Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,1,7,15,12.0,1.5,0.25,9.5,1.5,0.0,0.0
2018,1,1,7,30,24.0,3.0,0.2,9.6,3.0,0.0,0.0
2018,1,1,7,45,35.5,14.5,0.15,9.7,16.0,27.24,0.0
2018,1,1,8,0,47.0,26.0,0.1,9.8,29.0,59.0,33.19
2018,1,1,8,15,237.0,35.5,0.1,10.2,70.0,201.68,160.06
2018,1,1,8,30,427.0,45.0,0.1,10.6,111.0,343.33,278.39
2018,1,1,8,45,434.5,55.0,0.1,11.0,138.5,381.96,311.42
2018,1,1,9,0,442.0,65.0,0.1,11.4,166.0,420.45,343.47
2018,1,1,9,15,404.0,82.5,0.15,11.8,187.0,428.0,349.88
2018,1,1,9,30,366.0,100.0,0.2,12.2,208.0,436.88,356.51
2018,1,1,9,45,395.5,108.5,0.25,12.6,237.5,485.92,394.41
2018,1,1,10,0,425.0,117.0,0.3,13.0,267.0,536.0,431.64
2018,1,1,10,15,467.0,120.0,0.3,13.4,296.5,591.07,471.4
2018,1,1,10,30,509.0,123.0,0.3,13.8,326.0,647.09,509.99
2018,1,1,10,45,542.0,123.0,0.3,14.25,350.0,691.29,539.16
2018,1,1,11,0,575.0,123.0,0.3,14.7,374.0,745.04,574.55
2018,1,1,11,15,608.0,119.5,0.25,14.95,393.0,785.01,599.23
2018,1,1,11,30,641.0,116.0,0.2,15.2,412.0,823.13,622.47
2018,1,1,11,45,717.5,100.5,0.15,15.5,436.5,887.77,662.78
2018,1,1,12,0,794.0,85.0,0.1,15.8,461.0,942.97,695.65
2018,1,1,12,15,832.0,76.5,0.15,15.95,471.0,972.41,713.79
2018,1,1,12,30,870.0,68.0,0.2,16.1,481.0,985.81,722.39
2018,1,1,12,45,867.5,67.5,0.2,16.25,474.5,977.9,716.95
2018,1,1,13,0,865.0,67.0,0.2,16.4,468.0,966.71,709.95
2018,1,1,13,15,850.0,67.5,0.2,16.45,451.5,941.39,694.33
2018,1,1,13,30,835.0,68.0,0.2,16.5,435.0,924.49,684.4
2018,1,1,13,45,830.5,66.0,0.25,16.6,416.5,900.01,670.25
2018,1,1,14,0,826.0,64.0,0.3,16.7,398.0,872.7,654.27
2018,1,1,14,15,767.0,67.5,0.3,16.4,361.0,801.16,608.38
2018,1,1,14,30,708.0,71.0,0.3,16.1,324.0,729.78,561.92
2018,1,1,14,45,652.5,70.5,0.3,15.85,287.0,663.69,517.57
2018,1,1,15,0,597.0,70.0,0.3,15.6,250.0,593.78,468.87
2018,1,1,15,15,591.0,61.5,0.3,15.6,220.5,553.4,439.92
2018,1,1,15,30,585.0,53.0,0.3,15.6,191.0,511.91,408.58
2018,1,1,15,45,388.5,55.0,0.35,14.75,139.5,356.17,287.47
2018,1,1,16,0,192.0,57.0,0.4,13.9,88.0,201.06,162.03
2018,1,1,16,15,131.0,42.5,0.5,13.5,61.0,140.56,110.18
2018,1,1,16,30,70.0,28.0,0.6,13.1,34.0,84.29,55.47
2018,1,1,16,45,45.5,16.0,0.75,12.75,19.0,33.34,0.0
2018,1,1,17,0,21.0,4.0,0.9,12.4,4.0,11.65,0.0
2018,1,1,17,15,10.5,2.0,0.95,12.1,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,7,15,15.5,2.5,1.45,10.55,2.0,0.0,0.0
2018,1,2,7,30,31.0,5.0,1.5,10.7,4.0,0.0,0.0
2018,1,2,7,45,33.0,15.0,1.5,10.85,16.0,26.46,0.0
2018,1,2,8,0,35.0,25.0,1.5,11.0,28.0,51.03,27.56
2018,1,2,8,15,75.5,41.0,1.5,11.25,51.5,96.59,74.59
2018,1,2,8,30,116.0,57.0,1.5,11.5,75.0,154.43,125.87
2018,1,2,8,45,149.5,72.0,1.5,11.8,102.0,198.93,165.23
2018,1,2,9,0,183.0,87.0,1.5,12.1,129.0,246.5,206.43
2018,1,2,9,15,139.5,99.5,1.4,12.35,134.5,220.72,184.81
2018,1,2,9,30,96.0,112.0,1.3,12.6,140.0,205.61,171.33
2018,1,2,9,45,71.5,108.0,1.25,12.85,130.5,164.31,136.44
2018,1,2,10,0,47.0,104.0,1.2,13.1,121.0,138.49,114.0
2018,1,2,10,15,149.5,134.0,1.1,13.35,193.0,284.13,236.9
2018,1,2,10,30,252.0,164.0,1.0,13.6,265.0,440.76,361.12
2018,1,2,10,45,234.0,176.0,0.9,13.9,273.5,444.93,361.02
2018,1,2,11,0,216.0,188.0,0.8,14.2,282.0,425.52,344.5
2018,1,2,11,15,179.5,196.0,0.8,14.45,276.0,402.86,325.5
2018,1,2,11,30,143.0,204.0,0.8,14.7,270.0,378.69,305.26
2018,1,2,11,45,169.5,206.5,0.75,14.95,286.0,409.31,329.16
2018,1,2,12,0,196.0,209.0,0.7,15.2,302.0,440.04,352.34
2018,1,2,12,15,308.0,191.5,0.7,15.4,338.0,554.82,440.39
2018,1,2,12,30,420.0,174.0,0.7,15.6,374.0,670.14,524.52
2018,1,2,12,45,387.5,177.5,0.7,15.8,360.0,614.77,482.99
2018,1,2,13,0,355.0,181.0,0.7,16.0,346.0,583.54,460.04
2018,1,2,13,15,283.5,185.0,0.65,16.0,314.5,514.08,407.4
2018,1,2,13,30,212.0,189.0,0.6,16.0,283.0,423.63,338.7
2018,1,2,13,45,235.0,177.0,0.6,16.0,276.5,448.33,359.01
2018,1,2,14,0,258.0,165.0,0.6,16.0,270.0,449.03,360.42
2018,1,2,14,15,256.5,154.0,0.55,15.75,252.5,427.19,344.26
2018,1,2,14,30,255.0,143.0,0.5,15.5,235.0,404.78,327.65
2018,1,2,14,45,151.5,124.0,0.45,15.3,177.5,268.19,219.16
2018,1,2,15,0,48.0,105.0,0.4,15.1,120.0,142.33,115.27
2018,1,2,15,15,24.0,76.0,0.4,15.1,83.5,88.97,70.63
2018,1,2,15,30,0.0,47.0,0.4,15.1,47.0,35.96,25.09
2018,1,2,15,45,0.0,38.5,0.35,14.3,38.5,29.41,19.52
2018,1,2,16,0,0.0,30.0,0.3,13.5,30.0,22.89,13.82
2018,1,2,16,15,0.0,23.5,0.35,13.25,23.5,17.91,9.28
2018,1,2,16,30,0.0,17.0,0.4,13.0,17.0,12.95,3.98
2018,1,2,16,45,0.0,9.5,0.45,12.75,9.5,7.47,0.0
2018,1,2,17,0,0.0,2.0,0.5,12.5,2.0,1.57,0.0
2018,1,2,17,15,0.0,1.0,0.5,12.45,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,3,7,15,7.5,1.5,2.05,10.25,1.5,0.0,0.0
2018,1,3,7,30,15.0,3.0,2.0,10.3,3.0,0.0,0.0
2018,1,3,7,45,7.5,9.5,2.0,10.3,9.5,10.79,0.0
2018,1,3,8,0,0.0,16.0,2.0,10.3,16.0,12.19,2.25
2018,1,3,8,15,0.0,25.0,2.0,10.4,25.0,19.08,10.17
2018,1,3,8,30,0.0,34.0,2.0,10.5,34.0,25.98,16.52
2018,1,3,8,45,0.0,44.0,2.0,10.65,44.0,33.93,23.62
2018,1,3,9,0,0.0,54.0,2.0,10.8,54.0,42.38,31.09
2018,1,3,9,15,0.0,52.0,2.0,10.95,52.0,39.81,28.95
2018,1,3,9,30,0.0,50.0,2.0,11.1,50.0,38.25,27.62
2018,1,3,9,45,0.0,55.5,2.05,11.25,55.5,42.49,31.26
2018,1,3,10,0,0.0,61.0,2.1,11.4,61.0,46.74,34.87
2018,1,3,10,15,0.5,85.0,2.2,11.5,85.0,67.62,52.77
2018,1,3,10,30,1.0,109.0,2.3,11.6,109.0,90.69,72.34
2018,1,3,10,45,0.5,95.5,2.4,11.75,95.5,76.43,60.03
2018,1,3,11,0,0.0,82.0,2.5,11.9,82.0,63.29,48.72
2018,1,3,11,15,4.5,116.5,2.6,12.0,118.5,99.56,79.67
2018,1,3,11,30,9.0,151.0,2.7,12.1,155.0,138.62,112.57
2018,1,3,11,45,4.5,111.5,2.8,12.2,113.5,94.28,74.96
2018,1,3,12,0,0.0,72.0,2.9,12.3,72.0,55.28,41.66
2018,1,3,12,15,0.0,60.0,2.85,12.25,60.0,46.0,33.79
2018,1,3,12,30,0.0,48.0,2.8,12.2,48.0,36.75,25.9
2018,1,3,12,45,0.0,52.0,2.75,12.2,52.0,39.83,28.55
2018,1,3,13,0,0.0,56.0,2.7,12.2,56.0,42.91,31.2
2018,1,3,13,15,0.0,46.0,2.65,12.1,46.0,35.2,24.63
2018,1,3,13,30,0.0,36.0,2.6,12.0,36.0,27.51,18.07
2018,1,3,13,45,0.0,46.5,2.6,11.95,46.5,35.57,25.04
2018,1,3,14,0,0.0,57.0,2.6,11.9,57.0,43.65,32.03
2018,1,3,14,15,0.0,52.5,2.6,11.95,52.5,40.18,29.08
2018,1,3,14,30,0.0,48.0,2.6,12.0,48.0,36.7,26.12
2018,1,3,14,45,15.5,65.5,2.6,12.0,70.0,69.19,54.78
2018,1,3,15,0,31.0,83.0,2.6,12.0,92.0,101.32,82.8
2018,1,3,15,15,15.5,70.5,2.6,12.0,75.0,75.86,60.34
2018,1,3,15,30,0.0,58.0,2.6,12.0,58.0,45.88,33.96
2018,1,3,15,45,0.0,47.5,2.7,11.85,47.5,36.91,26.11
2018,1,3,16,0,0.0,37.0,2.8,11.7,37.0,28.29,18.48
2018,1,3,16,15,0.0,27.5,2.85,11.6,27.5,20.99,11.91
2018,1,3,16,30,0.0,18.0,2.9,11.5,18.0,13.71,4.74
2018,1,3,16,45,6.5,11.0,2.95,11.35,11.0,11.63,0.0
2018,1,3,17,0,13.0,4.0,3.0,11.2,4.0,8.44,0.0
2018,1,3,17,15,6.5,2.0,3.0,11.15,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,4,7,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,1,4,7,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,4,7,45,0.0,3.5,3.05,11.35,3.5,2.75,0.0
2018,1,4,8,0,0.0,7.0,3.1,11.4,7.0,5.3,0.0
2018,1,4,8,15,0.0,10.5,3.1,11.45,10.5,7.96,0.92
2018,1,4,8,30,0.0,14.0,3.1,11.5,14.0,10.62,3.38
2018,1,4,8,45,0.0,19.0,3.1,11.55,19.0,14.44,6.78
2018,1,4,9,0,0.0,24.0,3.1,11.6,24.0,18.26,10.17
2018,1,4,9,15,0.0,26.0,3.1,11.75,26.0,19.79,11.53
2018,1,4,9,30,0.0,28.0,3.1,11.9,28.0,21.33,12.87
2018,1,4,9,45,1.5,51.0,3.05,12.05,51.5,40.24,29.27
2018,1,4,10,0,3.0,74.0,3.0,12.2,75.0,60.06,46.32
2018,1,4,10,15,1.5,77.0,2.95,12.35,77.5,61.05,47.0
2018,1,4,10,30,0.0,80.0,2.9,12.5,80.0,62.03,47.67
2018,1,4,10,45,0.0,89.0,2.8,12.7,89.0,69.88,54.24
2018,1,4,11,0,0.0,98.0,2.7,12.9,98.0,77.85,60.88
2018,1,4,11,15,0.5,95.0,2.65,13.05,95.0,75.27,58.62
2018,1,4,11,30,1.0,92.0,2.6,13.2,92.0,72.87,56.52
2018,1,4,11,45,0.5,75.0,2.55,13.35,75.0,58.1,43.94
2018,1,4,12,0,0.0,58.0,2.5,13.5,58.0,44.46,32.3
2018,1,4,12,15,0.0,61.5,2.5,13.65,61.5,47.16,34.58
2018,1,4,12,30,0.0,65.0,2.5,13.8,65.0,49.86,36.85
2018,1,4,12,45,0.0,64.0,2.5,13.9,64.0,49.09,36.19
2018,1,4,13,0,0.0,63.0,2.5,14.0,63.0,48.31,35.54
2018,1,4,13,15,2.0,79.0,2.5,14.1,80.0,62.67,47.81
2018,1,4,13,30,4.0,95.0,2.5,14.2,97.0,78.82,61.57
2018,1,4,13,45,3.0,77.0,2.5,14.3,78.5,61.98,47.32
2018,1,4,14,0,2.0,59.0,2.5,14.4,60.0,47.05,34.66
2018,1,4,14,15,1.0,66.0,2.5,14.35,66.5,51.5,38.47
2018,1,4,14,30,0.0,73.0,2.5,14.3,73.0,56.36,42.62
2018,1,4,14,45,12.5,55.5,2.45,14.25,59.5,56.66,43.48
2018,1,4,15,0,25.0,38.0,2.4,14.2,46.0,49.89,38.2
2018,1,4,15,15,276.5,41.5,2.4,14.2,109.5,289.11,245.51
2018,1,4,15,30,528.0,45.0,2.4,14.2,173.0,462.2,386.03
2018,1,4,15,45,319.5,31.5,2.4,13.85,105.0,278.81,233.26
2018,1,4,16,0,111.0,18.0,2.4,13.5,37.0,103.45,83.65
2018,1,4,16,15,71.5,13.5,2.4,13.4,24.5,69.39,53.05
2018,1,4,16,30,32.0,9.0,2.4,13.3,12.0,30.91,18.27
2018,1,4,16,45,16.0,5.0,2.45,13.2,6.5,14.78,0.0
2018,1,4,17,0,0.0,1.0,2.5,13.1,1.0,0.79,0.0
2018,1,4,17,15,0.0,0.5,2.55,13.1,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,5,7,15,11.0,1.5,1.7,12.8,1.5,0.0,0.0
2018,1,5,7,30,22.0,3.0,1.6,12.8,3.0,0.0,0.0
2018,1,5,7,45,57.0,7.5,1.5,12.8,11.0,30.9,0.0
2018,1,5,8,0,92.0,12.0,1.4,12.8,19.0,73.99,42.26
2018,1,5,8,15,55.0,16.0,1.35,12.85,21.0,54.16,39.48
2018,1,5,8,30,18.0,20.0,1.3,12.9,23.0,26.46,17.11
2018,1,5,8,45,9.0,30.0,1.3,12.95,31.5,29.44,19.81
2018,1,5,9,0,0.0,40.0,1.3,13.0,40.0,30.55,20.69
2018,1,5,9,15,47.5,78.0,1.35,13.0,92.0,108.96,89.28
2018,1,5,9,30,95.0,116.0,1.4,13.0,144.0,209.52,174.73
2018,1,5,9,45,112.0,131.5,1.45,13.05,168.5,244.61,203.79
2018,1,5,10,0,129.0,147.0,1.5,13.1,193.0,280.89,233.64
2018,1,5,10,15,147.5,158.5,1.5,13.05,215.0,314.07,260.68
2018,1,5,10,30,166.0,170.0,1.5,13.0,237.0,348.23,288.17
2018,1,5,10,45,170.0,180.5,1.5,12.95,252.5,368.18,303.62
2018,1,5,11,0,174.0,191.0,1.5,12.9,268.0,388.03,318.96
2018,1,5,11,15,143.5,197.5,1.45,12.85,262.5,368.53,302.04
2018,1,5,11,30,113.0,204.0,1.4,12.8,257.0,347.82,284.36
2018,1,5,11,45,133.0,209.5,1.35,12.7,272.5,375.65,306.91
2018,1,5,12,0,153.0,215.0,1.3,12.6,288.0,403.62,329.09
2018,1,5,12,15,155.5,214.5,1.25,12.6,289.0,405.69,330.38
2018,1,5,12,30,158.0,214.0,1.2,12.6,290.0,407.46,331.67
2018,1,5,12,45,169.5,211.0,1.15,12.6,291.5,414.64,337.54
2018,1,5,13,0,181.0,208.0,1.1,12.6,293.0,421.31,343.0
2018,1,5,13,15,116.0,190.0,1.15,12.55,244.0,331.85,271.39
2018,1,5,13,30,51.0,172.0,1.2,12.5,195.0,222.95,182.58
2018,1,5,13,45,34.5,151.5,1.2,12.45,166.5,182.05,149.14
2018,1,5,14,0,18.0,131.0,1.2,12.4,138.0,128.45,104.29
2018,1,5,14,15,137.5,133.0,1.25,12.3,183.5,272.3,228.03
2018,1,5,14,30,257.0,135.0,1.3,12.2,229.0,395.77,329.88
2018,1,5,14,45,292.5,119.5,1.35,12.1,217.5,397.53,331.83
2018,1,5,15,0,328.0,104.0,1.4,12.0,206.0,415.69,346.93
2018,1,5,15,15,325.5,93.5,1.4,12.0,184.0,387.35,323.68
2018,1,5,15,30,323.0,83.0,1.4,12.0,162.0,358.47,299.51
2018,1,5,15,45,308.5,70.0,1.4,11.65,134.5,318.01,265.19
2018,1,5,16,0,294.0,57.0,1.4,11.3,107.0,278.38,230.26
2018,1,5,16,15,203.0,45.5,1.4,11.15,75.5,198.5,160.27
2018,1,5,16,30,112.0,34.0,1.4,11.0,44.0,116.46,85.14
2018,1,5,16,45,73.0,21.0,1.4,10.9,26.0,67.7,0.0
2018,1,5,17,0,34.0,8.0,1.4,10.8,8.0,20.22,0.0
2018,1,5,17,15,17.0,4.0,1.45,10.7,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,7,15,18.0,2.5,2.15,7.85,2.0,0.0,0.0
2018,1,6,7,30,36.0,5.0,2.2,8.1,4.0,0.0,0.0
2018,1,6,7,45,39.0,16.0,2.25,8.4,17.0,29.62,0.0
2018,1,6,8,0,42.0,27.0,2.3,8.7,30.0,57.73,32.36
2018,1,6,8,15,178.5,38.5,2.35,9.0,64.5,171.67,137.47
2018,1,6,8,30,315.0,50.0,2.4,9.3,99.0,275.23,229.31
2018,1,6,8,45,497.5,47.5,2.45,9.55,150.0,410.35,345.59
2018,1,6,9,0,680.0,45.0,2.5,9.8,201.0,552.81,463.98
2018,1,6,9,15,712.0,50.5,2.55,10.2,239.0,614.2,512.24
2018,1,6,9,30,744.0,56.0,2.6,10.6,277.0,676.43,559.96
2018,1,6,9,45,794.0,56.0,2.65,10.95,316.5,746.77,612.42
2018,1,6,10,0,844.0,56.0,2.7,11.3,356.0,809.14,657.4
2018,1,6,10,15,862.0,57.0,2.75,11.65,385.0,853.42,688.14
2018,1,6,10,30,880.0,58.0,2.8,12.0,414.0,895.99,717.26
2018,1,6,10,45,893.0,59.0,2.8,12.3,437.0,931.85,740.9
2018,1,6,11,0,906.0,60.0,2.8,12.6,460.0,965.18,762.53
2018,1,6,11,15,913.5,60.5,2.8,12.8,476.0,989.64,778.07
2018,1,6,11,30,921.0,61.0,2.8,13.0,492.0,1010.95,791.5
2018,1,6,11,45,925.0,61.5,2.75,13.2,500.5,1025.44,799.76
2018,1,6,12,0,929.0,62.0,2.7,13.4,509.0,1036.47,805.79
2018,1,6,12,15,927.5,62.5,2.7,13.45,509.5,1038.35,806.68
2018,1,6,12,30,926.0,63.0,2.7,13.5,510.0,1036.64,805.37
2018,1,6,12,45,919.5,64.0,2.65,13.55,503.0,1027.0,798.3
2018,1,6,13,0,913.0,65.0,2.6,13.6,496.0,1013.9,789.08
2018,1,6,13,15,906.5,64.0,2.55,13.6,482.0,994.67,775.93
2018,1,6,13,30,900.0,63.0,2.5,13.6,468.0,972.22,760.7
2018,1,6,13,45,889.0,62.5,2.4,13.55,447.0,943.11,740.5
2018,1,6,14,0,878.0,62.0,2.3,13.5,426.0,911.3,718.42
2018,1,6,14,15,861.0,60.0,2.35,13.35,398.0,869.5,690.76
2018,1,6,14,30,844.0,58.0,2.4,13.2,370.0,825.8,661.28
2018,1,6,14,45,819.0,56.0,2.4,13.05,336.5,782.35,630.94
2018,1,6,15,0,794.0,54.0,2.4,12.9,303.0,728.82,592.3
2018,1,6,15,15,759.5,51.5,2.4,12.9,266.0,666.92,545.92
2018,1,6,15,30,725.0,49.0,2.4,12.9,229.0,605.61,498.5
2018,1,6,15,45,671.5,45.0,2.4,12.0,189.0,530.74,439.69
2018,1,6,16,0,618.0,41.0,2.4,11.1,149.0,458.93,379.11
2018,1,6,16,15,505.0,36.0,2.45,10.75,108.5,362.33,294.78
2018,1,6,16,30,392.0,31.0,2.5,10.4,68.0,270.38,205.3
2018,1,6,16,45,228.0,19.0,2.55,10.1,38.0,146.35,2.14
2018,1,6,17,0,64.0,7.0,2.6,9.8,8.0,31.8,0.0
2018,1,6,17,15,32.0,3.5,2.6,9.55,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,7,7,15,11.0,1.5,1.7,6.7,1.5,0.0,0.0
2018,1,7,7,30,22.0,3.0,1.7,7.1,3.0,0.0,0.0
2018,1,7,7,45,65.5,15.0,1.65,7.55,19.0,40.29,0.0
2018,1,7,8,0,109.0,27.0,1.6,8.0,35.0,99.02,59.95
2018,1,7,8,15,159.0,35.0,1.6,8.3,55.0,155.21,124.08
2018,1,7,8,30,209.0,43.0,1.6,8.6,75.0,201.45,167.55
2018,1,7,8,45,163.5,42.0,1.6,8.9,71.5,178.36,150.21
2018,1,7,9,0,118.0,41.0,1.6,9.2,68.0,135.36,114.39
2018,1,7,9,15,64.0,59.5,1.6,9.4,74.5,110.84,92.51
2018,1,7,9,30,10.0,78.0,1.6,9.6,81.0,71.1,56.6
2018,1,7,9,45,98.0,96.5,1.6,9.8,131.0,186.23,158.02
2018,1,7,10,0,186.0,115.0,1.6,10.0,181.0,304.89,258.57
2018,1,7,10,15,220.0,139.0,1.6,10.35,223.5,371.3,311.94
2018,1,7,10,30,254.0,163.0,1.6,10.7,266.0,439.14,365.36
2018,1,7,10,45,184.5,157.5,1.6,11.05,234.5,350.66,292.33
2018,1,7,11,0,115.0,152.0,1.6,11.4,203.0,279.73,232.74
2018,1,7,11,15,92.0,142.5,1.55,11.65,184.0,246.72,205.0
2018,1,7,11,30,69.0,133.0,1.5,11.9,165.0,193.29,160.22
2018,1,7,11,45,206.0,162.5,1.45,12.2,261.5,411.05,339.74
2018,1,7,12,0,343.0,192.0,1.4,12.5,358.0,589.0,476.9
2018,1,7,12,15,284.5,196.0,1.35,12.55,334.0,535.76,433.08
2018,1,7,12,30,226.0,200.0,1.3,12.6,310.0,481.36,390.08
2018,1,7,12,45,143.0,197.5,1.25,12.6,266.5,369.38,301.36
2018,1,7,13,0,60.0,195.0,1.2,12.6,223.0,259.71,211.93
2018,1,7,13,15,30.5,164.5,1.15,12.55,178.5,192.25,156.72
2018,1,7,13,30,1.0,134.0,1.1,12.5,134.0,113.51,90.63
2018,1,7,13,45,0.5,119.0,1.05,12.4,119.0,98.63,78.45
2018,1,7,14,0,0.0,104.0,1.0,12.3,104.0,84.14,66.36
2018,1,7,14,15,0.0,92.0,0.95,12.1,92.0,73.3,57.33
2018,1,7,14,30,0.0,80.0,0.9,11.9,80.0,62.64,48.39
2018,1,7,14,45,0.0,65.5,0.85,11.65,65.5,50.22,37.86
2018,1,7,15,0,0.0,51.0,0.8,11.4,51.0,39.01,28.27
2018,1,7,15,15,0.0,46.5,0.8,11.4,46.5,35.55,25.28
2018,1,7,15,30,0.0,42.0,0.8,11.4,42.0,32.09,22.24
2018,1,7,15,45,0.0,34.5,0.9,10.8,34.5,26.32,17.2
2018,1,7,16,0,0.0,27.0,1.0,10.2,27.0,20.57,12.1
2018,1,7,16,15,0.0,21.0,1.05,9.95,21.0,15.98,7.93
2018,1,7,16,30,0.0,15.0,1.1,9.7,15.0,11.4,3.51
2018,1,7,16,45,0.0,9.0,1.15,9.5,9.0,6.83,0.0
2018,1,7,17,0,0.0,3.0,1.2,9.3,3.0,2.36,0.0
2018,1,7,17,15,0.0,1.5,1.2,9.2,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,8,7,15,7.0,1.0,3.75,9.05,1.0,0.0,0.0
2018,1,8,7,30,14.0,2.0,3.8,9.1,2.0,0.0,0.0
2018,1,8,7,45,7.0,3.0,3.8,9.15,3.0,5.39,0.0
2018,1,8,8,0,0.0,4.0,3.8,9.2,4.0,3.02,0.0
2018,1,8,8,15,0.0,5.5,3.8,9.3,5.5,4.16,0.0
2018,1,8,8,30,0.0,7.0,3.8,9.4,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.0,3.75,9.5,8.0,6.06,0.0
2018,1,8,9,0,0.0,9.0,3.7,9.6,9.0,6.82,0.3
2018,1,8,9,15,0.0,10.5,3.65,9.75,10.5,7.97,1.31
2018,1,8,9,30,0.0,12.0,3.6,9.9,12.0,9.11,2.32
2018,1,8,9,45,0.0,18.5,3.6,10.0,18.5,14.07,6.65
2018,1,8,10,0,0.0,25.0,3.6,10.1,25.0,19.05,10.97
2018,1,8,10,15,0.0,29.5,3.5,10.25,29.5,22.5,13.95
2018,1,8,10,30,0.0,34.0,3.4,10.4,34.0,25.96,16.91
2018,1,8,10,45,0.0,37.5,3.3,10.55,37.5,28.65,19.2
2018,1,8,11,0,0.0,41.0,3.2,10.7,41.0,31.35,21.49
2018,1,8,11,15,0.0,47.5,3.2,10.85,47.5,36.35,25.75
2018,1,8,11,30,0.0,54.0,3.2,11.0,54.0,41.37,30.02
2018,1,8,11,45,0.0,48.5,3.25,11.15,48.5,37.13,26.34
2018,1,8,12,0,0.0,43.0,3.3,11.3,43.0,32.9,22.68
2018,1,8,12,15,0.0,40.5,3.25,11.45,40.5,30.98,21.02
2018,1,8,12,30,0.0,38.0,3.2,11.6,38.0,29.06,19.36
2018,1,8,12,45,0.0,34.0,3.2,11.7,34.0,25.99,16.72
2018,1,8,13,0,0.0,30.0,3.2,11.8,30.0,22.92,14.08
2018,1,8,13,15,0.0,31.0,3.1,11.9,31.0,23.68,14.75
2018,1,8,13,30,0.0,32.0,3.0,12.0,32.0,24.44,15.41
2018,1,8,13,45,0.0,45.5,2.9,12.05,45.5,34.8,24.34
2018,1,8,14,0,0.0,59.0,2.8,12.1,59.0,45.2,33.3
2018,1,8,14,15,0.0,47.0,2.8,12.15,47.0,35.94,25.38
2018,1,8,14,30,0.0,35.0,2.8,12.2,35.0,26.71,17.46
2018,1,8,14,45,0.0,35.0,2.75,12.2,35.0,26.7,17.49
2018,1,8,15,0,0.0,35.0,2.7,12.2,35.0,26.7,17.5
2018,1,8,15,15,14.0,46.5,2.7,12.2,50.0,48.74,37.05
2018,1,8,15,30,28.0,58.0,2.7,12.2,65.0,71.03,56.51
2018,1,8,15,45,20.0,47.5,2.7,12.1,52.0,54.41,41.73
2018,1,8,16,0,12.0,37.0,2.7,12.0,39.0,38.54,27.59
2018,1,8,16,15,9.5,30.0,2.8,12.0,31.5,30.56,20.26
2018,1,8,16,30,7.0,23.0,2.9,12.0,24.0,23.04,12.89
2018,1,8,16,45,13.0,15.5,2.95,11.95,16.0,18.95,0.28
2018,1,8,17,0,19.0,8.0,3.0,11.9,8.0,14.14,0.0
2018,1,8,17,15,9.5,4.0,3.05,11.9,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.15,10.8,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.3,10.8,3.0,0.0,0.0
2018,1,9,7,45,10.5,14.5,4.45,10.8,15.0,15.94,0.0
2018,1,9,8,0,14.0,26.0,4.6,10.8,27.0,34.2,17.17
2018,1,9,8,15,45.0,42.0,4.6,10.85,48.5,79.85,60.82
2018,1,9,8,30,76.0,58.0,4.6,10.9,70.0,117.83,95.42
2018,1,9,8,45,117.5,73.5,4.65,10.95,98.0,164.64,137.42
2018,1,9,9,0,159.0,89.0,4.7,11.0,126.0,229.51,194.31
2018,1,9,9,15,363.5,83.0,4.65,11.25,187.0,393.5,336.17
2018,1,9,9,30,568.0,77.0,4.6,11.5,248.0,568.24,481.07
2018,1,9,9,45,410.0,107.0,4.55,11.75,238.0,491.18,415.87
2018,1,9,10,0,252.0,137.0,4.5,12.0,228.0,389.12,329.02
2018,1,9,10,15,212.0,155.5,4.5,12.25,236.0,385.01,324.12
2018,1,9,10,30,172.0,174.0,4.5,12.5,244.0,357.3,299.75
2018,1,9,10,45,166.0,184.5,4.5,12.75,255.0,368.02,307.7
2018,1,9,11,0,160.0,195.0,4.5,13.0,266.0,378.18,315.01
2018,1,9,11,15,184.5,197.0,4.55,13.05,282.0,406.36,338.34
2018,1,9,11,30,209.0,199.0,4.6,13.1,298.0,435.03,361.89
2018,1,9,11,45,259.0,199.0,4.65,13.15,324.0,510.72,423.08
2018,1,9,12,0,309.0,199.0,4.7,13.2,350.0,563.04,465.33
2018,1,9,12,15,240.5,207.5,4.75,13.2,325.0,505.36,417.54
2018,1,9,12,30,172.0,216.0,4.8,13.2,300.0,422.8,350.06
2018,1,9,12,45,172.5,213.5,4.8,13.2,297.0,419.53,347.83
2018,1,9,13,0,173.0,211.0,4.8,13.2,294.0,415.88,345.08
2018,1,9,13,15,135.0,203.5,4.8,13.2,267.0,367.09,304.66
2018,1,9,13,30,97.0,196.0,4.8,13.2,240.0,297.4,247.06
2018,1,9,13,45,59.5,173.5,4.8,13.25,200.0,232.29,192.4
2018,1,9,14,0,22.0,151.0,4.8,13.3,160.0,152.89,125.0
2018,1,9,14,15,12.5,131.5,4.8,13.25,136.5,124.22,100.75
2018,1,9,14,30,3.0,112.0,4.8,13.2,113.0,96.55,77.08
2018,1,9,14,45,4.0,106.5,4.8,13.15,108.0,93.19,74.41
2018,1,9,15,0,5.0,101.0,4.8,13.1,103.0,90.05,71.85
2018,1,9,15,15,2.5,85.5,4.8,13.1,86.5,73.54,57.68
2018,1,9,15,30,0.0,70.0,4.8,13.1,70.0,57.38,43.7
2018,1,9,15,45,0.0,56.5,4.8,12.55,56.5,45.34,33.32
2018,1,9,16,0,0.0,43.0,4.8,12.0,43.0,33.34,22.87
2018,1,9,16,15,0.0,31.5,4.8,11.7,31.5,24.06,14.66
2018,1,9,16,30,0.0,20.0,4.8,11.4,20.0,15.24,6.67
2018,1,9,16,45,9.0,13.0,4.8,11.1,13.0,14.43,0.28
2018,1,9,17,0,18.0,6.0,4.8,10.8,6.0,12.17,0.0
2018,1,9,17,15,9.0,3.0,4.85,10.65,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.9,10.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.65,9.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.45,8.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,10,7,15,7.0,1.0,1.65,9.0,1.0,0.0,0.0
2018,1,10,7,30,14.0,2.0,1.6,9.1,2.0,0.0,0.0
2018,1,10,7,45,7.0,3.0,1.6,9.25,3.0,5.37,0.0
2018,1,10,8,0,0.0,4.0,1.6,9.4,4.0,3.02,0.0
2018,1,10,8,15,0.0,5.0,1.7,9.55,5.0,3.78,0.0
2018,1,10,8,30,0.0,6.0,1.8,9.7,6.0,4.54,0.0
2018,1,10,8,45,0.0,8.0,1.85,9.85,8.0,6.06,0.0
2018,1,10,9,0,0.0,10.0,1.9,10.0,10.0,7.58,0.97
2018,1,10,9,15,0.0,17.5,1.95,10.2,17.5,13.3,5.98
2018,1,10,9,30,0.0,25.0,2.0,10.4,25.0,19.03,10.99
2018,1,10,9,45,0.5,52.0,2.05,10.6,52.0,40.19,29.38
2018,1,10,10,0,1.0,79.0,2.1,10.8,79.0,62.82,48.86
2018,1,10,10,15,6.0,107.0,2.1,11.0,109.5,93.58,75.28
2018,1,10,10,30,11.0,135.0,2.1,11.2,140.0,126.04,102.79
2018,1,10,10,45,14.5,147.0,2.1,11.4,153.5,140.98,115.23
2018,1,10,11,0,18.0,159.0,2.1,11.6,167.0,156.28,127.92
2018,1,10,11,15,25.5,170.5,2.1,11.8,182.5,175.31,143.82
2018,1,10,11,30,33.0,182.0,2.1,12.0,198.0,215.32,176.84
2018,1,10,11,45,34.0,189.0,2.05,12.15,205.5,224.61,184.1
2018,1,10,12,0,35.0,196.0,2.0,12.3,213.0,234.15,191.66
2018,1,10,12,15,30.0,191.0,2.0,12.45,205.5,222.56,181.83
2018,1,10,12,30,25.0,186.0,2.0,12.6,198.0,190.31,155.18
2018,1,10,12,45,26.0,184.5,2.05,12.75,197.0,189.86,154.93
2018,1,10,13,0,27.0,183.0,2.1,12.9,196.0,210.15,171.6
2018,1,10,13,15,25.0,179.0,2.1,13.0,191.0,183.69,149.81
2018,1,10,13,30,23.0,175.0,2.1,13.1,186.0,178.06,145.21
2018,1,10,13,45,13.0,151.5,2.1,13.15,157.5,143.62,116.38
2018,1,10,14,0,3.0,128.0,2.1,13.2,129.0,110.48,88.4
2018,1,10,14,15,15.5,112.5,2.05,13.15,118.5,107.0,86.27
2018,1,10,14,30,28.0,97.0,2.0,13.1,108.0,112.74,91.79
2018,1,10,14,45,155.5,88.0,1.95,13.05,139.5,241.48,203.9
2018,1,10,15,0,283.0,79.0,1.9,13.0,171.0,348.12,293.6
2018,1,10,15,15,249.5,64.5,1.9,13.0,138.5,291.8,246.27
2018,1,10,15,30,216.0,50.0,1.9,13.0,106.0,237.08,200.14
2018,1,10,15,45,167.0,37.5,1.75,12.65,76.5,176.68,148.14
2018,1,10,16,0,118.0,25.0,1.6,12.3,47.0,119.56,98.23
2018,1,10,16,15,158.0,23.0,1.6,12.1,44.5,135.76,110.27
2018,1,10,16,30,198.0,21.0,1.6,11.9,42.0,156.85,121.8
2018,1,10,16,45,112.0,12.5,1.55,11.7,23.5,86.61,36.6
2018,1,10,17,0,26.0,4.0,1.5,11.5,5.0,13.93,0.0
2018,1,10,17,15,13.0,2.0,1.5,11.45,2.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,11,7,15,9.0,1.5,0.85,9.6,1.5,0.0,0.0
2018,1,11,7,30,18.0,3.0,0.9,9.8,3.0,0.0,0.0
2018,1,11,7,45,9.0,9.5,0.95,10.05,9.5,11.32,0.0
2018,1,11,8,0,0.0,16.0,1.0,10.3,16.0,12.19,2.68
2018,1,11,8,15,0.0,25.0,1.1,10.5,25.0,19.08,10.25
2018,1,11,8,30,0.0,34.0,1.2,10.7,34.0,25.98,16.56
2018,1,11,8,45,0.0,44.5,1.3,10.95,44.5,34.19,23.87
2018,1,11,9,0,0.0,55.0,1.4,11.2,55.0,43.09,31.69
2018,1,11,9,15,0.5,77.0,1.45,11.35,77.0,64.29,50.05
2018,1,11,9,30,1.0,99.0,1.5,11.5,99.0,86.12,68.74
2018,1,11,9,45,1.5,102.5,1.5,11.65,103.0,87.91,70.17
2018,1,11,10,0,2.0,106.0,1.5,11.8,107.0,90.23,72.04
2018,1,11,10,15,1.0,91.5,1.45,11.95,92.0,73.89,57.95
2018,1,11,10,30,0.0,77.0,1.4,12.1,77.0,59.19,45.27
2018,1,11,10,45,0.0,76.5,1.4,12.2,76.5,58.75,44.83
2018,1,11,11,0,0.0,76.0,1.4,12.3,76.0,58.36,44.42
2018,1,11,11,15,9.0,114.0,1.35,12.4,118.5,101.01,80.86
2018,1,11,11,30,18.0,152.0,1.3,12.5,161.0,147.42,119.79
2018,1,11,11,45,39.5,177.0,1.3,12.55,196.5,214.82,175.85
2018,1,11,12,0,61.0,202.0,1.3,12.6,232.0,267.74,219.07
2018,1,11,12,15,33.5,181.5,1.3,12.7,198.0,213.93,174.13
2018,1,11,12,30,6.0,161.0,1.3,12.8,164.0,143.96,115.7
2018,1,11,12,45,5.0,159.0,1.3,12.9,161.5,141.04,113.43
2018,1,11,13,0,4.0,157.0,1.3,13.0,159.0,138.3,111.13
2018,1,11,13,15,6.0,157.5,1.25,13.0,160.5,141.35,113.82
2018,1,11,13,30,8.0,158.0,1.2,13.0,162.0,144.58,116.68
2018,1,11,13,45,8.5,152.5,1.2,13.0,156.5,140.14,113.14
2018,1,11,14,0,9.0,147.0,1.2,13.0,151.0,135.87,109.78
2018,1,11,14,15,119.5,125.5,1.15,12.9,171.5,245.58,204.91
2018,1,11,14,30,230.0,104.0,1.1,12.8,192.0,331.59,277.52
2018,1,11,14,45,144.5,98.5,1.1,12.7,152.0,245.71,205.22
2018,1,11,15,0,59.0,93.0,1.1,12.6,112.0,133.98,110.56
