Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,15,447.0,98.5,0.85,14.45,242.5,456.14,372.97
2018,2,1,9,30,487.0,107.0,0.8,14.8,280.0,517.14,419.01
2018,2,1,9,45,536.5,110.5,0.75,15.15,319.5,590.0,472.18
2018,2,1,10,0,586.0,114.0,0.7,15.5,359.0,658.48,519.66
2018,2,1,10,15,702.0,96.0,0.6,15.95,411.0,761.55,588.3
2018,2,1,10,30,818.0,78.0,0.5,16.4,463.0,862.44,651.47
2018,2,1,10,45,836.5,77.5,0.45,16.85,489.0,902.84,673.32
2018,2,1,11,0,855.0,77.0,0.4,17.3,515.0,941.0,694.19
2018,2,1,11,15,777.5,101.0,0.35,17.5,510.0,913.12,673.14
2018,2,1,11,30,700.0,125.0,0.3,17.7,505.0,886.11,653.92
2018,2,1,11,45,746.5,115.0,0.25,17.9,527.0,930.53,680.96
2018,2,1,12,0,793.0,105.0,0.2,18.1,549.0,965.55,700.5
2018,2,1,12,15,763.0,114.5,0.3,18.15,543.5,957.94,696.83
2018,2,1,12,30,733.0,124.0,0.4,18.2,538.0,939.92,687.53
2018,2,1,12,45,806.5,101.0,0.55,18.2,553.5,977.21,715.09
2018,2,1,13,0,880.0,78.0,0.7,18.2,569.0,1004.38,735.46
2018,2,1,13,15,894.5,72.5,0.75,18.15,562.0,1002.07,735.3
2018,2,1,13,30,909.0,67.0,0.8,18.1,555.0,995.76,733.2
2018,2,1,13,45,905.5,65.0,0.9,18.05,536.5,972.58,721.42
2018,2,1,14,0,902.0,63.0,1.0,18.0,518.0,946.11,707.53
2018,2,1,14,15,891.0,61.5,1.05,17.95,491.5,910.24,686.27
2018,2,1,14,30,880.0,60.0,1.1,17.9,465.0,871.8,663.06
2018,2,1,14,45,865.0,58.5,1.15,17.8,433.0,827.6,635.6
2018,2,1,15,0,850.0,57.0,1.2,17.7,401.0,781.6,606.3
2018,2,1,15,15,634.5,81.5,1.2,17.7,324.5,622.35,493.59
2018,2,1,15,30,419.0,106.0,1.2,17.7,248.0,455.14,367.55
2018,2,1,15,45,267.5,105.0,1.3,16.8,191.5,312.91,256.55
2018,2,1,16,0,116.0,104.0,1.4,15.9,135.0,190.57,155.85
2018,2,1,16,15,100.5,86.5,1.5,15.45,110.0,157.1,127.8
2018,2,1,16,30,85.0,69.0,1.6,15.0,85.0,125.19,100.1
2018,2,1,16,45,160.0,49.5,1.65,14.55,69.0,145.01,114.35
2018,2,1,17,0,235.0,30.0,1.7,14.1,53.0,158.49,116.01
2018,2,1,17,15,157.0,19.0,1.75,13.95,31.0,91.04,0.0
2018,2,1,17,30,79.0,8.0,1.8,13.8,9.0,30.79,0.0
2018,2,1,17,45,39.5,4.0,1.85,13.65,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,2,7,15,39.0,6.5,0.85,12.45,7.5,0.0,0.0
2018,2,2,7,30,78.0,13.0,0.8,12.7,15.0,36.4,0.0
2018,2,2,7,45,205.5,26.0,0.75,12.95,47.0,128.91,77.38
2018,2,2,8,0,333.0,39.0,0.7,13.2,79.0,218.32,169.43
2018,2,2,8,15,364.5,50.5,0.75,13.55,111.5,267.27,214.88
2018,2,2,8,30,396.0,62.0,0.8,13.9,144.0,315.27,257.42
2018,2,2,8,45,381.0,78.5,0.85,14.3,172.0,346.68,284.64
2018,2,2,9,0,366.0,95.0,0.9,14.7,200.0,375.65,308.52
2018,2,2,9,15,379.0,110.0,0.85,15.0,232.5,420.46,343.64
2018,2,2,9,30,392.0,125.0,0.8,15.3,265.0,465.5,377.53
2018,2,2,9,45,432.5,132.0,0.8,15.55,301.5,523.46,421.08
2018,2,2,10,0,473.0,139.0,0.8,15.8,338.0,583.36,464.74
2018,2,2,10,15,542.5,132.5,0.8,16.25,377.5,654.17,515.25
2018,2,2,10,30,612.0,126.0,0.8,16.7,417.0,738.28,572.25
2018,2,2,10,45,681.0,115.0,0.75,17.1,454.5,809.17,617.47
2018,2,2,11,0,750.0,104.0,0.7,17.5,492.0,879.58,661.05
2018,2,2,11,15,821.0,90.5,0.75,17.75,528.5,942.87,701.06
2018,2,2,11,30,892.0,77.0,0.8,18.0,565.0,998.69,735.75
2018,2,2,11,45,910.5,74.5,0.8,18.25,580.5,1025.82,750.86
2018,2,2,12,0,929.0,72.0,0.8,18.5,596.0,1049.71,764.36
2018,2,2,12,15,919.0,74.5,0.85,18.6,595.5,1047.5,763.23
2018,2,2,12,30,909.0,77.0,0.9,18.7,595.0,1041.5,760.28
2018,2,2,12,45,915.5,75.0,0.9,18.8,593.0,1042.84,761.06
2018,2,2,13,0,922.0,73.0,0.9,18.9,591.0,1040.42,759.53
2018,2,2,13,15,917.0,72.0,0.9,18.9,578.0,1023.95,749.63
2018,2,2,13,30,912.0,71.0,0.9,18.9,565.0,1003.98,737.82
2018,2,2,13,45,904.0,70.0,0.9,18.95,545.0,977.72,721.95
2018,2,2,14,0,896.0,69.0,0.9,19.0,525.0,948.35,704.14
2018,2,2,14,15,868.5,71.0,0.9,18.95,494.0,902.03,675.37
2018,2,2,14,30,841.0,73.0,0.9,18.9,463.0,863.9,651.92
2018,2,2,14,45,828.5,69.0,0.9,18.9,430.5,819.22,623.46
2018,2,2,15,0,816.0,65.0,0.9,18.9,398.0,772.62,593.25
2018,2,2,15,15,799.5,61.5,0.9,18.9,362.5,721.89,559.51
2018,2,2,15,30,783.0,58.0,0.9,18.9,327.0,670.1,524.19
2018,2,2,15,45,751.5,54.5,0.9,18.15,286.0,607.18,481.01
2018,2,2,16,0,720.0,51.0,0.9,17.4,245.0,545.18,434.94
2018,2,2,16,15,669.0,46.5,0.95,16.95,201.5,471.79,377.49
2018,2,2,16,30,618.0,42.0,1.0,16.5,158.0,402.02,320.03
2018,2,2,16,45,530.5,36.0,1.1,16.05,116.0,317.12,248.24
2018,2,2,17,0,443.0,30.0,1.2,15.6,74.0,246.59,181.14
2018,2,2,17,15,277.0,20.0,1.25,15.3,42.5,138.08,15.12
2018,2,2,17,30,111.0,10.0,1.3,15.0,11.0,42.19,0.0
2018,2,2,17,45,55.5,5.0,1.4,14.7,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,3,7,15,107.5,8.5,0.85,13.0,12.0,0.0,0.0
2018,2,3,7,30,215.0,17.0,0.8,13.4,24.0,85.17,0.0
2018,2,3,7,45,364.0,25.0,0.8,13.8,60.0,192.18,121.55
2018,2,3,8,0,513.0,33.0,0.8,14.2,96.0,288.07,222.51
2018,2,3,8,15,590.5,38.0,0.8,14.6,139.5,364.12,289.89
2018,2,3,8,30,668.0,43.0,0.8,15.0,183.0,447.0,359.38
2018,2,3,8,45,715.0,46.5,0.8,15.45,227.0,516.12,415.38
2018,2,3,9,0,762.0,50.0,0.8,15.9,271.0,588.22,471.06
2018,2,3,9,15,792.5,53.0,0.85,16.3,312.5,650.56,516.43
2018,2,3,9,30,823.0,56.0,0.9,16.7,354.0,706.17,554.9
2018,2,3,9,45,843.5,58.0,0.95,17.1,391.0,759.33,590.64
2018,2,3,10,0,864.0,60.0,1.0,17.5,428.0,811.57,624.93
2018,2,3,10,15,879.0,62.0,1.0,17.8,460.0,857.76,653.87
2018,2,3,10,30,894.0,64.0,1.0,18.1,492.0,901.98,681.01
2018,2,3,10,45,905.0,65.0,1.05,18.4,517.5,938.9,703.81
2018,2,3,11,0,916.0,66.0,1.1,18.7,543.0,973.11,724.77
2018,2,3,11,15,922.0,66.5,1.1,18.9,560.5,998.82,739.5
2018,2,3,11,30,928.0,67.0,1.1,19.1,578.0,1021.21,752.21
2018,2,3,11,45,931.5,67.0,1.1,19.3,588.5,1036.95,760.77
2018,2,3,12,0,935.0,67.0,1.1,19.5,599.0,1049.06,767.24
2018,2,3,12,15,935.0,68.0,1.05,19.55,602.0,1055.21,769.52
2018,2,3,12,30,935.0,69.0,1.0,19.6,605.0,1057.56,769.64
2018,2,3,12,45,932.0,69.0,1.0,19.6,600.0,1051.75,766.07
2018,2,3,13,0,929.0,69.0,1.0,19.6,595.0,1042.2,760.45
2018,2,3,13,15,924.0,68.5,1.0,19.55,582.0,1026.31,751.16
2018,2,3,13,30,919.0,68.0,1.0,19.5,569.0,1006.89,739.82
2018,2,3,13,45,910.5,67.0,1.0,19.45,549.0,980.01,723.78
2018,2,3,14,0,902.0,66.0,1.0,19.4,529.0,950.0,705.8
2018,2,3,14,15,890.0,65.0,1.0,19.25,502.0,913.85,683.97
2018,2,3,14,30,878.0,64.0,1.0,19.1,475.0,875.17,660.29
2018,2,3,14,45,861.5,62.0,1.0,18.95,442.0,829.04,631.24
2018,2,3,15,0,845.0,60.0,1.0,18.8,409.0,781.21,600.55
2018,2,3,15,15,821.5,58.0,1.0,18.8,371.0,726.54,564.04
2018,2,3,15,30,798.0,56.0,1.0,18.8,333.0,678.35,531.3
2018,2,3,15,45,763.5,52.5,0.95,18.0,290.5,612.69,485.71
2018,2,3,16,0,729.0,49.0,0.9,17.2,248.0,548.26,437.66
2018,2,3,16,15,642.0,48.5,0.9,16.7,201.0,457.79,366.9
2018,2,3,16,30,555.0,48.0,0.9,16.2,154.0,378.71,302.15
2018,2,3,16,45,411.0,40.5,0.95,15.65,107.5,268.72,211.32
2018,2,3,17,0,267.0,33.0,1.0,15.1,61.0,174.2,129.3
2018,2,3,17,15,170.5,21.0,1.0,15.05,35.5,99.38,24.42
2018,2,3,17,30,74.0,9.0,1.0,15.0,10.0,29.89,0.0
2018,2,3,17,45,37.0,4.5,1.0,14.9,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,7,15,13.5,5.0,0.75,12.65,5.5,0.0,0.0
2018,2,4,7,30,27.0,10.0,0.7,13.1,11.0,16.84,0.0
2018,2,4,7,45,30.0,21.5,0.7,13.55,24.0,36.34,20.24
2018,2,4,8,0,33.0,33.0,0.7,14.0,37.0,51.29,36.8
2018,2,4,8,15,44.5,45.5,0.7,14.45,53.5,71.49,54.93
2018,2,4,8,30,56.0,58.0,0.7,14.9,70.0,92.92,73.84
2018,2,4,8,45,190.0,75.5,0.7,15.35,129.0,208.98,172.43
2018,2,4,9,0,324.0,93.0,0.7,15.8,188.0,344.01,282.28
2018,2,4,9,15,485.5,89.5,0.65,16.2,255.5,478.42,387.15
2018,2,4,9,30,647.0,86.0,0.6,16.6,323.0,620.5,491.84
2018,2,4,9,45,756.0,74.5,0.55,17.0,378.5,717.57,556.93
2018,2,4,10,0,865.0,63.0,0.5,17.4,434.0,815.77,620.29
2018,2,4,10,15,881.0,64.0,0.5,17.65,466.0,861.6,647.65
2018,2,4,10,30,897.0,65.0,0.5,17.9,498.0,905.53,674.02
2018,2,4,10,45,908.5,65.5,0.45,18.2,523.5,942.41,694.21
2018,2,4,11,0,920.0,66.0,0.4,18.5,549.0,976.58,712.42
2018,2,4,11,15,927.0,67.0,0.45,18.8,567.5,1004.07,728.61
2018,2,4,11,30,934.0,68.0,0.5,19.1,586.0,1028.24,742.87
2018,2,4,11,45,937.5,68.0,0.5,19.45,596.5,1044.11,750.73
2018,2,4,12,0,941.0,68.0,0.5,19.8,607.0,1056.32,756.57
2018,2,4,12,15,941.5,68.5,0.5,20.0,610.0,1062.37,759.26
2018,2,4,12,30,942.0,69.0,0.5,20.2,613.0,1064.61,759.9
2018,2,4,12,45,940.0,68.5,0.45,20.35,608.0,1059.15,754.94
2018,2,4,13,0,938.0,68.0,0.4,20.5,603.0,1049.91,748.0
2018,2,4,13,15,932.5,67.5,0.45,20.6,590.0,1033.43,739.49
2018,2,4,13,30,927.0,67.0,0.5,20.7,577.0,1013.38,728.96
2018,2,4,13,45,919.0,66.0,0.5,20.75,556.5,986.83,713.39
2018,2,4,14,0,911.0,65.0,0.5,20.8,536.0,957.09,695.9
2018,2,4,14,15,899.0,64.0,0.55,20.8,509.0,920.67,675.3
2018,2,4,14,30,887.0,63.0,0.6,20.8,482.0,881.69,652.79
2018,2,4,14,45,870.5,61.5,0.7,20.8,449.0,835.88,626.23
2018,2,4,15,0,854.0,60.0,0.8,20.8,416.0,788.34,597.72
2018,2,4,15,15,831.0,57.5,0.8,20.8,377.5,732.99,561.45
2018,2,4,15,30,808.0,55.0,0.8,20.8,339.0,684.11,528.86
2018,2,4,15,45,773.5,52.5,0.85,19.85,297.0,619.25,486.0
2018,2,4,16,0,739.0,50.0,0.9,18.9,255.0,555.51,440.23
2018,2,4,16,15,663.5,48.0,0.95,18.45,208.0,469.58,373.86
2018,2,4,16,30,588.0,46.0,1.0,18.0,161.0,393.61,312.19
2018,2,4,16,45,446.5,40.5,1.1,17.55,114.5,285.38,223.3
2018,2,4,17,0,305.0,35.0,1.2,17.1,68.0,191.73,142.61
2018,2,4,17,15,197.0,23.0,1.35,16.75,40.5,112.82,40.83
2018,2,4,17,30,89.0,11.0,1.5,16.4,13.0,36.0,0.0
2018,2,4,17,45,44.5,5.5,1.65,16.05,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,5,7,15,8.0,5.0,0.55,13.75,5.5,3.93,0.0
2018,2,5,7,30,16.0,10.0,0.6,13.9,11.0,13.16,0.0
2018,2,5,7,45,22.0,24.0,0.65,14.05,26.5,30.35,16.6
2018,2,5,8,0,28.0,38.0,0.7,14.2,42.0,47.72,33.93
2018,2,5,8,15,15.5,54.5,0.7,14.45,57.0,59.07,44.37
2018,2,5,8,30,3.0,71.0,0.7,14.7,72.0,62.12,47.28
2018,2,5,8,45,62.5,94.5,0.75,14.9,113.0,130.01,105.64
2018,2,5,9,0,122.0,118.0,0.8,15.1,154.0,210.29,173.02
2018,2,5,9,15,200.0,131.5,0.85,15.5,201.0,300.23,246.6
2018,2,5,9,30,278.0,145.0,0.9,15.9,248.0,383.29,312.68
2018,2,5,9,45,306.0,157.0,0.95,16.25,281.0,430.91,348.92
2018,2,5,10,0,334.0,169.0,1.0,16.6,314.0,480.07,385.81
2018,2,5,10,15,435.5,160.0,1.05,17.05,363.0,590.87,468.75
2018,2,5,10,30,537.0,151.0,1.1,17.5,412.0,687.61,538.52
2018,2,5,10,45,700.5,115.0,1.15,17.9,474.0,825.96,633.12
2018,2,5,11,0,864.0,79.0,1.2,18.3,536.0,939.4,706.55
2018,2,5,11,15,884.5,76.5,1.25,18.45,558.0,974.5,727.65
2018,2,5,11,30,905.0,74.0,1.3,18.6,580.0,1006.91,748.0
2018,2,5,11,45,892.5,79.0,1.4,18.8,586.0,1012.73,751.91
2018,2,5,12,0,880.0,84.0,1.5,19.0,592.0,1014.61,753.73
2018,2,5,12,15,903.5,77.5,1.6,19.0,601.5,1035.0,768.32
2018,2,5,12,30,927.0,71.0,1.7,19.0,611.0,1051.7,780.41
2018,2,5,12,45,925.5,71.0,1.85,18.95,606.5,1047.47,779.99
2018,2,5,13,0,924.0,71.0,2.0,18.9,602.0,1039.51,777.41
2018,2,5,13,15,920.5,70.5,2.2,18.85,590.0,1025.19,771.26
2018,2,5,13,30,917.0,70.0,2.4,18.8,578.0,1007.3,762.62
2018,2,5,13,45,910.0,68.5,2.55,18.8,558.0,981.24,747.62
2018,2,5,14,0,903.0,67.0,2.7,18.8,538.0,951.99,730.3
2018,2,5,14,15,892.0,66.0,2.8,18.7,511.5,916.68,708.39
2018,2,5,14,30,881.0,65.0,2.9,18.6,485.0,878.77,684.38
2018,2,5,14,45,865.5,63.0,3.0,18.5,452.0,833.33,654.59
2018,2,5,15,0,850.0,61.0,3.1,18.4,419.0,786.1,622.94
2018,2,5,15,15,827.0,58.5,3.1,18.4,380.5,730.87,583.94
2018,2,5,15,30,804.0,56.0,3.1,18.4,342.0,682.09,548.97
2018,2,5,15,45,770.0,53.5,3.15,17.35,300.0,617.7,503.33
2018,2,5,16,0,736.0,51.0,3.2,16.3,258.0,554.39,454.81
2018,2,5,16,15,684.0,47.0,3.3,15.8,213.5,480.13,394.21
2018,2,5,16,30,632.0,43.0,3.4,15.3,169.0,409.6,334.03
2018,2,5,16,45,547.0,37.5,3.45,14.75,126.0,325.7,260.82
2018,2,5,17,0,462.0,32.0,3.5,14.2,83.0,255.22,194.76
2018,2,5,17,15,306.0,22.5,3.5,13.9,49.5,153.25,70.99
2018,2,5,17,30,150.0,13.0,3.5,13.6,16.0,56.17,0.0
2018,2,5,17,45,75.0,6.5,3.5,13.3,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,7,15,134.5,9.5,1.25,11.25,15.0,7.47,0.0
2018,2,6,7,30,269.0,19.0,1.2,11.8,30.0,103.58,0.0
2018,2,6,7,45,421.0,26.5,1.15,12.4,70.0,211.19,147.18
2018,2,6,8,0,573.0,34.0,1.1,13.0,110.0,314.05,245.53
2018,2,6,8,15,645.5,38.5,1.1,13.4,155.5,390.11,312.97
2018,2,6,8,30,718.0,43.0,1.1,13.8,201.0,472.48,382.46
2018,2,6,8,45,762.0,46.0,1.1,14.15,246.0,541.74,439.02
2018,2,6,9,0,806.0,49.0,1.1,14.5,291.0,607.79,490.82
2018,2,6,9,15,833.5,51.5,1.15,14.8,333.5,668.72,535.36
2018,2,6,9,30,861.0,54.0,1.2,15.1,376.0,729.99,578.32
2018,2,6,9,45,880.0,56.5,1.25,15.35,414.0,784.42,615.36
2018,2,6,10,0,899.0,59.0,1.3,15.6,452.0,837.69,650.85
2018,2,6,10,15,913.0,60.5,1.3,15.85,484.5,883.78,680.06
2018,2,6,10,30,927.0,62.0,1.3,16.1,517.0,927.71,707.37
2018,2,6,10,45,936.5,62.5,1.35,16.35,542.0,963.7,729.82
2018,2,6,11,0,946.0,63.0,1.4,16.6,567.0,996.75,750.29
2018,2,6,11,15,952.0,63.5,1.4,16.8,585.5,1023.25,765.73
2018,2,6,11,30,958.0,64.0,1.4,17.0,604.0,1046.29,778.99
2018,2,6,11,45,961.0,64.5,1.45,17.2,615.0,1062.71,788.98
2018,2,6,12,0,964.0,65.0,1.5,17.4,626.0,1075.35,796.77
2018,2,6,12,15,962.5,66.0,1.5,17.5,628.5,1080.2,799.16
2018,2,6,12,30,961.0,67.0,1.5,17.6,631.0,1081.11,799.32
2018,2,6,12,45,957.0,67.5,1.5,17.7,625.5,1074.9,795.15
2018,2,6,13,0,953.0,68.0,1.5,17.8,620.0,1064.84,788.79
2018,2,6,13,15,948.5,68.0,1.45,17.8,607.5,1049.85,778.88
2018,2,6,13,30,944.0,68.0,1.4,17.8,595.0,1031.2,766.8
2018,2,6,13,45,936.5,67.0,1.4,17.8,574.5,1004.79,750.69
2018,2,6,14,0,929.0,66.0,1.4,17.8,554.0,975.09,732.51
2018,2,6,14,15,917.5,64.5,1.4,17.7,526.5,937.95,709.59
2018,2,6,14,30,906.0,63.0,1.4,17.6,499.0,898.13,684.74
2018,2,6,14,45,890.0,61.5,1.4,17.45,465.5,852.04,655.39
2018,2,6,15,0,874.0,60.0,1.4,17.3,432.0,804.1,624.29
2018,2,6,15,15,852.0,57.5,1.4,17.3,393.0,748.64,586.85
2018,2,6,15,30,830.0,55.0,1.4,17.3,354.0,692.46,548.04
2018,2,6,15,45,797.0,52.5,1.25,16.4,311.0,634.59,507.31
2018,2,6,16,0,764.0,50.0,1.1,15.5,268.0,570.63,458.8
2018,2,6,16,15,714.0,46.0,1.15,14.95,222.5,496.16,400.59
2018,2,6,16,30,664.0,42.0,1.2,14.4,177.0,425.21,342.22
2018,2,6,16,45,582.0,36.5,1.2,13.8,133.0,341.18,270.75
2018,2,6,17,0,500.0,31.0,1.2,13.2,89.0,264.9,201.78
2018,2,6,17,15,336.5,23.0,1.15,13.1,54.0,165.58,87.44
2018,2,6,17,30,173.0,15.0,1.1,13.0,19.0,64.6,0.0
2018,2,6,17,45,86.5,7.5,1.1,12.9,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,7,7,15,120.0,9.5,1.95,9.9,15.0,40.13,0.0
2018,2,7,7,30,240.0,19.0,2.0,10.3,30.0,110.16,0.0
2018,2,7,7,45,387.5,27.0,2.05,10.7,69.0,203.61,146.1
2018,2,7,8,0,535.0,35.0,2.1,11.1,108.0,297.29,236.23
2018,2,7,8,15,608.5,41.0,2.05,11.6,153.5,373.27,304.53
2018,2,7,8,30,682.0,47.0,2.0,12.1,199.0,456.01,375.6
2018,2,7,8,45,727.5,50.5,1.95,12.55,244.0,525.22,433.24
2018,2,7,9,0,773.0,54.0,1.9,13.0,289.0,597.2,490.49
2018,2,7,9,15,804.0,56.5,1.8,13.5,331.5,660.08,536.81
2018,2,7,9,30,835.0,59.0,1.7,14.0,374.0,723.55,580.75
2018,2,7,9,45,857.0,60.5,1.6,14.5,412.0,770.73,611.24
2018,2,7,10,0,879.0,62.0,1.5,15.0,450.0,824.34,645.39
2018,2,7,10,15,893.0,64.0,1.45,15.35,482.5,870.42,674.14
2018,2,7,10,30,907.0,66.0,1.4,15.7,515.0,914.41,700.87
2018,2,7,10,45,916.5,67.0,1.35,16.05,540.5,950.54,721.79
2018,2,7,11,0,926.0,68.0,1.3,16.4,566.0,983.8,740.56
2018,2,7,11,15,932.0,69.0,1.3,16.7,584.5,1010.57,755.91
2018,2,7,11,30,938.0,70.0,1.3,17.0,603.0,1033.96,769.12
2018,2,7,11,45,941.0,71.0,1.25,17.3,614.0,1050.79,777.22
2018,2,7,12,0,944.0,72.0,1.2,17.6,625.0,1063.91,783.08
2018,2,7,12,15,944.0,72.5,1.15,17.75,628.0,1069.53,784.75
2018,2,7,12,30,944.0,73.0,1.1,17.9,631.0,1071.31,784.23
2018,2,7,12,45,941.0,73.5,1.1,18.0,626.0,1066.16,780.79
2018,2,7,13,0,938.0,74.0,1.1,18.1,621.0,1057.21,775.21
2018,2,7,13,15,932.5,74.0,1.05,18.15,608.5,1041.37,764.58
2018,2,7,13,30,927.0,74.0,1.0,18.2,596.0,1021.95,751.91
2018,2,7,13,45,918.5,73.0,0.95,18.2,575.0,994.88,734.63
2018,2,7,14,0,910.0,72.0,0.9,18.2,554.0,964.63,715.45
2018,2,7,14,15,898.0,71.0,0.85,18.15,527.0,928.16,692.36
2018,2,7,14,30,886.0,70.0,0.8,18.1,500.0,889.11,667.51
2018,2,7,14,45,869.0,68.0,0.75,18.05,466.0,842.15,637.18
2018,2,7,15,0,852.0,66.0,0.7,18.0,432.0,801.93,611.13
2018,2,7,15,15,829.0,64.0,0.7,18.0,393.5,746.41,574.7
2018,2,7,15,30,806.0,62.0,0.7,18.0,355.0,690.21,537.03
2018,2,7,15,45,772.0,59.0,0.55,17.35,312.0,624.85,490.97
2018,2,7,16,0,738.0,56.0,0.4,16.7,269.0,560.54,442.31
2018,2,7,16,15,687.0,51.0,0.4,16.2,223.5,485.4,384.9
2018,2,7,16,30,636.0,46.0,0.4,15.7,178.0,413.92,327.59
2018,2,7,16,45,553.0,40.0,0.45,15.2,134.0,330.1,258.44
2018,2,7,17,0,470.0,34.0,0.5,14.7,90.0,259.47,196.04
2018,2,7,17,15,313.5,24.5,0.55,14.45,54.5,159.21,90.98
2018,2,7,17,30,157.0,15.0,0.6,14.2,19.0,59.53,0.0
2018,2,7,17,45,78.5,7.5,0.7,13.95,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,8,7,15,133.0,10.5,1.0,12.3,17.0,44.22,0.0
2018,2,8,7,30,266.0,21.0,0.9,12.8,34.0,120.47,0.0
2018,2,8,7,45,368.0,29.5,0.8,13.3,69.0,197.66,141.93
2018,2,8,8,0,470.0,38.0,0.7,13.8,104.0,275.15,215.15
2018,2,8,8,15,501.5,49.0,0.65,14.35,142.5,331.31,265.2
2018,2,8,8,30,533.0,60.0,0.6,14.9,181.0,390.35,315.02
2018,2,8,8,45,572.0,67.0,0.55,15.45,221.5,452.09,364.53
2018,2,8,9,0,611.0,74.0,0.5,16.0,262.0,516.51,413.64
2018,2,8,9,15,560.0,94.0,0.45,16.35,285.0,533.65,424.88
2018,2,8,9,30,509.0,114.0,0.4,16.7,308.0,536.93,425.62
2018,2,8,9,45,631.0,101.5,0.4,17.0,366.0,651.96,509.08
2018,2,8,10,0,753.0,89.0,0.4,17.3,424.0,765.11,584.66
2018,2,8,10,15,802.0,83.5,0.35,17.8,463.5,824.58,619.85
2018,2,8,10,30,851.0,78.0,0.3,18.3,503.0,888.82,657.82
2018,2,8,10,45,893.0,71.5,0.3,18.8,537.0,934.01,683.44
2018,2,8,11,0,935.0,65.0,0.3,19.3,571.0,988.09,714.47
2018,2,8,11,15,941.5,65.0,0.25,19.55,589.5,1014.27,727.08
2018,2,8,11,30,948.0,65.0,0.2,19.8,608.0,1037.04,738.06
2018,2,8,11,45,952.0,65.5,0.2,20.05,619.0,1054.4,746.92
2018,2,8,12,0,956.0,66.0,0.2,20.3,630.0,1068.02,753.72
2018,2,8,12,15,957.0,65.5,0.25,20.4,633.0,1073.44,757.36
2018,2,8,12,30,958.0,65.0,0.3,20.5,636.0,1074.96,759.04
2018,2,8,12,45,957.0,64.5,0.4,20.55,631.0,1070.52,758.84
2018,2,8,13,0,956.0,64.0,0.5,20.6,626.0,1062.19,756.58
2018,2,8,13,15,951.0,63.5,0.6,20.65,613.0,1046.0,749.65
2018,2,8,13,30,946.0,63.0,0.7,20.7,600.0,1026.14,740.52
2018,2,8,13,45,938.5,62.0,0.85,20.75,579.5,999.64,728.22
2018,2,8,14,0,931.0,61.0,1.0,20.8,559.0,969.85,713.45
2018,2,8,14,15,920.0,60.5,1.1,20.65,532.0,934.37,694.16
2018,2,8,14,30,909.0,60.0,1.2,20.5,505.0,896.18,672.65
2018,2,8,14,45,893.0,58.0,1.3,20.3,471.0,849.24,644.78
2018,2,8,15,0,877.0,56.0,1.4,20.1,437.0,800.43,614.87
2018,2,8,15,15,855.5,54.5,1.4,20.1,398.5,746.46,578.91
2018,2,8,15,30,834.0,53.0,1.4,20.1,360.0,691.72,541.57
2018,2,8,15,45,804.0,50.0,1.5,19.15,317.0,628.73,499.7
2018,2,8,16,0,774.0,47.0,1.6,18.2,274.0,566.52,454.85
2018,2,8,16,15,728.0,43.5,1.65,17.7,229.0,500.15,402.43
2018,2,8,16,30,682.0,40.0,1.7,17.2,184.0,431.37,345.7
2018,2,8,16,45,606.5,35.5,1.8,16.65,140.0,350.8,277.36
2018,2,8,17,0,531.0,31.0,1.9,16.1,96.0,277.27,211.42
2018,2,8,17,15,370.0,23.0,1.9,15.8,59.0,174.75,106.62
2018,2,8,17,30,209.0,15.0,1.9,15.5,22.0,75.09,0.0
2018,2,8,17,45,104.5,7.5,1.95,15.15,11.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,7,15,170.5,10.0,1.05,14.45,19.0,53.68,0.0
2018,2,9,7,30,341.0,20.0,0.9,14.8,38.0,141.11,0.0
2018,2,9,7,45,336.5,31.5,0.8,15.1,64.5,186.59,134.68
2018,2,9,8,0,332.0,43.0,0.7,15.4,91.0,217.99,170.2
2018,2,9,8,15,499.5,46.0,0.65,15.95,147.0,326.26,260.4
2018,2,9,8,30,667.0,49.0,0.6,16.5,203.0,448.29,358.13
2018,2,9,8,45,648.5,59.5,0.55,17.05,235.0,489.26,390.3
2018,2,9,9,0,630.0,70.0,0.5,17.6,267.0,523.68,416.25
2018,2,9,9,15,628.0,84.0,0.6,17.85,303.0,570.35,451.64
2018,2,9,9,30,626.0,98.0,0.7,18.1,339.0,614.89,484.19
2018,2,9,9,45,683.0,94.5,0.75,18.3,381.5,684.67,533.16
2018,2,9,10,0,740.0,91.0,0.8,18.5,424.0,756.1,581.42
2018,2,9,10,15,792.5,86.0,0.9,18.45,465.0,818.74,623.85
2018,2,9,10,30,845.0,81.0,1.0,18.4,506.0,886.63,669.3
2018,2,9,10,45,784.5,101.5,1.1,18.35,511.5,879.75,664.37
2018,2,9,11,0,724.0,122.0,1.2,18.3,517.0,873.52,660.94
2018,2,9,11,15,728.0,125.0,1.35,18.35,533.5,897.45,678.32
2018,2,9,11,30,732.0,128.0,1.5,18.4,550.0,918.52,693.43
2018,2,9,11,45,743.0,127.0,1.6,18.4,562.0,938.89,707.61
2018,2,9,12,0,754.0,126.0,1.7,18.4,574.0,956.29,719.93
2018,2,9,12,15,820.5,108.0,1.8,18.5,598.0,999.64,749.33
2018,2,9,12,30,887.0,90.0,1.9,18.6,622.0,1033.73,772.27
2018,2,9,12,45,866.5,96.0,2.05,18.7,612.5,1030.77,771.77
2018,2,9,13,0,846.0,102.0,2.2,18.8,603.0,1011.02,760.62
2018,2,9,13,15,757.5,123.0,2.3,18.75,565.0,944.64,717.94
2018,2,9,13,30,669.0,144.0,2.4,18.7,527.0,869.47,668.65
2018,2,9,13,45,678.5,135.0,2.45,18.65,512.0,854.65,660.3
2018,2,9,14,0,688.0,126.0,2.5,18.6,497.0,836.53,649.1
2018,2,9,14,15,737.0,105.5,2.55,18.4,485.0,837.58,651.89
2018,2,9,14,30,786.0,85.0,2.6,18.2,473.0,827.87,647.0
2018,2,9,14,45,755.5,84.5,2.65,18.0,437.5,773.58,610.17
2018,2,9,15,0,725.0,84.0,2.7,17.8,402.0,718.69,572.49
2018,2,9,15,15,756.0,74.5,2.7,17.8,380.0,701.28,561.25
2018,2,9,15,30,787.0,65.0,2.7,17.8,358.0,678.79,545.71
2018,2,9,15,45,592.0,81.0,2.75,17.0,286.5,529.21,432.34
2018,2,9,16,0,397.0,97.0,2.8,16.2,215.0,384.72,317.26
2018,2,9,16,15,270.0,89.0,2.85,15.65,163.5,265.86,219.64
2018,2,9,16,30,143.0,81.0,2.9,15.1,112.0,165.38,134.61
2018,2,9,16,45,116.0,63.5,2.95,14.5,84.5,126.71,100.77
2018,2,9,17,0,89.0,46.0,3.0,13.9,57.0,90.92,68.76
2018,2,9,17,15,75.0,30.0,3.05,13.7,36.5,70.66,43.84
2018,2,9,17,30,61.0,14.0,3.1,13.5,16.0,29.41,0.0
2018,2,9,17,45,30.5,7.0,3.15,13.3,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,7,15,151.0,11.0,3.85,9.2,19.5,49.0,0.0
2018,2,10,7,30,302.0,22.0,3.9,9.5,39.0,134.2,18.36
2018,2,10,7,45,436.0,29.5,3.9,9.8,80.0,222.51,166.98
2018,2,10,8,0,570.0,37.0,3.9,10.1,121.0,312.81,251.93
2018,2,10,8,15,567.0,47.0,3.8,10.6,155.0,360.4,297.94
2018,2,10,8,30,564.0,57.0,3.7,11.1,189.0,402.86,337.21
2018,2,10,8,45,510.5,77.0,3.65,11.6,215.0,423.81,356.3
2018,2,10,9,0,457.0,97.0,3.6,12.1,241.0,432.1,363.44
2018,2,10,9,15,410.0,118.0,3.4,12.6,260.5,445.83,373.44
2018,2,10,9,30,363.0,139.0,3.2,13.1,280.0,453.84,377.91
2018,2,10,9,45,231.0,166.0,3.05,13.55,259.0,377.99,313.46
2018,2,10,10,0,99.0,193.0,2.9,14.0,238.0,271.86,223.62
2018,2,10,10,15,147.5,208.0,2.75,14.25,280.5,352.1,289.12
2018,2,10,10,30,196.0,223.0,2.6,14.5,323.0,417.37,340.77
2018,2,10,10,45,247.0,230.5,2.45,14.8,362.5,500.25,404.54
2018,2,10,11,0,298.0,238.0,2.3,15.1,402.0,564.24,452.46
2018,2,10,11,15,299.0,246.0,2.3,15.2,415.0,581.21,464.03
2018,2,10,11,30,300.0,254.0,2.3,15.3,428.0,597.08,475.08
2018,2,10,11,45,309.0,257.0,2.25,15.4,439.5,613.9,486.95
2018,2,10,12,0,318.0,260.0,2.2,15.5,451.0,629.65,497.98
2018,2,10,12,15,408.0,237.5,2.25,15.5,483.5,696.84,549.92
2018,2,10,12,30,498.0,215.0,2.3,15.5,516.0,789.11,617.94
2018,2,10,12,45,459.5,223.0,2.3,15.55,499.0,756.94,593.08
2018,2,10,13,0,421.0,231.0,2.3,15.6,482.0,722.8,567.84
2018,2,10,13,15,568.0,181.0,2.3,15.5,512.5,809.2,634.57
2018,2,10,13,30,715.0,131.0,2.3,15.4,543.0,899.63,698.36
2018,2,10,13,45,713.5,126.5,2.3,15.35,526.0,878.3,683.4
2018,2,10,14,0,712.0,122.0,2.3,15.3,509.0,854.1,667.6
2018,2,10,14,15,779.0,99.5,2.3,15.1,504.0,862.7,675.47
2018,2,10,14,30,846.0,77.0,2.3,14.9,499.0,870.92,682.91
2018,2,10,14,45,874.5,69.0,2.25,14.65,480.0,846.71,667.13
2018,2,10,15,0,903.0,61.0,2.2,14.4,461.0,827.24,655.0
2018,2,10,15,15,881.5,59.5,2.2,14.4,421.5,772.1,616.61
2018,2,10,15,30,860.0,58.0,2.2,14.4,382.0,716.11,577.08
2018,2,10,15,45,833.0,54.5,2.15,13.6,338.0,653.24,532.61
2018,2,10,16,0,806.0,51.0,2.1,12.8,294.0,596.13,489.05
2018,2,10,16,15,741.0,49.5,2.15,12.2,245.0,513.54,422.98
2018,2,10,16,30,676.0,48.0,2.2,11.6,196.0,435.57,357.8
2018,2,10,16,45,579.0,41.0,2.2,11.0,146.5,341.97,277.48
2018,2,10,17,0,482.0,34.0,2.2,10.4,97.0,262.39,206.09
2018,2,10,17,15,372.0,26.5,2.3,10.15,63.0,184.24,125.07
2018,2,10,17,30,262.0,19.0,2.4,9.9,29.0,93.62,0.0
2018,2,10,17,45,131.0,9.5,2.5,9.6,14.5,7.47,0.0
2018,2,10,18,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,11,7,15,13.5,8.5,2.75,7.45,9.5,10.27,0.0
2018,2,11,7,30,27.0,17.0,2.9,8.0,19.0,26.9,3.4
2018,2,11,7,45,52.5,34.5,3.0,8.5,41.5,59.91,42.93
2018,2,11,8,0,78.0,52.0,3.1,9.0,64.0,92.38,72.85
2018,2,11,8,15,150.0,70.0,3.3,9.25,102.5,161.32,133.46
2018,2,11,8,30,222.0,88.0,3.5,9.5,141.0,229.33,193.36
2018,2,11,8,45,131.5,92.5,3.65,9.7,125.5,177.06,149.31
2018,2,11,9,0,41.0,97.0,3.8,9.9,110.0,115.09,95.01
2018,2,11,9,15,20.5,75.0,3.8,9.9,81.5,78.41,63.05
2018,2,11,9,30,0.0,53.0,3.8,9.9,53.0,40.56,29.62
2018,2,11,9,45,15.5,96.0,3.85,9.9,103.0,87.97,70.98
2018,2,11,10,0,31.0,139.0,3.9,9.9,153.0,152.86,126.54
2018,2,11,10,15,45.5,175.0,3.9,9.85,197.5,204.88,170.38
2018,2,11,10,30,60.0,211.0,3.9,9.8,242.0,259.24,215.54
2018,2,11,10,45,115.5,231.0,3.85,9.75,294.0,355.67,295.81
2018,2,11,11,0,171.0,251.0,3.8,9.7,346.0,434.8,360.49
2018,2,11,11,15,213.5,253.0,3.95,9.7,375.5,481.7,398.72
2018,2,11,11,30,256.0,255.0,4.1,9.7,405.0,553.61,456.06
2018,2,11,11,45,140.0,218.0,4.25,9.7,300.0,372.23,308.96
2018,2,11,12,0,24.0,181.0,4.4,9.7,195.0,191.61,157.06
2018,2,11,12,15,185.5,186.0,4.55,9.85,298.5,407.54,340.6
2018,2,11,12,30,347.0,191.0,4.7,10.0,402.0,606.67,502.33
2018,2,11,12,45,525.5,167.5,4.85,10.15,484.5,760.45,624.75
2018,2,11,13,0,704.0,144.0,5.0,10.3,567.0,923.25,747.42
2018,2,11,13,15,768.5,125.5,5.05,10.4,579.0,957.79,772.45
2018,2,11,13,30,833.0,107.0,5.1,10.5,591.0,980.26,789.51
2018,2,11,13,45,860.0,96.0,5.15,10.6,581.0,977.0,787.91
2018,2,11,14,0,887.0,85.0,5.2,10.7,571.0,968.76,782.99
2018,2,11,14,15,866.0,85.5,5.15,10.6,541.0,925.73,752.23
2018,2,11,14,30,845.0,86.0,5.1,10.5,511.0,880.54,719.87
2018,2,11,14,45,719.0,104.0,5.05,10.4,449.0,769.42,636.63
2018,2,11,15,0,593.0,122.0,5.0,10.3,387.0,657.49,550.88
2018,2,11,15,15,402.0,131.0,5.0,10.3,303.5,484.7,410.25
2018,2,11,15,30,211.0,140.0,5.0,10.3,220.0,318.35,270.16
2018,2,11,15,45,329.0,112.0,4.85,9.95,220.5,374.16,319.33
