Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,45,559.0,49.5,0.7,5.55,161.5,273.45,217.59
2018,3,4,8,0,562.0,60.0,0.7,5.8,199.0,321.28,262.52
2018,3,4,8,15,608.5,68.5,0.75,6.2,248.5,387.71,320.2
2018,3,4,8,30,655.0,77.0,0.8,6.6,298.0,458.32,378.99
2018,3,4,8,45,692.5,82.5,0.8,6.95,346.0,524.03,431.55
2018,3,4,9,0,730.0,88.0,0.8,7.3,394.0,591.97,483.8
2018,3,4,9,15,816.0,77.5,0.8,7.65,453.5,674.94,546.09
2018,3,4,9,30,902.0,67.0,0.8,8.0,513.0,758.19,603.92
2018,3,4,9,45,916.0,69.5,0.8,8.35,552.5,810.99,637.9
2018,3,4,10,0,930.0,72.0,0.8,8.7,592.0,861.94,670.27
2018,3,4,10,15,941.5,73.0,0.75,8.9,625.5,906.83,697.3
2018,3,4,10,30,953.0,74.0,0.7,9.1,659.0,949.14,722.11
2018,3,4,10,45,947.5,79.0,0.7,9.35,681.0,977.65,738.44
2018,3,4,11,0,942.0,84.0,0.7,9.6,703.0,1002.19,752.33
2018,3,4,11,15,842.0,121.5,0.75,9.75,686.0,980.55,737.66
2018,3,4,11,30,742.0,159.0,0.8,9.9,669.0,946.33,715.47
2018,3,4,11,45,588.5,202.5,0.8,10.0,610.5,848.98,649.46
2018,3,4,12,0,435.0,246.0,0.8,10.1,552.0,737.22,569.67
2018,3,4,12,15,341.0,271.0,0.8,10.15,511.5,646.3,504.5
2018,3,4,12,30,247.0,296.0,0.8,10.2,471.0,578.79,453.77
2018,3,4,12,45,205.0,289.0,0.85,10.25,433.5,503.06,398.54
2018,3,4,13,0,163.0,282.0,0.9,10.3,396.0,451.58,359.85
2018,3,4,13,15,177.0,271.5,0.9,10.25,393.0,451.9,361.41
2018,3,4,13,30,191.0,261.0,0.9,10.2,390.0,451.11,361.7
2018,3,4,13,45,229.5,269.5,0.9,10.2,420.0,515.66,411.17
2018,3,4,14,0,268.0,278.0,0.9,10.2,450.0,554.38,440.47
2018,3,4,14,15,266.5,268.5,0.9,10.1,433.5,534.18,425.78
2018,3,4,14,30,265.0,259.0,0.9,10.0,417.0,513.08,410.93
2018,3,4,14,45,200.5,245.5,0.9,9.9,361.0,415.33,336.22
2018,3,4,15,0,136.0,232.0,0.9,9.8,305.0,341.83,278.65
2018,3,4,15,15,167.5,212.5,0.9,9.8,295.5,339.12,278.37
2018,3,4,15,30,199.0,193.0,0.9,9.8,286.0,333.36,274.91
2018,3,4,15,45,391.0,146.0,1.0,9.5,306.5,430.55,355.68
2018,3,4,16,0,583.0,99.0,1.1,9.2,327.0,484.11,399.09
2018,3,4,16,15,665.0,78.0,1.15,8.75,306.0,474.14,390.29
2018,3,4,16,30,747.0,57.0,1.2,8.3,285.0,451.83,370.32
2018,3,4,16,45,692.0,52.5,1.3,7.85,234.5,377.81,307.32
2018,3,4,17,0,637.0,48.0,1.4,7.4,184.0,308.75,246.21
2018,3,4,17,15,511.5,42.5,1.45,7.1,133.5,223.32,171.25
2018,3,4,17,30,386.0,37.0,1.5,6.8,83.0,150.71,107.04
2018,3,4,17,45,221.0,24.0,1.55,6.5,47.5,75.97,33.26
2018,3,4,18,0,56.0,11.0,1.6,6.2,12.0,16.21,0.0
2018,3,4,18,15,28.0,5.5,1.65,6.1,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,6,45,106.0,11.5,1.45,4.65,18.0,21.75,0.0
2018,3,5,7,0,212.0,23.0,1.4,5.1,36.0,67.65,15.45
2018,3,5,7,15,340.5,34.5,1.4,5.55,78.0,130.29,90.51
2018,3,5,7,30,469.0,46.0,1.4,6.0,120.0,204.74,156.39
2018,3,5,7,45,499.0,55.5,1.4,6.45,159.0,256.66,205.48
2018,3,5,8,0,529.0,65.0,1.4,6.9,198.0,311.56,255.73
2018,3,5,8,15,470.0,87.5,1.4,7.4,224.5,333.3,277.24
2018,3,5,8,30,411.0,110.0,1.4,7.9,251.0,352.88,294.91
2018,3,5,8,45,461.5,119.5,1.35,8.4,299.0,416.96,347.5
2018,3,5,9,0,512.0,129.0,1.3,8.9,347.0,485.33,401.42
2018,3,5,9,15,596.0,122.0,1.3,9.35,401.0,571.8,468.25
2018,3,5,9,30,680.0,115.0,1.3,9.8,455.0,656.85,531.8
2018,3,5,9,45,718.5,116.5,1.25,10.25,500.0,719.93,575.63
2018,3,5,10,0,757.0,118.0,1.2,10.7,545.0,783.64,617.83
2018,3,5,10,15,858.0,97.0,1.15,10.95,607.0,871.4,675.89
2018,3,5,10,30,959.0,76.0,1.1,11.2,669.0,955.92,729.37
2018,3,5,10,45,967.5,76.0,1.0,11.5,695.5,991.56,747.87
2018,3,5,11,0,976.0,76.0,0.9,11.8,722.0,1023.94,764.47
2018,3,5,11,15,981.5,76.5,0.85,12.05,741.0,1050.54,778.34
2018,3,5,11,30,987.0,77.0,0.8,12.3,760.0,1073.38,789.81
2018,3,5,11,45,990.0,77.5,0.75,12.5,771.0,1089.84,797.41
2018,3,5,12,0,993.0,78.0,0.7,12.7,782.0,1102.25,802.62
2018,3,5,12,15,994.0,77.5,0.65,12.8,784.5,1107.3,803.73
2018,3,5,12,30,995.0,77.0,0.6,12.9,787.0,1108.17,802.51
2018,3,5,12,45,994.5,76.0,0.55,13.05,781.0,1102.73,797.48
2018,3,5,13,0,994.0,75.0,0.5,13.2,775.0,1093.11,790.17
2018,3,5,13,15,989.5,74.5,0.45,13.25,760.5,1075.99,778.77
2018,3,5,13,30,985.0,74.0,0.4,13.3,746.0,1054.92,765.21
2018,3,5,13,45,978.5,73.5,0.4,13.3,724.0,1028.12,749.64
2018,3,5,14,0,972.0,73.0,0.4,13.3,702.0,997.72,731.88
2018,3,5,14,15,963.0,72.0,0.4,13.2,672.5,961.05,710.35
2018,3,5,14,30,954.0,71.0,0.4,13.1,643.0,921.3,686.72
2018,3,5,14,45,941.5,69.5,0.45,13.05,607.0,875.19,659.55
2018,3,5,15,0,929.0,68.0,0.5,13.0,571.0,826.74,630.32
2018,3,5,15,15,912.0,66.0,0.5,13.0,529.0,772.25,595.26
2018,3,5,15,30,895.0,64.0,0.5,13.0,487.0,716.38,558.56
2018,3,5,15,45,871.5,61.5,0.6,12.65,440.5,654.59,517.28
2018,3,5,16,0,848.0,59.0,0.7,12.3,394.0,592.74,472.95
2018,3,5,16,15,794.0,58.5,0.7,11.8,340.5,520.54,417.6
2018,3,5,16,30,740.0,58.0,0.7,11.3,287.0,447.37,359.34
2018,3,5,16,45,627.0,56.5,0.75,10.85,227.0,352.83,282.42
2018,3,5,17,0,514.0,55.0,0.8,10.4,167.0,268.8,211.79
2018,3,5,17,15,471.0,45.5,0.85,10.05,127.5,211.65,160.31
2018,3,5,17,30,428.0,36.0,0.9,9.7,88.0,159.37,111.55
2018,3,5,17,45,281.0,25.0,1.0,9.35,52.5,88.24,42.03
2018,3,5,18,0,134.0,14.0,1.1,9.0,17.0,28.69,0.0
2018,3,5,18,15,67.0,7.0,1.15,8.8,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,2.5,5.65,1.0,0.0,0.0
2018,3,6,6,30,20.0,3.0,2.5,6.0,2.0,0.0,0.0
2018,3,6,6,45,99.0,13.5,2.55,6.3,19.0,22.36,0.0
2018,3,6,7,0,178.0,24.0,2.6,6.6,36.0,61.82,21.27
2018,3,6,7,15,166.5,39.0,2.55,7.0,57.5,89.84,63.51
2018,3,6,7,30,155.0,54.0,2.5,7.4,79.0,105.85,81.28
2018,3,6,7,45,130.5,77.5,2.5,7.85,103.5,123.63,99.4
2018,3,6,8,0,106.0,101.0,2.5,8.3,128.0,144.22,118.75
2018,3,6,8,15,131.0,121.5,2.5,8.85,162.0,182.72,152.27
2018,3,6,8,30,156.0,142.0,2.5,9.4,196.0,224.07,187.56
2018,3,6,8,45,142.5,160.0,2.45,9.9,214.5,242.47,202.64
2018,3,6,9,0,129.0,178.0,2.4,10.4,233.0,259.36,215.94
2018,3,6,9,15,96.0,181.5,2.35,10.9,225.0,231.49,191.79
2018,3,6,9,30,63.0,185.0,2.3,11.4,217.0,213.72,175.79
2018,3,6,9,45,135.0,215.5,2.25,11.95,290.5,320.36,263.46
2018,3,6,10,0,207.0,246.0,2.2,12.5,364.0,417.64,340.54
2018,3,6,10,15,176.0,267.5,2.15,12.85,371.5,421.66,341.05
2018,3,6,10,30,145.0,289.0,2.1,13.2,379.0,423.15,340.02
2018,3,6,10,45,188.5,298.0,2.05,13.55,420.5,477.32,381.77
2018,3,6,11,0,232.0,307.0,2.0,13.9,462.0,533.2,423.68
2018,3,6,11,15,422.5,258.5,1.95,13.95,549.5,715.64,561.42
2018,3,6,11,30,613.0,210.0,1.9,14.0,637.0,869.43,671.84
2018,3,6,11,45,490.5,232.0,1.85,14.1,577.0,771.04,597.95
2018,3,6,12,0,368.0,254.0,1.8,14.2,517.0,675.91,527.26
2018,3,6,12,15,652.0,175.5,1.75,14.25,643.0,892.23,685.32
2018,3,6,12,30,936.0,97.0,1.7,14.3,769.0,1070.29,800.93
2018,3,6,12,45,952.0,90.0,1.65,14.35,769.0,1074.81,800.66
2018,3,6,13,0,968.0,83.0,1.6,14.4,769.0,1075.0,800.04
2018,3,6,13,15,964.0,82.0,1.55,14.45,754.5,1058.04,788.54
2018,3,6,13,30,960.0,81.0,1.5,14.5,740.0,1037.22,774.88
2018,3,6,13,45,953.5,80.5,1.45,14.5,718.5,1010.86,757.88
2018,3,6,14,0,947.0,80.0,1.4,14.5,697.0,980.99,738.69
2018,3,6,14,15,911.5,84.5,1.3,14.45,657.5,927.53,703.11
2018,3,6,14,30,876.0,89.0,1.2,14.4,618.0,872.64,666.54
2018,3,6,14,45,837.5,91.5,1.15,14.35,574.0,821.14,632.63
2018,3,6,15,0,799.0,94.0,1.1,14.3,530.0,759.65,591.21
2018,3,6,15,15,688.0,113.0,1.1,14.3,468.5,665.65,525.44
2018,3,6,15,30,577.0,132.0,1.1,14.3,407.0,573.19,457.05
2018,3,6,15,45,592.5,114.0,0.95,13.95,372.5,534.63,428.63
2018,3,6,16,0,608.0,96.0,0.8,13.6,338.0,492.69,396.12
2018,3,6,16,15,632.0,80.5,0.75,13.2,304.0,454.71,366.1
2018,3,6,16,30,656.0,65.0,0.7,12.8,270.0,412.57,331.08
2018,3,6,16,45,592.5,59.0,0.65,12.4,220.0,338.48,269.44
2018,3,6,17,0,529.0,53.0,0.6,12.0,170.0,270.76,211.35
2018,3,6,17,15,450.0,45.5,0.6,11.8,127.0,203.4,152.69
2018,3,6,17,30,371.0,38.0,0.6,11.6,84.0,145.13,101.19
2018,3,6,17,45,241.0,26.0,0.6,11.4,50.5,80.91,40.95
2018,3,6,18,0,111.0,14.0,0.6,11.2,17.0,25.33,0.0
2018,3,6,18,15,55.5,7.0,0.65,11.0,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.0,2.55,8.25,1.0,0.0,0.0
2018,3,7,6,30,14.0,2.0,2.5,8.3,2.0,0.0,0.0
2018,3,7,6,45,120.0,14.0,2.45,8.3,22.0,25.1,0.0
2018,3,7,7,0,226.0,26.0,2.4,8.3,42.0,73.51,31.82
2018,3,7,7,15,186.0,25.0,2.4,8.5,45.0,78.19,53.25
2018,3,7,7,30,146.0,24.0,2.4,8.7,48.0,75.87,55.84
2018,3,7,7,45,73.0,28.5,2.4,8.9,40.5,56.82,42.7
2018,3,7,8,0,0.0,33.0,2.4,9.1,33.0,25.16,16.39
2018,3,7,8,15,3.0,44.0,2.45,9.65,45.0,35.07,25.04
2018,3,7,8,30,6.0,55.0,2.5,10.2,57.0,45.34,33.92
2018,3,7,8,45,77.5,109.5,2.5,10.75,143.0,150.64,124.91
2018,3,7,9,0,149.0,164.0,2.5,11.3,229.0,256.65,213.78
2018,3,7,9,15,170.5,186.0,2.55,11.8,267.5,301.55,249.98
2018,3,7,9,30,192.0,208.0,2.6,12.3,306.0,348.26,287.14
2018,3,7,9,45,416.5,178.5,2.65,12.8,411.5,537.33,439.28
2018,3,7,10,0,641.0,149.0,2.7,13.3,517.0,719.4,578.36
2018,3,7,10,15,786.5,113.0,2.7,13.5,590.0,825.6,653.33
2018,3,7,10,30,932.0,77.0,2.7,13.7,663.0,930.99,725.47
2018,3,7,10,45,915.0,87.0,2.7,13.9,681.5,953.89,738.69
2018,3,7,11,0,898.0,97.0,2.7,14.1,700.0,972.14,749.52
2018,3,7,11,15,728.5,165.0,2.75,14.2,662.5,922.48,714.26
2018,3,7,11,30,559.0,233.0,2.8,14.3,625.0,831.08,648.12
2018,3,7,11,45,717.5,174.0,2.8,14.4,685.0,945.04,730.07
2018,3,7,12,0,876.0,115.0,2.8,14.5,745.0,1037.95,791.97
2018,3,7,12,15,916.5,98.5,2.8,14.55,759.5,1050.48,799.13
2018,3,7,12,30,957.0,82.0,2.8,14.6,774.0,1072.73,813.77
2018,3,7,12,45,673.5,167.0,2.8,14.6,652.0,900.75,696.07
2018,3,7,13,0,390.0,252.0,2.8,14.6,530.0,691.45,543.14
2018,3,7,13,15,211.0,252.5,2.75,14.5,402.5,485.17,386.95
2018,3,7,13,30,32.0,253.0,2.7,14.4,275.0,263.45,209.86
2018,3,7,13,45,157.5,261.0,2.65,14.3,365.0,412.23,332.12
2018,3,7,14,0,283.0,269.0,2.6,14.2,455.0,554.51,443.63
2018,3,7,14,15,371.0,242.0,2.5,13.85,474.5,595.26,476.6
2018,3,7,14,30,459.0,215.0,2.4,13.5,494.0,650.36,519.95
2018,3,7,14,45,339.0,228.5,2.3,13.2,428.0,527.1,425.15
2018,3,7,15,0,219.0,242.0,2.2,12.9,362.0,414.92,337.2
2018,3,7,15,15,163.0,211.5,2.2,12.9,297.0,331.37,271.2
2018,3,7,15,30,107.0,181.0,2.2,12.9,232.0,252.68,207.36
2018,3,7,15,45,55.5,144.0,1.95,12.15,170.5,163.04,133.48
2018,3,7,16,0,4.0,107.0,1.7,11.4,109.0,87.32,69.39
2018,3,7,16,15,8.0,82.0,1.65,11.15,85.0,68.23,53.45
2018,3,7,16,30,12.0,57.0,1.6,10.9,61.0,52.27,39.83
2018,3,7,16,45,6.0,40.5,1.55,10.6,42.5,33.54,23.56
2018,3,7,17,0,0.0,24.0,1.5,10.3,24.0,18.26,10.25
2018,3,7,17,15,0.0,18.0,1.45,10.2,18.0,13.68,6.15
2018,3,7,17,30,0.0,12.0,1.4,10.1,12.0,9.1,2.02
2018,3,7,17,45,0.0,7.5,1.35,9.95,7.5,5.68,0.0
2018,3,7,18,0,0.0,3.0,1.3,9.8,3.0,2.36,0.0
2018,3,7,18,15,0.0,1.5,1.3,9.8,1.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,6,15,6.0,0.5,0.7,9.1,0.5,0.0,0.0
2018,3,8,6,30,12.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,8,6,45,49.0,13.5,0.7,9.5,16.5,16.32,0.0
2018,3,8,7,0,86.0,26.0,0.7,9.7,32.0,43.63,20.71
2018,3,8,7,15,156.0,42.5,0.7,9.85,65.0,83.89,58.98
2018,3,8,7,30,226.0,59.0,0.7,10.0,98.0,138.55,106.08
2018,3,8,7,45,215.5,80.0,0.7,10.15,127.0,163.15,129.99
2018,3,8,8,0,205.0,101.0,0.7,10.3,156.0,193.34,157.53
2018,3,8,8,15,238.0,119.5,0.7,10.45,195.5,240.6,197.92
2018,3,8,8,30,271.0,138.0,0.7,10.6,235.0,291.4,240.17
2018,3,8,8,45,327.5,149.5,0.7,10.75,282.5,352.06,289.47
2018,3,8,9,0,384.0,161.0,0.7,10.9,330.0,432.65,352.7
2018,3,8,9,15,410.5,173.5,0.7,11.1,370.5,485.05,392.19
2018,3,8,9,30,437.0,186.0,0.7,11.3,411.0,538.82,431.91
2018,3,8,9,45,439.0,201.5,0.7,11.5,442.0,577.4,459.02
2018,3,8,10,0,441.0,217.0,0.7,11.7,473.0,614.69,484.77
2018,3,8,10,15,406.5,240.0,0.7,12.0,486.0,607.71,477.58
2018,3,8,10,30,372.0,263.0,0.7,12.3,499.0,615.94,481.44
2018,3,8,10,45,315.0,285.5,0.7,12.55,491.0,599.5,466.94
2018,3,8,11,0,258.0,308.0,0.7,12.8,483.0,578.8,449.59
2018,3,8,11,15,258.0,313.0,0.75,13.0,491.5,590.58,458.03
2018,3,8,11,30,258.0,318.0,0.8,13.2,500.0,601.18,465.27
2018,3,8,11,45,324.0,307.0,0.8,13.4,539.0,658.91,507.48
2018,3,8,12,0,390.0,296.0,0.8,13.6,578.0,716.49,548.24
2018,3,8,12,15,380.5,292.5,0.8,13.6,568.5,705.03,539.34
2018,3,8,12,30,371.0,289.0,0.8,13.6,559.0,691.72,530.09
2018,3,8,12,45,348.0,299.5,0.85,13.55,551.0,678.37,520.91
2018,3,8,13,0,325.0,310.0,0.9,13.5,543.0,663.61,510.71
2018,3,8,13,15,306.0,312.5,0.9,13.35,529.0,642.98,496.27
2018,3,8,13,30,287.0,315.0,0.9,13.2,515.0,621.45,481.2
2018,3,8,13,45,367.0,282.0,0.9,13.0,529.5,654.76,508.52
2018,3,8,14,0,447.0,249.0,0.9,12.8,544.0,704.66,546.19
2018,3,8,14,15,499.5,221.0,0.9,12.75,537.5,708.25,550.32
2018,3,8,14,30,552.0,193.0,0.9,12.7,531.0,706.29,551.04
2018,3,8,14,45,580.0,170.5,0.9,12.6,508.0,692.33,542.59
2018,3,8,15,0,608.0,148.0,0.9,12.5,485.0,666.81,525.95
2018,3,8,15,15,555.0,150.0,0.9,12.5,440.0,592.28,471.67
2018,3,8,15,30,502.0,152.0,0.9,12.5,395.0,529.87,425.32
2018,3,8,15,45,515.0,133.5,0.9,12.2,362.5,492.65,398.33
2018,3,8,16,0,528.0,115.0,0.9,11.9,330.0,452.81,368.0
2018,3,8,16,15,450.5,111.5,0.9,11.6,278.5,376.54,307.27
2018,3,8,16,30,373.0,108.0,0.9,11.3,227.0,307.58,251.02
2018,3,8,16,45,343.5,92.0,0.9,10.95,187.5,255.04,206.68
2018,3,8,17,0,314.0,76.0,0.9,10.6,148.0,205.57,163.46
2018,3,8,17,15,256.5,61.0,0.9,10.3,110.0,151.69,116.32
2018,3,8,17,30,199.0,46.0,0.9,10.0,72.0,104.92,75.24
2018,3,8,17,45,130.5,30.5,0.9,9.7,44.5,62.33,35.55
2018,3,8,18,0,62.0,15.0,0.9,9.4,17.0,19.42,0.0
2018,3,8,18,15,31.0,7.5,0.9,9.35,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,8.6,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,8.9,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.5,1.0,9.15,10.5,8.26,0.0
2018,3,9,7,0,0.0,20.0,1.0,9.4,20.0,15.27,5.34
2018,3,9,7,15,138.0,37.0,1.0,9.65,61.5,72.87,50.82
2018,3,9,7,30,276.0,54.0,1.0,9.9,103.0,148.08,113.08
2018,3,9,7,45,164.0,77.0,1.05,10.1,108.5,140.43,112.05
2018,3,9,8,0,52.0,100.0,1.1,10.3,114.0,110.27,89.12
2018,3,9,8,15,134.0,123.0,1.1,10.6,169.0,183.46,151.36
2018,3,9,8,30,216.0,146.0,1.1,10.9,224.0,269.25,222.7
2018,3,9,8,45,254.5,161.5,1.1,11.15,266.0,320.45,264.33
2018,3,9,9,0,293.0,177.0,1.1,11.4,308.0,375.29,308.1
2018,3,9,9,15,243.0,203.0,1.1,11.75,318.5,383.05,312.41
2018,3,9,9,30,193.0,229.0,1.1,12.1,329.0,369.53,300.11
2018,3,9,9,45,287.5,232.0,1.15,12.45,393.5,472.08,380.56
2018,3,9,10,0,382.0,235.0,1.2,12.8,458.0,565.41,451.01
2018,3,9,10,15,325.5,256.0,1.25,13.1,453.5,554.2,439.7
2018,3,9,10,30,269.0,277.0,1.3,13.4,449.0,538.05,425.56
2018,3,9,10,45,182.5,297.0,1.3,13.65,415.5,467.43,369.93
2018,3,9,11,0,96.0,317.0,1.3,13.9,382.0,390.3,308.67
2018,3,9,11,15,130.0,331.0,1.3,14.05,422.0,462.48,364.08
2018,3,9,11,30,164.0,345.0,1.3,14.2,462.0,513.62,401.96
2018,3,9,11,45,150.5,346.0,1.35,14.3,454.5,503.54,393.57
2018,3,9,12,0,137.0,347.0,1.4,14.4,447.0,492.51,384.99
2018,3,9,12,15,121.0,347.5,1.4,14.4,436.0,477.59,373.38
2018,3,9,12,30,105.0,348.0,1.4,14.4,425.0,437.9,343.51
2018,3,9,12,45,192.5,333.5,1.4,14.45,473.0,533.54,417.75
2018,3,9,13,0,280.0,319.0,1.4,14.5,521.0,627.13,487.44
2018,3,9,13,15,282.0,320.5,1.4,14.4,521.0,626.6,486.57
2018,3,9,13,30,284.0,322.0,1.4,14.3,521.0,624.66,485.65
2018,3,9,13,45,219.5,318.5,1.35,14.25,469.5,530.8,416.06
2018,3,9,14,0,155.0,315.0,1.3,14.2,418.0,461.92,363.95
2018,3,9,14,15,169.5,301.5,1.3,14.1,409.5,455.63,360.89
2018,3,9,14,30,184.0,288.0,1.3,14.0,401.0,447.95,356.25
2018,3,9,14,45,198.5,269.0,1.3,13.9,385.0,432.84,346.0
2018,3,9,15,0,213.0,250.0,1.3,13.8,369.0,416.16,334.44
2018,3,9,15,15,182.0,232.5,1.3,13.8,329.0,365.58,295.24
2018,3,9,15,30,151.0,215.0,1.3,13.8,289.0,317.39,257.48
2018,3,9,15,45,151.0,193.5,1.25,13.4,261.5,287.81,234.79
2018,3,9,16,0,151.0,172.0,1.2,13.0,234.0,258.08,211.36
2018,3,9,16,15,168.5,150.0,1.1,12.65,211.0,237.26,194.62
2018,3,9,16,30,186.0,128.0,1.0,12.3,188.0,214.4,175.42
2018,3,9,16,45,194.5,107.0,0.95,11.9,160.5,195.1,158.31
2018,3,9,17,0,203.0,86.0,0.9,11.5,133.0,164.89,131.21
2018,3,9,17,15,167.5,67.5,0.85,11.2,100.0,122.59,94.07
2018,3,9,17,30,132.0,49.0,0.8,10.9,67.0,84.71,60.73
2018,3,9,17,45,88.0,32.0,0.8,10.65,42.0,51.34,29.84
2018,3,9,18,0,44.0,15.0,0.8,10.4,17.0,17.07,0.0
2018,3,9,18,15,22.0,7.5,0.8,10.3,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.5,0.55,9.4,1.5,0.0,0.0
2018,3,10,6,30,12.0,3.0,0.6,9.5,3.0,0.0,0.0
2018,3,10,6,45,6.0,6.5,0.65,9.6,6.5,5.8,0.0
2018,3,10,7,0,0.0,10.0,0.7,9.7,10.0,7.58,0.07
2018,3,10,7,15,0.0,14.5,0.7,9.9,14.5,11.01,3.7
2018,3,10,7,30,0.0,19.0,0.7,10.1,19.0,14.44,6.86
2018,3,10,7,45,0.0,28.5,0.75,10.3,28.5,21.71,13.3
2018,3,10,8,0,0.0,38.0,0.8,10.5,38.0,29.0,19.7
2018,3,10,8,15,24.0,82.0,0.7,10.6,91.0,80.41,64.19
2018,3,10,8,30,48.0,126.0,0.6,10.7,144.0,136.12,111.47
2018,3,10,8,45,125.0,159.0,0.55,10.85,213.5,227.88,187.88
2018,3,10,9,0,202.0,192.0,0.5,11.0,283.0,317.83,260.2
2018,3,10,9,15,168.0,212.5,0.55,11.15,293.0,325.23,264.51
2018,3,10,9,30,134.0,233.0,0.6,11.3,303.0,329.19,266.44
2018,3,10,9,45,122.5,249.5,0.65,11.45,317.0,343.28,276.68
2018,3,10,10,0,111.0,266.0,0.7,11.6,331.0,338.3,272.05
2018,3,10,10,15,127.0,281.5,0.75,11.7,360.0,390.59,312.31
2018,3,10,10,30,143.0,297.0,0.8,11.8,389.0,425.76,338.66
2018,3,10,10,45,181.0,311.5,0.8,11.9,432.5,480.63,379.97
2018,3,10,11,0,219.0,326.0,0.8,12.0,476.0,536.95,421.37
2018,3,10,11,15,237.5,330.5,0.8,12.05,497.0,564.5,440.9
2018,3,10,11,30,256.0,335.0,0.8,12.1,518.0,615.1,476.73
2018,3,10,11,45,259.0,340.5,0.8,12.2,528.0,627.96,484.88
2018,3,10,12,0,262.0,346.0,0.8,12.3,538.0,639.59,492.63
2018,3,10,12,15,296.0,335.0,0.8,12.35,552.5,663.31,510.2
2018,3,10,12,30,330.0,324.0,0.8,12.4,567.0,685.69,526.61
2018,3,10,12,45,413.5,297.0,0.75,12.5,599.0,760.86,579.7
2018,3,10,13,0,497.0,270.0,0.7,12.6,631.0,812.53,615.29
2018,3,10,13,15,534.5,250.5,0.7,12.65,632.5,822.01,622.27
2018,3,10,13,30,572.0,231.0,0.7,12.7,634.0,827.68,627.35
2018,3,10,13,45,560.5,226.5,0.65,12.75,611.5,798.72,607.07
2018,3,10,14,0,549.0,222.0,0.6,12.8,589.0,767.84,585.9
2018,3,10,14,15,548.0,211.5,0.6,12.85,565.0,738.39,566.74
2018,3,10,14,30,547.0,201.0,0.6,12.9,541.0,706.83,545.85
2018,3,10,14,45,607.5,169.0,0.6,12.95,526.5,710.13,550.4
2018,3,10,15,0,668.0,137.0,0.6,13.0,512.0,699.04,544.34
2018,3,10,15,15,655.0,129.0,0.6,13.0,474.5,650.18,509.94
2018,3,10,15,30,642.0,121.0,0.6,13.0,437.0,600.37,474.47
2018,3,10,15,45,706.5,95.5,0.55,13.0,413.0,581.68,461.22
2018,3,10,16,0,771.0,70.0,0.5,13.0,389.0,552.46,438.78
2018,3,10,16,15,748.0,64.5,0.55,12.7,343.0,491.02,391.64
2018,3,10,16,30,725.0,59.0,0.6,12.4,297.0,430.38,343.23
2018,3,10,16,45,676.5,54.5,0.65,12.15,247.5,360.99,285.74
2018,3,10,17,0,628.0,50.0,0.7,11.9,198.0,295.95,229.54
2018,3,10,17,15,548.0,44.0,0.75,11.5,150.5,225.56,168.24
2018,3,10,17,30,468.0,38.0,0.8,11.1,103.0,163.42,113.42
2018,3,10,17,45,324.0,28.5,0.8,10.75,64.5,96.02,55.38
2018,3,10,18,0,180.0,19.0,0.8,10.4,26.0,35.97,0.0
2018,3,10,18,15,90.0,9.5,0.85,10.15,13.0,7.47,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,11,6,15,24.5,3.0,1.6,7.5,3.0,0.0,0.0
2018,3,11,6,30,49.0,6.0,1.6,8.0,6.0,4.72,0.0
2018,3,11,6,45,201.5,18.0,1.65,8.45,34.0,36.96,0.0
2018,3,11,7,0,354.0,30.0,1.7,8.9,62.0,101.13,58.81
2018,3,11,7,15,460.5,38.0,1.65,9.35,107.5,159.61,111.85
2018,3,11,7,30,567.0,46.0,1.6,9.8,153.0,231.06,174.55
2018,3,11,7,45,582.0,56.5,1.6,10.2,194.5,284.24,224.48
2018,3,11,8,0,597.0,67.0,1.6,10.6,236.0,338.53,273.69
2018,3,11,8,15,662.0,71.0,1.55,11.1,291.0,411.01,335.06
2018,3,11,8,30,727.0,75.0,1.5,11.6,346.0,487.86,397.61
2018,3,11,8,45,780.0,74.0,1.45,12.15,399.5,559.29,453.6
2018,3,11,9,0,833.0,73.0,1.4,12.7,453.0,633.86,509.74
2018,3,11,9,15,855.5,74.5,1.35,13.05,497.5,692.91,552.46
2018,3,11,9,30,878.0,76.0,1.3,13.4,542.0,744.68,587.09
2018,3,11,9,45,894.5,77.5,1.3,13.8,581.5,797.03,621.22
2018,3,11,10,0,911.0,79.0,1.3,14.2,621.0,847.75,653.51
2018,3,11,10,15,896.5,89.0,1.3,14.45,646.0,879.58,672.72
2018,3,11,10,30,882.0,99.0,1.3,14.7,671.0,906.97,689.02
2018,3,11,10,45,842.5,118.5,1.35,15.0,682.0,929.14,702.45
2018,3,11,11,0,803.0,138.0,1.4,15.3,693.0,934.4,704.72
2018,3,11,11,15,870.5,116.0,1.45,15.5,731.5,993.4,743.16
2018,3,11,11,30,938.0,94.0,1.5,15.7,770.0,1037.06,770.47
2018,3,11,11,45,949.0,91.5,1.5,15.9,783.5,1057.07,781.72
2018,3,11,12,0,960.0,89.0,1.5,16.1,797.0,1073.31,790.95
2018,3,11,12,15,936.0,99.5,1.5,16.2,791.5,1065.1,785.0
2018,3,11,12,30,912.0,110.0,1.5,16.3,786.0,1052.54,776.76
2018,3,11,12,45,935.5,99.5,1.5,16.4,788.0,1060.69,782.03
2018,3,11,13,0,959.0,89.0,1.5,16.5,790.0,1064.32,784.28
2018,3,11,13,15,943.0,92.5,1.5,16.55,771.5,1040.49,769.25
2018,3,11,13,30,927.0,96.0,1.5,16.6,753.0,1013.18,752.38
2018,3,11,13,45,892.5,104.0,1.45,16.6,721.0,970.12,724.55
2018,3,11,14,0,858.0,112.0,1.4,16.6,689.0,936.59,703.11
2018,3,11,14,15,826.5,114.0,1.35,16.55,651.0,885.24,669.63
2018,3,11,14,30,795.0,116.0,1.3,16.5,613.0,832.43,635.0
2018,3,11,14,45,816.0,102.0,1.3,16.4,587.0,804.76,618.1
2018,3,11,15,0,837.0,88.0,1.3,16.3,561.0,772.28,597.42
2018,3,11,15,15,816.5,86.0,1.3,16.3,520.0,717.99,560.86
2018,3,11,15,30,796.0,84.0,1.3,16.3,479.0,662.87,522.15
2018,3,11,15,45,758.5,83.0,1.2,15.9,431.0,597.33,473.66
2018,3,11,16,0,721.0,82.0,1.1,15.5,383.0,535.06,426.22
2018,3,11,16,15,692.5,76.0,1.1,15.0,336.5,472.43,377.84
2018,3,11,16,30,664.0,70.0,1.1,14.5,290.0,411.37,328.65
2018,3,11,16,45,591.0,65.5,1.1,13.95,237.5,334.86,265.63
2018,3,11,17,0,518.0,61.0,1.1,13.4,185.0,265.71,206.84
2018,3,11,17,15,450.5,51.5,1.1,13.05,140.5,201.33,150.66
2018,3,11,17,30,383.0,42.0,1.1,12.7,96.0,144.83,100.89
2018,3,11,17,45,275.5,30.5,1.1,12.3,61.0,87.76,51.6
2018,3,11,18,0,168.0,19.0,1.1,11.9,26.0,40.04,0.0
2018,3,11,18,15,84.0,9.5,1.1,11.8,13.0,7.47,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,12,6,15,22.0,3.0,2.55,9.85,3.0,0.0,0.0
2018,3,12,6,30,44.0,6.0,2.6,10.1,6.0,7.04,0.0
2018,3,12,6,45,192.0,19.0,2.7,10.3,35.0,42.63,0.0
2018,3,12,7,0,340.0,32.0,2.8,10.5,64.0,99.87,59.5
2018,3,12,7,15,438.0,40.5,2.8,10.7,108.5,155.97,109.56
2018,3,12,7,30,536.0,49.0,2.8,10.9,153.0,223.97,169.59
2018,3,12,7,45,580.5,57.5,2.85,11.1,199.5,284.02,224.79
2018,3,12,8,0,625.0,66.0,2.9,11.3,246.0,348.66,282.74
2018,3,12,8,15,640.5,74.5,2.85,11.6,288.5,403.55,331.09
2018,3,12,8,30,656.0,83.0,2.8,11.9,331.0,458.98,378.04
2018,3,12,8,45,405.5,138.5,2.8,12.2,298.0,397.53,328.45
2018,3,12,9,0,155.0,194.0,2.8,12.5,265.0,287.88,237.06
2018,3,12,9,15,108.5,206.5,2.75,12.7,258.5,275.98,226.45
2018,3,12,9,30,62.0,219.0,2.7,12.9,252.0,244.11,198.98
2018,3,12,9,45,103.5,245.0,2.7,13.1,305.0,305.1,248.79
2018,3,12,10,0,145.0,271.0,2.7,13.3,358.0,387.44,314.07
2018,3,12,10,15,113.5,266.0,2.7,13.4,336.5,360.6,291.27
2018,3,12,10,30,82.0,261.0,2.7,13.5,315.0,311.57,251.41
2018,3,12,10,45,80.5,262.5,2.65,13.55,317.0,313.71,252.85
2018,3,12,11,0,79.0,264.0,2.6,13.6,319.0,315.57,253.92
2018,3,12,11,15,57.5,263.5,2.6,13.7,304.0,295.84,237.21
2018,3,12,11,30,36.0,263.0,2.6,13.8,289.0,275.14,219.77
2018,3,12,11,45,20.5,217.5,2.65,13.9,232.5,214.67,171.02
2018,3,12,12,0,5.0,172.0,2.7,14.0,176.0,142.77,112.41
2018,3,12,12,15,38.5,198.0,2.75,14.15,227.0,214.07,171.57
2018,3,12,12,30,72.0,224.0,2.8,14.3,278.0,273.08,219.69
2018,3,12,12,45,72.5,267.0,2.9,14.45,321.0,316.39,253.36
2018,3,12,13,0,73.0,310.0,3.0,14.6,364.0,360.97,287.74
2018,3,12,13,15,52.0,282.0,3.05,14.65,320.0,310.29,247.45
2018,3,12,13,30,31.0,254.0,3.1,14.7,276.0,260.59,207.78
2018,3,12,13,45,20.0,221.5,3.15,14.8,235.5,200.66,159.81
2018,3,12,14,0,9.0,189.0,3.2,14.9,195.0,161.21,127.75
2018,3,12,14,15,4.5,135.5,3.25,14.8,138.5,110.83,86.72
2018,3,12,14,30,0.0,82.0,3.3,14.7,82.0,63.15,47.29
2018,3,12,14,45,0.0,75.5,3.3,14.65,75.5,58.08,43.2
2018,3,12,15,0,0.0,69.0,3.3,14.6,69.0,53.02,39.08
2018,3,12,15,15,0.0,68.5,3.3,14.6,68.5,52.61,38.85
2018,3,12,15,30,0.0,68.0,3.3,14.6,68.0,52.2,38.62
2018,3,12,15,45,1.5,53.0,3.35,14.2,53.5,41.55,29.82
2018,3,12,16,0,3.0,38.0,3.4,13.8,39.0,30.8,20.81
2018,3,12,16,15,111.5,38.5,3.35,13.6,76.0,107.3,87.25
2018,3,12,16,30,220.0,39.0,3.3,13.4,113.0,159.6,130.85
2018,3,12,16,45,241.0,42.0,3.25,13.2,111.0,158.7,128.09
2018,3,12,17,0,262.0,45.0,3.2,13.0,109.0,148.7,116.8
2018,3,12,17,15,147.0,28.0,3.2,12.9,62.5,78.43,57.34
2018,3,12,17,30,32.0,11.0,3.2,12.8,16.0,18.91,9.16
2018,3,12,17,45,16.0,7.0,3.25,12.65,9.5,10.07,1.68
2018,3,12,18,0,0.0,3.0,3.3,12.5,3.0,2.27,0.0
2018,3,12,18,15,0.0,1.5,3.35,12.45,1.5,1.18,0.0
2018,3,12,18,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.25,10.2,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.2,10.2,3.0,2.72,0.0
2018,3,13,6,45,3.5,4.0,2.2,10.2,4.0,3.52,0.0
2018,3,13,7,0,0.0,5.0,2.2,10.2,5.0,3.78,0.0
2018,3,13,7,15,0.0,6.5,2.2,10.2,6.5,4.92,0.0
2018,3,13,7,30,0.0,8.0,2.2,10.2,8.0,6.06,0.0
2018,3,13,7,45,0.0,12.5,2.2,10.25,12.5,9.49,2.63
2018,3,13,8,0,0.0,17.0,2.2,10.3,17.0,12.92,5.65
2018,3,13,8,15,0.0,18.5,2.25,10.4,18.5,14.08,6.65
2018,3,13,8,30,0.0,20.0,2.3,10.5,20.0,15.23,7.62
2018,3,13,8,45,0.0,29.5,2.35,10.65,29.5,22.51,13.9
2018,3,13,9,0,0.0,39.0,2.4,10.8,39.0,29.82,20.13
2018,3,13,9,15,0.0,73.5,2.45,10.95,73.5,56.45,42.85
2018,3,13,9,30,0.0,108.0,2.5,11.1,108.0,84.17,66.17
2018,3,13,9,45,2.5,127.0,2.5,11.3,128.5,101.91,80.91
2018,3,13,10,0,5.0,146.0,2.5,11.5,149.0,120.07,95.87
2018,3,13,10,15,11.5,190.0,2.55,11.65,197.5,164.05,132.17
2018,3,13,10,30,18.0,234.0,2.6,11.8,246.0,209.68,169.23
2018,3,13,10,45,27.0,245.5,2.6,11.95,264.0,246.69,198.99
2018,3,13,11,0,36.0,257.0,2.6,12.1,282.0,267.31,215.39
2018,3,13,11,15,66.0,267.5,2.6,12.2,315.0,307.48,248.18
2018,3,13,11,30,96.0,278.0,2.6,12.3,348.0,370.95,298.65
2018,3,13,11,45,133.0,316.5,2.6,12.35,415.0,449.82,360.18
2018,3,13,12,0,170.0,355.0,2.6,12.4,482.0,529.4,420.85
2018,3,13,12,15,164.0,359.5,2.6,12.4,482.5,529.03,419.75
2018,3,13,12,30,158.0,364.0,2.6,12.4,483.0,527.85,418.59
2018,3,13,12,45,159.5,362.5,2.6,12.4,481.5,526.93,418.04
2018,3,13,13,0,161.0,361.0,2.6,12.4,480.0,525.22,416.95
2018,3,13,13,15,149.5,352.5,2.55,12.4,461.5,502.46,399.53
2018,3,13,13,30,138.0,344.0,2.5,12.4,443.0,479.39,381.97
2018,3,13,13,45,162.5,332.0,2.5,12.35,445.0,486.26,388.66
2018,3,13,14,0,187.0,320.0,2.5,12.3,447.0,491.39,393.87
2018,3,13,14,15,157.5,304.5,2.45,12.2,408.5,443.0,356.37
2018,3,13,14,30,128.0,289.0,2.4,12.1,370.0,395.94,319.77
2018,3,13,14,45,80.5,252.0,2.4,12.0,302.0,295.6,240.16
2018,3,13,15,0,33.0,215.0,2.4,11.9,234.0,218.33,177.24
2018,3,13,15,15,63.0,203.5,2.4,11.9,236.5,228.09,186.69
2018,3,13,15,30,93.0,192.0,2.4,11.9,239.0,235.16,193.5
2018,3,13,15,45,82.0,169.0,2.25,11.55,207.5,201.54,165.99
2018,3,13,16,0,71.0,146.0,2.1,11.2,176.0,169.14,139.22
2018,3,13,16,15,171.5,118.5,2.05,11.0,179.5,213.22,176.99
2018,3,13,16,30,272.0,91.0,2.0,10.8,183.0,234.47,193.8
2018,3,13,16,45,217.5,89.5,1.9,10.55,155.5,182.42,148.73
2018,3,13,17,0,163.0,88.0,1.8,10.3,128.0,147.99,118.55
2018,3,13,17,15,104.0,68.5,1.75,10.1,92.0,94.92,73.02
2018,3,13,17,30,45.0,49.0,1.7,9.9,56.0,56.14,40.44
2018,3,13,17,45,30.5,32.0,1.65,9.7,36.0,32.16,19.04
2018,3,13,18,0,16.0,15.0,1.6,9.5,16.0,13.67,0.0
2018,3,13,18,15,8.0,7.5,1.6,9.4,8.0,6.28,0.0
2018,3,13,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,6,15,2.0,1.5,1.1,7.75,1.5,0.0,0.0
2018,3,14,6,30,4.0,3.0,1.1,7.9,3.0,2.56,0.0
2018,3,14,6,45,2.0,9.0,1.05,8.0,9.0,7.06,0.0
2018,3,14,7,0,0.0,15.0,1.0,8.1,15.0,11.4,3.76
2018,3,14,7,15,0.0,22.0,1.0,8.15,22.0,16.74,8.8
2018,3,14,7,30,0.0,29.0,1.0,8.2,29.0,22.1,13.69
2018,3,14,7,45,0.0,27.0,0.95,8.2,27.0,20.56,12.46
2018,3,14,8,0,0.0,25.0,0.9,8.2,25.0,19.03,11.15
2018,3,14,8,15,15.0,63.5,0.95,8.25,69.5,58.84,46.02
2018,3,14,8,30,30.0,102.0,1.0,8.3,114.0,102.02,83.31
2018,3,14,8,45,51.5,141.5,1.0,8.35,164.5,153.06,126.7
2018,3,14,9,0,73.0,181.0,1.0,8.4,215.0,207.49,172.03
2018,3,14,9,15,151.5,209.5,1.1,8.45,289.0,307.16,254.43
2018,3,14,9,30,230.0,238.0,1.2,8.5,363.0,401.37,330.11
2018,3,14,9,45,352.0,226.5,1.3,8.55,433.5,511.53,417.4
2018,3,14,10,0,474.0,215.0,1.4,8.6,504.0,633.83,510.96
2018,3,14,10,15,375.5,228.0,1.55,8.7,464.5,582.29,469.65
2018,3,14,10,30,277.0,241.0,1.7,8.8,425.0,501.63,407.11
2018,3,14,10,45,224.0,266.0,1.8,8.85,418.5,488.54,395.83
2018,3,14,11,0,171.0,291.0,1.9,8.9,412.0,449.95,364.49
2018,3,14,11,15,151.5,275.0,2.05,9.0,384.0,418.37,339.87
2018,3,14,11,30,132.0,259.0,2.2,9.1,356.0,385.5,313.89
2018,3,14,11,45,66.0,172.5,2.35,9.15,221.0,233.56,191.02
2018,3,14,12,0,0.0,86.0,2.5,9.2,86.0,66.44,50.55
2018,3,14,12,15,6.5,129.0,2.55,9.3,134.0,107.82,85.65
2018,3,14,12,30,13.0,172.0,2.6,9.4,182.0,150.62,121.34
2018,3,14,12,45,24.0,187.0,2.7,9.5,205.0,188.28,152.72
2018,3,14,13,0,35.0,202.0,2.8,9.6,228.0,213.24,173.52
2018,3,14,13,15,154.0,263.0,2.8,9.75,374.5,410.87,335.85
