Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,1,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,14,5,45,74.0,13.5,2.7,8.25,18.0,10.62,0.0
2018,4,14,6,0,148.0,27.0,2.7,8.6,36.0,20.36,4.08
2018,4,14,6,15,268.0,40.5,2.65,9.05,76.5,30.7,20.94
2018,4,14,6,30,388.0,54.0,2.6,9.5,117.0,55.6,34.97
2018,4,14,6,45,469.0,62.5,2.6,9.95,166.0,98.55,60.08
2018,4,14,7,0,550.0,71.0,2.6,10.4,215.0,151.6,99.94
2018,4,14,7,15,605.0,78.0,2.55,10.95,268.0,207.35,147.14
2018,4,14,7,30,660.0,85.0,2.5,11.5,321.0,269.15,201.02
2018,4,14,7,45,699.5,89.5,2.4,12.0,374.0,329.1,253.83
2018,4,14,8,0,739.0,94.0,2.3,12.5,427.0,392.41,308.28
2018,4,14,8,15,767.5,97.5,2.25,13.1,478.0,453.13,359.18
2018,4,14,8,30,796.0,101.0,2.2,13.7,529.0,514.54,408.83
2018,4,14,8,45,817.5,104.0,2.2,14.3,576.5,572.54,454.32
2018,4,14,9,0,839.0,107.0,2.2,14.9,624.0,630.45,498.16
2018,4,14,9,15,856.5,108.0,2.15,15.2,667.0,683.36,537.22
2018,4,14,9,30,874.0,109.0,2.1,15.5,710.0,735.11,574.25
2018,4,14,9,45,888.0,109.5,2.05,15.85,747.5,774.92,601.75
2018,4,14,10,0,902.0,110.0,2.0,16.2,785.0,819.28,630.19
2018,4,14,10,15,910.5,111.0,2.0,16.45,815.0,857.37,654.49
2018,4,14,10,30,919.0,112.0,2.0,16.7,845.0,892.61,676.64
2018,4,14,10,45,925.0,113.0,2.0,16.95,868.5,922.62,695.11
2018,4,14,11,0,931.0,114.0,2.0,17.2,892.0,949.27,711.29
2018,4,14,11,15,934.0,114.5,2.05,17.25,907.0,969.23,724.14
2018,4,14,11,30,937.0,115.0,2.1,17.3,922.0,985.48,734.68
2018,4,14,11,45,938.5,115.5,2.15,17.4,929.5,996.55,741.8
2018,4,14,12,0,940.0,116.0,2.2,17.5,937.0,1003.75,746.54
2018,4,14,12,15,940.0,116.0,2.25,17.45,936.5,1005.15,748.05
2018,4,14,12,30,940.0,116.0,2.3,17.4,936.0,1002.62,747.16
2018,4,14,12,45,938.5,115.5,2.35,17.4,927.5,994.32,742.45
2018,4,14,13,0,937.0,115.0,2.4,17.4,919.0,982.14,735.32
2018,4,14,13,15,933.0,114.5,2.5,17.3,902.5,963.91,725.0
2018,4,14,13,30,929.0,114.0,2.6,17.2,886.0,942.02,712.21
2018,4,14,13,45,923.0,113.0,2.7,17.1,862.0,914.4,695.44
2018,4,14,14,0,917.0,112.0,2.8,17.0,838.0,883.47,676.26
2018,4,14,14,15,908.5,110.5,2.9,16.8,807.0,846.91,653.19
2018,4,14,14,30,900.0,109.0,3.0,16.6,776.0,807.54,627.82
2018,4,14,14,45,888.5,107.0,3.1,16.4,738.5,762.92,597.96
2018,4,14,15,0,877.0,105.0,3.2,16.2,701.0,716.16,564.48
2018,4,14,15,15,862.0,103.0,3.2,16.2,658.0,670.48,529.88
2018,4,14,15,30,847.0,101.0,3.2,16.2,615.0,617.4,488.96
2018,4,14,15,45,825.5,98.0,3.3,15.65,567.0,558.8,443.91
2018,4,14,16,0,804.0,95.0,3.4,15.1,519.0,500.18,397.19
2018,4,14,16,15,775.0,92.0,3.4,14.7,468.0,438.58,346.09
2018,4,14,16,30,746.0,89.0,3.4,14.3,417.0,377.55,293.9
2018,4,14,16,45,706.5,84.5,3.35,13.85,364.0,314.17,238.74
2018,4,14,17,0,667.0,80.0,3.3,13.4,311.0,254.25,185.72
2018,4,14,17,15,611.5,73.5,3.25,13.0,258.5,193.14,132.76
2018,4,14,17,30,556.0,67.0,3.2,12.6,206.0,138.2,87.38
2018,4,14,17,45,454.5,59.0,3.15,12.2,155.0,85.0,50.26
2018,4,14,18,0,353.0,51.0,3.1,11.8,104.0,41.84,31.27
2018,4,14,18,15,244.5,37.0,3.05,11.55,67.0,28.05,17.87
2018,4,14,18,30,136.0,23.0,3.0,11.3,30.0,17.39,0.0
2018,4,14,18,45,68.0,11.5,2.95,11.05,15.0,9.05,0.0
2018,4,14,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,8.8,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,15,5,45,86.0,14.5,1.3,9.15,20.0,11.41,0.0
2018,4,15,6,0,164.0,27.0,1.4,9.3,38.0,20.43,6.35
2018,4,15,6,15,216.0,41.5,1.5,9.55,69.5,31.18,21.49
2018,4,15,6,30,268.0,56.0,1.6,9.8,101.0,50.22,32.71
2018,4,15,6,45,307.5,66.0,1.75,10.05,134.5,82.73,53.22
2018,4,15,7,0,347.0,76.0,1.9,10.3,168.0,119.88,82.11
2018,4,15,7,15,213.5,100.5,2.0,10.5,161.0,131.51,98.99
2018,4,15,7,30,80.0,125.0,2.1,10.7,154.0,121.44,96.26
2018,4,15,7,45,261.5,133.5,2.25,10.9,249.0,205.75,163.49
2018,4,15,8,0,443.0,142.0,2.4,11.1,344.0,310.52,248.46
2018,4,15,8,15,320.0,187.5,2.5,11.1,342.0,313.4,253.74
2018,4,15,8,30,197.0,233.0,2.6,11.1,340.0,301.62,245.39
2018,4,15,8,45,147.5,245.5,2.75,11.15,329.5,297.01,241.81
2018,4,15,9,0,98.0,258.0,2.9,11.2,319.0,276.12,224.48
2018,4,15,9,15,54.0,234.0,3.0,11.1,268.0,231.31,187.56
2018,4,15,9,30,10.0,210.0,3.1,11.0,217.0,173.32,139.22
2018,4,15,9,45,12.0,223.0,3.2,10.9,232.0,186.11,149.64
2018,4,15,10,0,14.0,236.0,3.3,10.8,247.0,199.08,160.06
2018,4,15,10,15,8.5,191.0,3.35,10.75,197.5,157.84,126.06
2018,4,15,10,30,3.0,146.0,3.4,10.7,148.0,116.89,92.15
2018,4,15,10,45,1.5,116.5,3.45,10.65,117.5,92.06,71.51
2018,4,15,11,0,0.0,87.0,3.5,10.6,87.0,67.41,50.93
2018,4,15,11,15,0.0,84.5,3.5,10.55,84.5,65.49,49.31
2018,4,15,11,30,0.0,82.0,3.5,10.5,82.0,63.57,47.68
2018,4,15,11,45,0.0,80.0,3.5,10.5,80.0,62.03,46.38
2018,4,15,12,0,0.0,78.0,3.5,10.5,78.0,60.48,45.08
2018,4,15,12,15,0.0,78.0,3.55,10.5,78.0,60.48,45.08
2018,4,15,12,30,0.0,78.0,3.6,10.5,78.0,60.48,45.08
2018,4,15,12,45,0.0,79.5,3.6,10.5,79.5,61.63,46.06
2018,4,15,13,0,0.0,81.0,3.6,10.5,81.0,62.78,47.04
2018,4,15,13,15,0.0,84.5,3.65,10.45,84.5,65.48,49.33
2018,4,15,13,30,0.0,88.0,3.7,10.4,88.0,68.18,51.64
2018,4,15,13,45,0.0,82.0,3.7,10.35,82.0,63.45,47.76
2018,4,15,14,0,0.0,76.0,3.7,10.3,76.0,58.75,43.89
2018,4,15,14,15,0.0,76.0,3.7,10.25,76.0,58.7,43.94
2018,4,15,14,30,0.0,76.0,3.7,10.2,76.0,58.66,43.99
2018,4,15,14,45,0.0,89.0,3.75,10.15,89.0,68.71,52.56
2018,4,15,15,0,0.0,102.0,3.8,10.1,102.0,78.86,61.24
2018,4,15,15,15,36.0,148.5,3.8,10.1,170.5,144.9,117.5
2018,4,15,15,30,72.0,195.0,3.8,10.1,239.0,203.85,166.93
2018,4,15,15,45,192.5,200.0,3.75,9.7,305.0,278.63,229.58
2018,4,15,16,0,313.0,205.0,3.7,9.3,371.0,338.78,278.11
2018,4,15,16,15,406.0,169.0,3.65,9.05,362.5,336.86,274.51
2018,4,15,16,30,499.0,133.0,3.6,8.8,354.0,314.83,252.7
2018,4,15,16,45,467.5,121.0,3.5,8.55,307.5,261.87,205.96
2018,4,15,17,0,436.0,109.0,3.4,8.3,261.0,211.99,161.54
2018,4,15,17,15,416.5,92.5,3.35,8.1,218.5,164.2,118.76
2018,4,15,17,30,397.0,76.0,3.3,7.9,176.0,118.64,79.45
2018,4,15,17,45,357.5,62.5,3.2,7.7,137.0,76.29,47.59
2018,4,15,18,0,318.0,49.0,3.1,7.5,98.0,38.84,29.22
2018,4,15,18,15,230.0,36.5,3.05,7.5,65.0,27.64,18.04
2018,4,15,18,30,142.0,24.0,3.0,7.5,32.0,18.14,0.0
2018,4,15,18,45,71.0,12.0,2.95,7.45,16.0,9.44,0.0
2018,4,15,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,1.7,6.95,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,1.7,6.9,1.0,0.0,0.0
2018,4,16,5,45,3.0,4.5,1.75,6.85,4.5,3.54,0.0
2018,4,16,6,0,3.0,8.0,1.8,6.8,8.0,6.27,0.0
2018,4,16,6,15,1.5,8.5,1.85,6.75,8.5,6.44,0.05
2018,4,16,6,30,0.0,9.0,1.9,6.7,9.0,6.82,0.29
2018,4,16,6,45,0.0,10.5,2.0,6.65,10.5,7.96,1.37
2018,4,16,7,0,0.0,12.0,2.1,6.6,12.0,9.11,2.42
2018,4,16,7,15,19.0,49.5,2.15,6.6,56.5,43.15,31.7
2018,4,16,7,30,38.0,87.0,2.2,6.6,101.0,79.37,62.82
2018,4,16,7,45,29.0,89.0,2.25,6.6,100.5,80.54,64.2
2018,4,16,8,0,20.0,91.0,2.3,6.6,100.0,80.55,64.38
2018,4,16,8,15,30.0,120.5,2.35,6.65,136.0,110.58,90.07
2018,4,16,8,30,40.0,150.0,2.4,6.7,172.0,142.16,116.8
2018,4,16,8,45,153.5,208.5,2.45,6.75,303.0,267.29,221.85
2018,4,16,9,0,267.0,267.0,2.5,6.8,434.0,407.89,336.13
2018,4,16,9,15,311.5,280.5,2.55,6.9,487.5,464.2,380.58
2018,4,16,9,30,356.0,294.0,2.6,7.0,541.0,523.56,427.18
2018,4,16,9,45,291.5,315.5,2.6,7.1,524.5,512.61,416.82
2018,4,16,10,0,227.0,337.0,2.6,7.2,508.0,480.87,390.61
2018,4,16,10,15,148.5,340.0,2.65,7.4,453.5,429.57,348.51
2018,4,16,10,30,70.0,343.0,2.7,7.6,399.0,355.9,288.18
2018,4,16,10,45,80.5,327.5,2.7,7.75,394.0,352.99,286.28
2018,4,16,11,0,91.0,312.0,2.7,7.9,389.0,367.99,298.17
2018,4,16,11,15,97.0,358.5,2.7,8.05,441.5,419.71,338.1
2018,4,16,11,30,103.0,405.0,2.7,8.2,494.0,452.22,362.63
2018,4,16,11,45,98.0,393.0,2.7,8.4,478.5,437.48,350.65
2018,4,16,12,0,93.0,381.0,2.7,8.6,463.0,422.16,338.5
2018,4,16,12,15,94.5,397.5,2.75,8.75,480.5,439.41,351.72
2018,4,16,12,30,96.0,414.0,2.8,8.9,498.0,456.21,364.41
2018,4,16,12,45,110.5,417.5,2.9,9.1,513.5,491.42,391.63
2018,4,16,13,0,125.0,421.0,3.0,9.3,529.0,505.92,403.01
2018,4,16,13,15,92.5,366.5,3.1,9.35,445.5,403.68,324.02
2018,4,16,13,30,60.0,312.0,3.2,9.4,362.0,322.25,259.89
2018,4,16,13,45,61.5,301.5,3.3,9.4,351.5,311.96,252.37
2018,4,16,14,0,63.0,291.0,3.4,9.4,341.0,301.39,244.34
2018,4,16,14,15,184.0,312.0,3.45,9.4,451.0,429.64,349.49
2018,4,16,14,30,305.0,333.0,3.5,9.4,561.0,547.62,442.99
2018,4,16,14,45,431.5,271.0,3.55,9.35,576.0,582.01,471.87
2018,4,16,15,0,558.0,209.0,3.6,9.3,591.0,591.74,481.71
2018,4,16,15,15,634.5,170.5,3.6,9.3,579.5,584.55,476.55
2018,4,16,15,30,711.0,132.0,3.6,9.3,568.0,561.57,458.43
2018,4,16,15,45,729.0,115.0,3.65,9.25,532.0,517.21,422.12
2018,4,16,16,0,747.0,98.0,3.7,9.2,496.0,469.51,381.8
2018,4,16,16,15,708.0,95.0,3.7,9.1,443.0,406.21,327.68
2018,4,16,16,30,669.0,92.0,3.7,9.0,390.0,345.99,274.89
2018,4,16,16,45,695.0,77.0,3.65,8.9,353.0,298.68,230.19
2018,4,16,17,0,721.0,62.0,3.6,8.8,316.0,249.14,182.28
2018,4,16,17,15,684.5,57.5,3.55,8.55,267.0,191.29,130.01
2018,4,16,17,30,648.0,53.0,3.5,8.3,218.0,137.12,83.88
2018,4,16,17,45,564.0,47.0,3.4,8.1,167.0,79.76,43.51
2018,4,16,18,0,480.0,41.0,3.3,7.9,116.0,34.81,25.61
2018,4,16,18,15,348.0,31.5,3.25,7.65,75.5,26.0,16.77
2018,4,16,18,30,216.0,22.0,3.2,7.4,35.0,18.17,0.0
2018,4,16,18,45,108.0,11.0,3.2,7.2,17.5,8.65,0.0
2018,4,16,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,17,5,15,7.5,1.0,1.9,3.6,1.0,0.0,0.0
2018,4,17,5,30,15.0,2.0,1.9,4.0,2.0,0.0,0.0
2018,4,17,5,45,112.0,15.5,1.85,4.4,23.5,12.2,0.0
2018,4,17,6,0,209.0,29.0,1.8,4.8,45.0,22.05,10.5
2018,4,17,6,15,351.0,39.5,1.75,5.3,91.0,32.42,23.26
2018,4,17,6,30,493.0,50.0,1.7,5.8,137.0,53.9,33.08
2018,4,17,6,45,551.5,59.0,1.65,6.35,186.0,101.52,60.45
2018,4,17,7,0,610.0,68.0,1.6,6.9,235.0,156.22,102.32
2018,4,17,7,15,667.5,72.5,1.5,7.4,290.5,213.62,151.06
2018,4,17,7,30,725.0,77.0,1.4,7.9,346.0,277.16,206.71
2018,4,17,7,45,756.5,81.5,1.3,8.45,398.5,339.07,261.52
2018,4,17,8,0,788.0,86.0,1.2,9.0,451.0,401.65,315.38
2018,4,17,8,15,811.5,90.0,1.1,9.4,502.0,462.12,365.89
2018,4,17,8,30,835.0,94.0,1.0,9.8,553.0,523.33,414.82
2018,4,17,8,45,852.5,97.0,0.9,10.25,600.0,580.62,458.59
2018,4,17,9,0,870.0,100.0,0.8,10.7,647.0,637.34,499.94
2018,4,17,9,15,886.0,101.5,0.65,11.0,690.0,685.54,533.12
2018,4,17,9,30,902.0,103.0,0.5,11.3,733.0,736.7,566.67
2018,4,17,9,45,915.0,103.5,0.35,11.6,770.5,783.06,595.19
2018,4,17,10,0,928.0,104.0,0.2,11.9,808.0,827.24,619.81
2018,4,17,10,15,934.5,106.0,0.25,12.1,838.0,865.2,643.54
2018,4,17,10,30,941.0,108.0,0.3,12.3,868.0,900.09,665.26
2018,4,17,10,45,944.5,110.5,0.3,12.5,891.0,929.64,682.45
2018,4,17,11,0,948.0,113.0,0.3,12.7,914.0,955.65,697.37
2018,4,17,11,15,932.0,124.0,0.4,12.85,923.0,968.47,706.35
2018,4,17,11,30,916.0,135.0,0.5,13.0,932.0,976.78,712.89
2018,4,17,11,45,921.0,133.5,0.55,13.1,940.5,988.8,720.97
2018,4,17,12,0,926.0,132.0,0.6,13.2,949.0,997.08,726.74
2018,4,17,12,15,936.5,126.0,0.75,13.25,951.5,1002.47,733.28
2018,4,17,12,30,947.0,120.0,0.9,13.3,954.0,1003.89,737.31
2018,4,17,12,45,948.0,117.5,1.0,13.3,945.5,995.8,734.38
2018,4,17,13,0,949.0,115.0,1.1,13.3,937.0,983.78,729.01
2018,4,17,13,15,928.5,122.0,1.3,13.3,914.0,957.63,716.07
2018,4,17,13,30,908.0,129.0,1.5,13.3,891.0,928.32,700.58
2018,4,17,13,45,902.5,126.0,1.65,13.3,866.0,899.73,684.38
2018,4,17,14,0,897.0,123.0,1.8,13.3,841.0,867.89,665.52
2018,4,17,14,15,875.0,125.0,1.95,13.15,803.5,824.49,638.51
2018,4,17,14,30,853.0,127.0,2.1,13.0,766.0,788.05,615.68
2018,4,17,14,45,781.5,143.5,2.25,12.9,707.0,718.4,565.97
2018,4,17,15,0,710.0,160.0,2.4,12.8,648.0,654.54,519.22
2018,4,17,15,15,692.0,153.0,2.4,12.8,604.5,602.56,480.1
2018,4,17,15,30,674.0,146.0,2.4,12.8,561.0,550.12,439.56
2018,4,17,15,45,677.5,131.5,2.55,12.35,521.0,502.25,402.64
2018,4,17,16,0,681.0,117.0,2.7,11.9,481.0,452.33,362.48
2018,4,17,16,15,615.5,119.5,2.75,11.6,424.5,386.22,307.9
2018,4,17,16,30,550.0,122.0,2.8,11.3,368.0,325.59,256.84
2018,4,17,16,45,541.0,107.0,2.9,10.95,324.5,274.2,211.5
2018,4,17,17,0,532.0,92.0,3.0,10.6,281.0,223.13,165.52
2018,4,17,17,15,464.0,84.5,3.0,10.25,230.0,163.8,115.13
2018,4,17,17,30,396.0,77.0,3.0,9.9,179.0,116.38,77.05
2018,4,17,17,45,339.0,64.0,3.0,9.55,137.5,73.58,46.23
2018,4,17,18,0,282.0,51.0,3.0,9.2,96.0,38.35,28.66
2018,4,17,18,15,200.5,37.0,2.9,9.05,63.0,27.89,18.4
2018,4,17,18,30,119.0,23.0,2.8,8.9,30.0,17.38,1.43
2018,4,17,18,45,59.5,11.5,2.7,8.7,15.0,9.05,0.0
2018,4,17,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,6.8,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.9,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.5,1.05,7.05,11.5,9.05,0.0
2018,4,18,6,0,0.0,20.0,0.9,7.2,20.0,15.26,6.07
2018,4,18,6,15,0.0,34.5,0.85,7.5,34.5,26.13,17.61
2018,4,18,6,30,0.0,49.0,0.8,7.8,49.0,36.95,26.49
2018,4,18,6,45,0.0,54.5,0.8,8.1,54.5,41.57,30.79
2018,4,18,7,0,0.0,60.0,0.8,8.4,60.0,45.94,34.69
2018,4,18,7,15,0.0,62.0,0.75,8.7,62.0,47.52,36.02
2018,4,18,7,30,0.0,64.0,0.7,9.0,64.0,49.06,37.23
2018,4,18,7,45,0.0,79.0,0.7,9.25,79.0,60.68,47.1
2018,4,18,8,0,0.0,94.0,0.7,9.5,94.0,72.37,56.86
2018,4,18,8,15,31.5,157.0,0.75,9.7,174.5,141.03,114.27
2018,4,18,8,30,63.0,220.0,0.8,9.9,255.0,212.29,172.32
2018,4,18,8,45,82.5,252.5,0.85,10.1,302.0,255.26,206.42
2018,4,18,9,0,102.0,285.0,0.9,10.3,349.0,300.52,241.97
2018,4,18,9,15,101.5,303.5,1.0,10.5,371.0,322.3,258.55
2018,4,18,9,30,101.0,322.0,1.1,10.7,393.0,343.89,274.95
2018,4,18,9,45,89.0,333.5,1.2,10.9,398.5,350.45,279.36
2018,4,18,10,0,77.0,345.0,1.3,11.1,404.0,355.83,282.87
2018,4,18,10,15,84.5,362.0,1.35,11.3,429.0,380.87,301.81
2018,4,18,10,30,92.0,379.0,1.4,11.5,454.0,406.17,320.69
2018,4,18,10,45,280.5,358.5,1.45,11.7,595.0,585.77,458.89
2018,4,18,11,0,469.0,338.0,1.5,11.9,736.0,756.37,582.87
2018,4,18,11,15,440.0,355.0,1.55,11.95,733.5,755.89,579.99
2018,4,18,11,30,411.0,372.0,1.6,12.0,731.0,752.23,576.75
2018,4,18,11,45,330.5,404.5,1.65,12.1,694.5,698.23,536.86
2018,4,18,12,0,250.0,437.0,1.7,12.2,658.0,656.88,505.59
2018,4,18,12,15,241.0,435.0,1.7,12.2,648.0,628.29,485.52
2018,4,18,12,30,232.0,433.0,1.7,12.2,638.0,617.14,477.56
2018,4,18,12,45,279.0,417.0,1.7,12.2,661.0,661.39,510.71
2018,4,18,13,0,326.0,401.0,1.7,12.2,684.0,684.54,528.32
2018,4,18,13,15,525.0,307.0,1.7,12.2,753.5,784.59,604.25
2018,4,18,13,30,724.0,213.0,1.7,12.2,823.0,864.67,663.75
2018,4,18,13,45,834.5,156.0,1.7,12.15,840.5,879.03,674.36
2018,4,18,14,0,945.0,99.0,1.7,12.1,858.0,881.39,676.77
2018,4,18,14,15,938.0,97.0,1.65,12.05,826.5,844.73,651.89
2018,4,18,14,30,931.0,95.0,1.6,12.0,795.0,805.1,625.24
2018,4,18,14,45,922.0,92.5,1.55,11.9,757.5,760.79,594.84
2018,4,18,15,0,913.0,90.0,1.5,11.8,720.0,714.07,560.77
2018,4,18,15,15,898.5,88.5,1.5,11.8,676.5,662.69,522.63
2018,4,18,15,30,884.0,87.0,1.5,11.8,633.0,609.9,482.33
2018,4,18,15,45,865.0,83.0,1.45,11.5,583.5,551.21,436.52
2018,4,18,16,0,846.0,79.0,1.4,11.2,534.0,492.17,388.93
2018,4,18,16,15,763.0,87.5,1.4,11.0,468.0,418.53,328.96
2018,4,18,16,30,680.0,96.0,1.4,10.8,402.0,348.91,271.09
2018,4,18,16,45,645.0,88.0,1.35,10.6,350.0,288.18,218.42
2018,4,18,17,0,610.0,80.0,1.3,10.4,298.0,230.59,167.68
2018,4,18,17,15,522.0,77.0,1.25,10.0,242.5,170.56,117.75
2018,4,18,17,30,434.0,74.0,1.2,9.6,187.0,117.54,76.25
2018,4,18,17,45,384.0,61.5,1.2,9.2,145.0,73.5,45.01
2018,4,18,18,0,334.0,49.0,1.2,8.8,103.0,37.31,27.85
2018,4,18,18,15,247.5,36.0,1.2,8.5,68.0,27.41,18.18
2018,4,18,18,30,161.0,23.0,1.2,8.2,33.0,17.51,3.09
2018,4,18,18,45,80.5,11.5,1.15,7.85,16.5,9.05,0.0
2018,4,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,19,5,15,16.5,3.0,2.5,6.15,2.5,0.0,0.0
2018,4,19,5,30,33.0,6.0,2.5,6.6,5.0,0.0,0.0
2018,4,19,5,45,163.0,18.5,2.5,7.0,30.5,14.56,0.0
2018,4,19,6,0,293.0,31.0,2.5,7.4,56.0,25.7,14.76
2018,4,19,6,15,404.5,40.5,2.6,7.95,100.5,33.41,24.03
2018,4,19,6,30,516.0,50.0,2.7,8.5,145.0,53.4,32.55
2018,4,19,6,45,584.0,57.0,2.75,9.05,196.5,101.47,58.78
2018,4,19,7,0,652.0,64.0,2.8,9.6,248.0,157.69,100.83
2018,4,19,7,15,697.5,69.0,2.85,10.1,302.0,215.15,149.99
2018,4,19,7,30,743.0,74.0,2.9,10.6,356.0,279.08,206.58
2018,4,19,7,45,776.0,78.0,2.95,11.1,409.5,340.14,261.29
2018,4,19,8,0,809.0,82.0,3.0,11.6,463.0,403.64,317.01
2018,4,19,8,15,833.0,85.5,3.05,12.0,514.5,464.72,369.57
2018,4,19,8,30,857.0,89.0,3.1,12.4,566.0,526.53,421.05
2018,4,19,8,45,874.5,91.0,3.1,12.75,613.0,580.6,465.01
2018,4,19,9,0,892.0,93.0,3.1,13.1,660.0,636.26,508.73
2018,4,19,9,15,906.0,94.5,3.15,13.35,702.5,688.2,548.73
2018,4,19,9,30,920.0,96.0,3.2,13.6,745.0,738.56,586.52
2018,4,19,9,45,932.5,96.5,3.2,13.85,782.5,784.98,620.12
2018,4,19,10,0,945.0,97.0,3.2,14.1,820.0,829.14,649.93
2018,4,19,10,15,953.0,97.5,3.3,14.25,850.0,867.18,675.92
2018,4,19,10,30,961.0,98.0,3.4,14.4,880.0,902.19,699.68
2018,4,19,10,45,966.0,98.0,3.45,14.6,902.5,930.92,718.52
2018,4,19,11,0,971.0,98.0,3.5,14.8,925.0,956.11,734.92
2018,4,19,11,15,972.5,99.0,3.6,14.9,939.0,975.47,747.96
2018,4,19,11,30,974.0,100.0,3.7,15.0,953.0,990.94,758.45
2018,4,19,11,45,974.0,100.5,3.75,15.1,959.5,1000.61,764.73
2018,4,19,12,0,974.0,101.0,3.8,15.2,966.0,1006.26,768.41
2018,4,19,12,15,970.0,103.0,3.85,15.25,963.5,1005.64,768.1
2018,4,19,12,30,966.0,105.0,3.9,15.3,961.0,1001.01,765.21
2018,4,19,12,45,960.0,106.5,3.95,15.3,950.5,990.11,758.28
2018,4,19,13,0,954.0,108.0,4.0,15.3,940.0,975.37,748.83
2018,4,19,13,15,949.5,107.5,4.05,15.3,922.5,956.31,736.47
2018,4,19,13,30,945.0,107.0,4.1,15.3,905.0,933.58,721.59
2018,4,19,13,45,938.5,106.0,4.1,15.35,880.5,905.14,702.3
2018,4,19,14,0,932.0,105.0,4.1,15.4,856.0,873.39,680.66
2018,4,19,14,15,923.0,104.0,4.1,15.3,824.0,836.54,655.65
2018,4,19,14,30,914.0,103.0,4.1,15.2,792.0,796.89,628.45
2018,4,19,14,45,903.0,101.0,4.1,15.15,754.0,752.29,596.42
2018,4,19,15,0,892.0,99.0,4.1,15.1,716.0,705.5,561.26
2018,4,19,15,15,878.0,96.5,4.1,15.1,673.0,654.42,521.92
2018,4,19,15,30,864.0,94.0,4.1,15.1,630.0,601.95,480.5
2018,4,19,15,45,844.0,92.0,4.0,14.8,582.5,548.4,437.32
2018,4,19,16,0,824.0,90.0,3.9,14.5,535.0,491.05,389.95
2018,4,19,16,15,797.5,86.5,3.85,14.25,483.5,429.65,338.05
2018,4,19,16,30,771.0,83.0,3.8,14.0,432.0,369.44,285.69
2018,4,19,16,45,735.5,78.5,3.75,13.7,379.0,307.07,230.71
2018,4,19,17,0,700.0,74.0,3.7,13.4,326.0,245.72,176.12
2018,4,19,17,15,649.0,68.5,3.6,12.9,273.5,185.49,124.04
2018,4,19,17,30,598.0,63.0,3.5,12.4,221.0,130.77,79.71
2018,4,19,17,45,521.0,56.0,3.45,11.95,171.5,78.99,45.18
2018,4,19,18,0,444.0,49.0,3.4,11.5,122.0,40.19,30.07
2018,4,19,18,15,325.5,38.0,3.3,11.15,81.5,31.22,21.29
2018,4,19,18,30,207.0,27.0,3.2,10.8,41.0,20.55,5.94
2018,4,19,18,45,108.0,14.5,3.1,10.4,21.5,11.41,0.0
2018,4,19,19,0,9.0,2.0,3.0,10.0,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,9.9,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,5,15,18.0,2.5,2.85,8.7,2.5,0.0,0.0
2018,4,20,5,30,36.0,5.0,2.8,9.1,5.0,3.93,0.0
2018,4,20,5,45,164.5,18.5,2.8,9.5,31.5,14.56,0.0
2018,4,20,6,0,293.0,32.0,2.8,9.9,58.0,26.47,15.76
2018,4,20,6,15,399.0,41.5,2.75,10.55,102.0,34.14,24.48
2018,4,20,6,30,505.0,51.0,2.7,11.2,146.0,53.31,32.61
2018,4,20,6,45,572.0,58.0,2.6,11.8,197.0,100.49,57.93
2018,4,20,7,0,639.0,65.0,2.5,12.4,248.0,155.68,98.62
2018,4,20,7,15,683.0,69.5,2.45,12.8,300.5,211.5,145.79
2018,4,20,7,30,727.0,74.0,2.4,13.2,353.0,273.61,200.15
2018,4,20,7,45,758.0,78.0,2.35,13.6,405.0,332.92,252.69
2018,4,20,8,0,789.0,82.0,2.3,14.0,457.0,394.48,305.99
2018,4,20,8,15,811.5,85.0,2.25,14.5,506.5,453.18,355.51
2018,4,20,8,30,834.0,88.0,2.2,15.0,556.0,512.46,403.72
2018,4,20,8,45,851.0,91.0,2.2,15.5,602.5,568.98,448.29
2018,4,20,9,0,868.0,94.0,2.2,16.0,649.0,621.02,488.09
2018,4,20,9,15,883.5,95.0,2.2,16.25,691.0,672.25,526.47
2018,4,20,9,30,899.0,96.0,2.2,16.5,733.0,722.08,562.74
2018,4,20,9,45,912.5,95.0,2.25,16.75,769.5,766.84,594.8
2018,4,20,10,0,926.0,94.0,2.3,17.0,806.0,809.46,623.18
2018,4,20,10,15,932.0,95.5,2.35,17.15,835.0,846.14,647.4
2018,4,20,10,30,938.0,97.0,2.4,17.3,864.0,879.74,669.4
2018,4,20,10,45,942.5,98.5,2.45,17.4,886.5,908.82,688.38
2018,4,20,11,0,947.0,100.0,2.5,17.5,909.0,934.43,705.01
2018,4,20,11,15,949.0,100.5,2.55,17.55,923.0,953.25,717.24
2018,4,20,11,30,951.0,101.0,2.6,17.6,937.0,968.29,727.08
2018,4,20,11,45,951.5,101.5,2.7,17.7,943.5,978.12,733.89
2018,4,20,12,0,952.0,102.0,2.8,17.8,950.0,984.04,738.23
2018,4,20,12,15,952.0,102.0,2.85,17.75,949.0,985.09,739.42
2018,4,20,12,30,952.0,102.0,2.9,17.7,948.0,982.21,738.14
2018,4,20,12,45,950.0,102.0,3.0,17.65,939.5,973.58,733.55
2018,4,20,13,0,948.0,102.0,3.1,17.6,931.0,961.09,726.45
2018,4,20,13,15,944.0,101.5,3.15,17.45,914.0,942.55,715.18
2018,4,20,13,30,940.0,101.0,3.2,17.3,897.0,920.35,701.45
2018,4,20,13,45,934.0,100.0,3.25,17.15,873.0,892.45,683.75
2018,4,20,14,0,928.0,99.0,3.3,17.0,849.0,861.24,663.67
2018,4,20,14,15,920.0,97.5,3.35,16.8,817.5,824.84,639.89
2018,4,20,14,30,912.0,96.0,3.4,16.6,786.0,785.61,613.84
2018,4,20,14,45,900.5,95.0,3.45,16.4,749.0,741.75,583.32
2018,4,20,15,0,889.0,94.0,3.5,16.2,712.0,695.75,549.56
2018,4,20,15,15,875.5,92.0,3.5,16.2,669.5,645.68,511.28
2018,4,20,15,30,862.0,90.0,3.5,16.2,627.0,594.17,470.92
2018,4,20,15,45,843.0,87.5,3.5,15.65,579.5,540.65,428.69
2018,4,20,16,0,824.0,85.0,3.5,15.1,532.0,483.52,382.26
2018,4,20,16,15,800.0,81.5,3.45,14.75,482.0,423.36,331.6
2018,4,20,16,30,776.0,78.0,3.4,14.4,432.0,364.14,280.2
2018,4,20,16,45,743.0,74.0,3.4,14.05,380.0,302.93,226.28
2018,4,20,17,0,710.0,70.0,3.4,13.7,328.0,244.36,174.04
2018,4,20,17,15,663.0,64.5,3.4,13.25,275.5,182.56,120.64
2018,4,20,17,30,616.0,59.0,3.4,12.8,223.0,127.76,76.37
2018,4,20,17,45,545.5,52.0,3.35,12.3,174.0,75.59,41.98
2018,4,20,18,0,475.0,45.0,3.3,11.8,125.0,37.12,27.36
2018,4,20,18,15,362.5,35.5,3.3,11.45,84.0,29.26,19.66
2018,4,20,18,30,250.0,26.0,3.3,11.1,43.0,21.53,7.7
2018,4,20,18,45,132.5,14.0,3.3,10.75,22.5,11.02,0.0
2018,4,20,19,0,15.0,2.0,3.3,10.4,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.35,10.3,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,21.5,3.0,3.15,9.0,3.0,0.0,0.0
2018,4,21,5,30,43.0,6.0,3.2,9.4,6.0,4.72,0.0
2018,4,21,5,45,176.5,19.0,3.2,9.85,33.5,15.68,0.0
2018,4,21,6,0,310.0,32.0,3.2,10.3,61.0,26.46,16.14
2018,4,21,6,15,412.5,41.0,3.1,10.8,105.0,33.75,24.18
2018,4,21,6,30,515.0,50.0,3.0,11.3,149.0,52.17,31.82
2018,4,21,6,45,580.5,56.0,2.9,11.85,199.5,98.89,56.37
2018,4,21,7,0,646.0,62.0,2.8,12.4,250.0,153.36,96.38
2018,4,21,7,15,690.5,67.0,2.65,12.9,303.0,212.11,145.9
2018,4,21,7,30,735.0,72.0,2.5,13.4,356.0,272.95,199.08
2018,4,21,7,45,767.0,75.5,2.35,13.9,408.5,332.45,251.59
2018,4,21,8,0,799.0,79.0,2.2,14.4,461.0,394.27,304.8
2018,4,21,8,15,821.5,82.0,2.05,14.85,511.0,453.35,354.34
2018,4,21,8,30,844.0,85.0,1.9,15.3,561.0,512.99,402.36
2018,4,21,8,45,862.0,86.5,1.8,15.75,607.5,566.19,443.91
2018,4,21,9,0,880.0,88.0,1.7,16.2,654.0,620.79,484.79
2018,4,21,9,15,894.0,90.0,1.7,16.55,696.5,672.39,522.77
2018,4,21,9,30,908.0,92.0,1.7,16.9,739.0,722.44,558.5
2018,4,21,9,45,918.5,93.5,1.65,17.25,775.5,767.65,589.33
2018,4,21,10,0,929.0,95.0,1.6,17.6,812.0,810.5,616.19
2018,4,21,10,15,935.5,96.5,1.65,17.85,841.5,847.57,640.01
2018,4,21,10,30,942.0,98.0,1.7,18.1,871.0,881.59,661.66
2018,4,21,10,45,947.0,99.0,1.7,18.3,893.5,910.61,679.41
2018,4,21,11,0,952.0,100.0,1.7,18.5,916.0,936.17,694.85
2018,4,21,11,15,954.5,100.5,1.75,18.65,930.5,955.44,706.93
2018,4,21,11,30,957.0,101.0,1.8,18.8,945.0,970.92,716.68
2018,4,21,11,45,957.5,102.0,1.9,18.9,952.0,981.22,723.94
2018,4,21,12,0,958.0,103.0,2.0,19.0,959.0,987.6,728.78
2018,4,21,12,15,957.0,104.0,2.1,19.0,958.0,988.64,730.55
2018,4,21,12,30,956.0,105.0,2.2,19.0,957.0,985.74,729.87
2018,4,21,12,45,953.5,105.0,2.3,19.0,948.0,976.59,725.17
2018,4,21,13,0,951.0,105.0,2.4,19.0,939.0,963.58,718.01
2018,4,21,13,15,947.0,105.0,2.45,18.95,922.5,945.46,707.13
2018,4,21,13,30,943.0,105.0,2.5,18.9,906.0,923.67,693.84
2018,4,21,13,45,938.0,103.5,2.6,18.85,882.0,896.06,677.01
2018,4,21,14,0,933.0,102.0,2.7,18.8,858.0,865.09,657.73
2018,4,21,14,15,925.0,101.0,2.75,18.65,827.0,829.03,634.62
2018,4,21,14,30,917.0,100.0,2.8,18.5,796.0,790.12,609.28
2018,4,21,14,45,906.5,98.5,2.9,18.35,759.0,746.33,579.36
2018,4,21,15,0,896.0,97.0,3.0,18.2,722.0,700.3,546.33
2018,4,21,15,15,882.0,95.0,3.0,18.2,679.0,649.65,508.21
2018,4,21,15,30,868.0,93.0,3.0,18.2,636.0,597.6,468.02
2018,4,21,15,45,849.5,90.5,3.1,17.65,588.5,544.13,426.69
2018,4,21,16,0,831.0,88.0,3.2,17.1,541.0,486.95,380.97
2018,4,21,16,15,805.5,85.0,3.25,16.7,490.5,426.32,330.67
2018,4,21,16,30,780.0,82.0,3.3,16.3,440.0,366.75,279.64
2018,4,21,16,45,745.5,78.5,3.3,15.9,387.5,305.38,226.13
2018,4,21,17,0,711.0,75.0,3.3,15.5,335.0,244.73,172.76
2018,4,21,17,15,660.5,70.0,3.3,14.95,282.0,184.71,121.58
2018,4,21,17,30,610.0,65.0,3.3,14.4,229.0,130.1,78.24
2018,4,21,17,45,533.0,57.5,3.3,13.85,178.5,77.64,44.38
2018,4,21,18,0,456.0,50.0,3.3,13.3,128.0,40.99,30.63
2018,4,21,18,15,335.5,39.5,3.3,12.9,86.5,32.42,22.34
2018,4,21,18,30,215.0,29.0,3.3,12.5,45.0,22.05,8.95
2018,4,21,18,45,112.0,15.5,3.3,12.05,23.5,12.2,0.0
2018,4,21,19,0,9.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,21,19,15,4.5,1.0,3.25,11.45,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,9.5,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,9.9,8.0,6.29,0.0
2018,4,22,5,45,128.5,24.0,3.0,10.3,35.0,18.09,0.0
2018,4,22,6,0,229.0,40.0,3.0,10.7,62.0,30.1,19.48
2018,4,22,6,15,295.0,49.0,2.9,11.05,95.5,37.0,27.09
2018,4,22,6,30,361.0,58.0,2.8,11.4,129.0,51.66,33.81
2018,4,22,6,45,448.5,69.0,2.7,11.8,183.5,97.06,60.16
2018,4,22,7,0,536.0,80.0,2.6,12.2,238.0,150.87,99.25
2018,4,22,7,15,603.5,87.5,2.45,12.65,297.5,207.96,145.92
2018,4,22,7,30,671.0,95.0,2.3,13.1,357.0,272.56,200.68
2018,4,22,7,45,707.5,99.0,2.2,13.5,409.5,330.92,251.62
2018,4,22,8,0,744.0,103.0,2.1,13.9,462.0,392.19,303.97
2018,4,22,8,15,728.0,115.5,2.05,14.45,497.0,440.42,345.14
2018,4,22,8,30,712.0,128.0,2.0,15.0,532.0,485.4,382.0
2018,4,22,8,45,670.5,152.0,1.95,15.55,557.0,523.35,411.73
2018,4,22,9,0,629.0,176.0,1.9,16.1,582.0,555.21,435.44
2018,4,22,9,15,621.5,194.0,1.85,16.6,616.5,597.91,466.33
2018,4,22,9,30,614.0,212.0,1.8,17.1,651.0,637.94,494.16
2018,4,22,9,45,541.0,253.0,1.75,17.55,654.0,643.4,495.57
2018,4,22,10,0,468.0,294.0,1.7,18.0,657.0,646.66,495.12
2018,4,22,10,15,447.0,316.5,1.7,18.35,673.5,668.14,508.84
2018,4,22,10,30,426.0,339.0,1.7,18.7,690.0,686.47,519.94
2018,4,22,10,45,394.5,363.0,1.65,19.0,694.5,680.48,513.76
2018,4,22,11,0,363.0,387.0,1.6,19.3,699.0,685.65,515.24
2018,4,22,11,15,313.0,402.0,1.65,19.45,674.5,663.23,498.27
2018,4,22,11,30,263.0,417.0,1.7,19.6,650.0,637.74,479.25
2018,4,22,11,45,165.0,407.5,1.75,19.7,554.0,525.26,397.7
2018,4,22,12,0,67.0,398.0,1.8,19.8,458.0,409.23,311.4
2018,4,22,12,15,153.0,384.5,1.9,19.8,521.5,494.25,377.18
2018,4,22,12,30,239.0,371.0,2.0,19.8,585.0,577.2,439.03
2018,4,22,12,45,533.0,275.5,2.1,19.8,746.0,769.81,581.54
2018,4,22,13,0,827.0,180.0,2.2,19.8,907.0,933.11,695.65
2018,4,22,13,15,750.0,215.0,2.25,19.75,865.5,893.34,667.91
2018,4,22,13,30,673.0,250.0,2.3,19.7,824.0,842.49,632.88
2018,4,22,13,45,702.5,226.5,2.3,19.7,811.0,828.65,624.94
2018,4,22,14,0,732.0,203.0,2.3,19.7,798.0,810.01,613.23
2018,4,22,14,15,716.5,199.0,2.35,19.6,763.5,769.48,585.84
2018,4,22,14,30,701.0,195.0,2.4,19.5,729.0,727.22,556.86
2018,4,22,14,45,726.0,173.5,2.4,19.4,703.0,696.19,535.7
2018,4,22,15,0,751.0,152.0,2.4,19.3,677.0,660.54,510.51
2018,4,22,15,15,781.5,131.5,2.4,19.3,649.0,623.06,483.03
2018,4,22,15,30,812.0,111.0,2.4,19.3,621.0,583.15,452.67
2018,4,22,15,45,790.5,108.0,2.45,19.45,573.5,526.9,408.65
2018,4,22,16,0,769.0,105.0,2.5,19.6,526.0,470.74,363.47
2018,4,22,16,15,687.0,111.5,2.6,19.2,461.5,397.52,305.26
2018,4,22,16,30,605.0,118.0,2.7,18.8,397.0,331.73,251.85
2018,4,22,16,45,534.0,113.0,2.75,18.45,338.0,267.31,198.75
2018,4,22,17,0,463.0,108.0,2.8,18.1,279.0,206.21,148.42
2018,4,22,17,15,500.5,91.0,2.85,17.35,249.5,171.17,116.01
2018,4,22,17,30,538.0,74.0,2.9,16.6,220.0,127.04,78.23
2018,4,22,17,45,431.0,65.0,3.0,15.85,166.0,76.34,46.44
2018,4,22,18,0,324.0,56.0,3.1,15.1,112.0,42.16,31.45
2018,4,22,18,15,239.5,43.0,3.05,14.65,77.0,32.38,22.2
2018,4,22,18,30,155.0,30.0,3.0,14.2,42.0,22.59,10.04
2018,4,22,18,45,80.0,16.0,3.0,13.75,22.0,12.59,0.0
2018,4,22,19,0,5.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,4,22,19,15,2.5,1.0,2.9,13.2,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.0,0.5,11.85,4.0,0.0,0.0
2018,4,23,5,30,29.0,8.0,0.5,12.1,8.0,6.29,0.0
2018,4,23,5,45,127.5,23.5,0.45,12.35,35.0,17.74,0.0
2018,4,23,6,0,226.0,39.0,0.4,12.6,62.0,29.4,19.1
2018,4,23,6,15,326.5,51.0,0.45,13.0,105.5,38.62,28.43
2018,4,23,6,30,427.0,63.0,0.5,13.4,149.0,59.23,39.45
2018,4,23,6,45,495.5,72.0,0.5,13.8,199.5,102.97,62.83
2018,4,23,7,0,564.0,81.0,0.5,14.2,250.0,155.08,100.17
2018,4,23,7,15,612.0,87.5,0.45,14.65,302.5,208.81,143.66
2018,4,23,7,30,660.0,94.0,0.4,15.1,355.0,267.61,192.75
2018,4,23,7,45,694.5,100.0,0.4,15.55,407.5,326.25,242.09
2018,4,23,8,0,729.0,106.0,0.4,16.0,460.0,387.68,292.49
2018,4,23,8,15,754.5,109.5,0.4,16.4,509.5,445.27,338.67
2018,4,23,8,30,780.0,113.0,0.4,16.8,559.0,504.0,384.05
2018,4,23,8,45,799.0,117.0,0.35,17.25,605.5,559.75,425.04
2018,4,23,9,0,818.0,121.0,0.3,17.7,652.0,615.18,464.12
2018,4,23,9,15,836.0,121.0,0.25,18.05,693.5,665.63,498.53
2018,4,23,9,30,854.0,121.0,0.2,18.4,735.0,714.96,531.0
2018,4,23,9,45,868.5,121.5,0.2,18.75,772.0,760.81,560.8
2018,4,23,10,0,883.0,122.0,0.2,19.1,809.0,796.25,582.97
2018,4,23,10,15,890.5,123.5,0.2,19.35,838.0,832.46,604.4
2018,4,23,10,30,898.0,125.0,0.2,19.6,867.0,865.8,623.74
2018,4,23,10,45,903.0,126.5,0.25,19.8,889.0,893.99,640.73
2018,4,23,11,0,908.0,128.0,0.3,20.0,911.0,918.88,655.75
2018,4,23,11,15,910.5,128.5,0.4,20.05,925.0,937.22,668.24
2018,4,23,11,30,913.0,129.0,0.5,20.1,939.0,951.95,678.77
2018,4,23,11,45,913.5,130.0,0.55,20.2,945.5,961.66,685.14
2018,4,23,12,0,914.0,131.0,0.6,20.3,952.0,967.64,689.37
2018,4,23,12,15,915.5,129.5,0.7,20.3,951.0,968.51,691.94
2018,4,23,12,30,917.0,128.0,0.8,20.3,950.0,965.6,692.27
2018,4,23,12,45,916.5,126.0,0.85,20.3,941.0,956.65,687.9
2018,4,23,13,0,916.0,124.0,0.9,20.3,932.0,943.97,681.3
2018,4,23,13,15,911.5,124.0,1.0,20.2,915.5,925.9,672.48
2018,4,23,13,30,907.0,124.0,1.1,20.1,899.0,904.33,661.31
2018,4,23,13,45,901.0,122.5,1.2,20.05,874.5,876.76,645.93
2018,4,23,14,0,895.0,121.0,1.3,20.0,850.0,846.01,628.22
2018,4,23,14,15,886.0,119.5,1.35,19.85,819.0,809.9,606.25
2018,4,23,14,30,877.0,118.0,1.4,19.7,788.0,771.14,581.85
2018,4,23,14,45,864.5,116.0,1.45,19.5,750.0,727.01,552.2
2018,4,23,15,0,852.0,114.0,1.5,19.3,712.0,686.8,524.29
2018,4,23,15,15,837.5,111.0,1.5,19.3,669.5,635.93,487.29
2018,4,23,15,30,823.0,108.0,1.5,19.3,627.0,583.85,448.42
2018,4,23,15,45,802.0,105.5,1.65,18.85,580.0,527.92,406.92
2018,4,23,16,0,781.0,103.0,1.8,18.4,533.0,471.99,363.6
2018,4,23,16,15,753.5,99.5,1.8,18.2,482.5,411.79,314.6
2018,4,23,16,30,726.0,96.0,1.8,18.0,432.0,353.62,265.75
2018,4,23,16,45,689.5,91.0,1.85,17.85,380.0,293.16,214.27
2018,4,23,17,0,653.0,86.0,1.9,17.7,328.0,235.84,164.95
2018,4,23,17,15,604.0,79.5,1.9,16.9,276.5,178.5,117.37
2018,4,23,17,30,555.0,73.0,1.9,16.1,225.0,126.52,77.23
2018,4,23,17,45,483.5,64.0,1.9,15.35,176.5,77.0,46.06
2018,4,23,18,0,412.0,55.0,1.9,14.6,128.0,44.65,33.75
2018,4,23,18,15,306.0,42.5,1.9,14.1,87.0,32.4,22.36
2018,4,23,18,30,200.0,30.0,1.9,13.6,46.0,22.75,10.88
2018,4,23,18,45,104.0,16.0,1.85,13.15,24.0,12.59,0.0
2018,4,23,19,0,8.0,2.0,1.8,12.7,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,1.75,12.55,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
