Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,24,5,15,0.5,2.0,1.15,10.75,2.0,0.0,0.0
2018,4,24,5,30,1.0,4.0,1.1,10.9,4.0,3.15,0.0
2018,4,24,5,45,0.5,13.0,1.1,11.05,13.0,9.9,0.0
2018,4,24,6,0,0.0,22.0,1.1,11.2,22.0,16.77,8.67
2018,4,24,6,15,0.0,34.0,1.05,11.45,34.0,25.98,17.47
2018,4,24,6,30,0.0,46.0,1.0,11.7,46.0,35.17,24.69
2018,4,24,6,45,3.5,66.0,1.0,11.95,67.0,50.34,37.77
2018,4,24,7,0,7.0,86.0,1.0,12.2,88.0,66.27,51.25
2018,4,24,7,15,3.5,70.0,0.95,12.6,71.0,54.42,41.14
2018,4,24,7,30,0.0,54.0,0.9,13.0,54.0,41.34,29.94
2018,4,24,7,45,3.0,97.0,0.9,13.35,98.5,75.54,58.74
2018,4,24,8,0,6.0,140.0,0.9,13.7,143.0,110.38,87.45
2018,4,24,8,15,12.0,165.5,1.0,14.05,172.0,133.68,106.17
2018,4,24,8,30,18.0,191.0,1.1,14.4,201.0,157.88,125.45
2018,4,24,8,45,25.0,218.5,1.15,14.7,234.0,185.08,146.95
2018,4,24,9,0,32.0,246.0,1.2,15.0,267.0,221.57,175.57
2018,4,24,9,15,33.5,262.5,1.25,15.2,285.5,239.09,188.84
2018,4,24,9,30,35.0,279.0,1.3,15.4,304.0,256.76,202.21
2018,4,24,9,45,56.5,309.0,1.4,15.6,352.0,300.9,236.48
2018,4,24,10,0,78.0,339.0,1.5,15.8,400.0,346.87,271.61
2018,4,24,10,15,135.0,367.0,1.5,15.9,477.0,435.43,338.86
2018,4,24,10,30,192.0,395.0,1.5,16.0,554.0,513.15,396.3
2018,4,24,10,45,174.0,392.5,1.5,16.1,539.5,502.19,386.94
2018,4,24,11,0,156.0,390.0,1.5,16.2,525.0,489.47,376.97
2018,4,24,11,15,345.5,336.0,1.55,16.25,641.5,627.05,481.48
2018,4,24,11,30,535.0,282.0,1.6,16.3,758.0,770.24,584.77
2018,4,24,11,45,624.0,256.5,1.6,16.3,815.5,837.59,630.9
2018,4,24,12,0,713.0,231.0,1.6,16.3,873.0,899.09,673.16
2018,4,24,12,15,755.0,213.5,1.65,16.3,893.0,921.68,688.85
2018,4,24,12,30,797.0,196.0,1.7,16.3,913.0,930.48,695.16
2018,4,24,12,45,674.0,237.0,1.75,16.25,839.0,861.75,648.38
2018,4,24,13,0,551.0,278.0,1.8,16.2,765.0,776.28,588.93
2018,4,24,13,15,489.5,296.5,1.8,16.1,723.5,729.62,556.33
2018,4,24,13,30,428.0,315.0,1.8,16.0,682.0,682.25,522.42
2018,4,24,13,45,504.5,288.0,1.85,15.85,709.0,709.13,544.38
2018,4,24,14,0,581.0,261.0,1.9,15.7,736.0,729.87,561.14
2018,4,24,14,15,496.5,281.5,1.9,15.5,677.0,662.35,511.87
2018,4,24,14,30,412.0,302.0,1.9,15.3,618.0,597.33,464.3
2018,4,24,14,45,461.0,271.5,1.85,15.05,609.0,586.23,457.87
2018,4,24,15,0,510.0,241.0,1.8,14.8,600.0,569.63,446.52
2018,4,24,15,15,556.5,208.0,1.8,14.8,578.5,543.51,427.38
2018,4,24,15,30,603.0,175.0,1.8,14.8,557.0,517.42,407.34
2018,4,24,15,45,498.5,188.5,1.75,14.15,488.5,436.06,344.67
2018,4,24,16,0,394.0,202.0,1.7,13.5,420.0,368.87,292.19
2018,4,24,16,15,313.5,196.0,1.65,13.1,359.5,298.12,236.05
2018,4,24,16,30,233.0,190.0,1.6,12.7,299.0,243.73,192.61
2018,4,24,16,45,201.0,168.0,1.55,12.3,254.0,195.28,152.88
2018,4,24,17,0,169.0,146.0,1.5,11.9,209.0,155.98,120.52
2018,4,24,17,15,143.5,121.0,1.5,11.55,169.0,119.63,90.55
2018,4,24,17,30,118.0,96.0,1.5,11.2,129.0,86.87,64.14
2018,4,24,17,45,72.0,76.5,1.45,10.85,95.5,60.54,44.68
2018,4,24,18,0,26.0,57.0,1.4,10.5,62.0,42.11,32.13
2018,4,24,18,15,16.5,40.5,1.4,10.2,43.5,30.26,20.96
2018,4,24,18,30,7.0,24.0,1.4,9.9,25.0,18.29,8.28
2018,4,24,18,45,6.0,13.5,1.35,9.6,14.0,10.62,0.0
2018,4,24,19,0,5.0,3.0,1.3,9.3,3.0,0.0,0.0
2018,4,24,19,15,2.5,1.5,1.25,9.2,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,25,5,15,15.0,4.5,1.2,7.3,4.5,0.0,0.0
2018,4,25,5,30,30.0,9.0,1.2,7.7,9.0,7.08,0.0
2018,4,25,5,45,111.0,23.5,1.2,8.1,34.0,17.73,2.3
2018,4,25,6,0,192.0,38.0,1.2,8.5,59.0,28.56,19.1
2018,4,25,6,15,277.5,51.0,1.15,8.95,99.5,38.32,28.73
2018,4,25,6,30,363.0,64.0,1.1,9.4,140.0,54.63,37.54
2018,4,25,6,45,218.5,86.0,1.05,9.9,135.5,84.26,58.9
2018,4,25,7,0,74.0,108.0,1.0,10.4,131.0,92.89,71.32
2018,4,25,7,15,84.0,126.5,0.95,11.0,157.0,117.55,91.8
2018,4,25,7,30,94.0,145.0,0.9,11.6,183.0,141.93,112.01
2018,4,25,7,45,138.0,161.0,0.85,12.15,225.0,176.76,139.88
2018,4,25,8,0,182.0,177.0,0.8,12.7,267.0,216.58,171.85
2018,4,25,8,15,137.0,211.5,0.8,13.15,283.0,237.14,188.94
2018,4,25,8,30,92.0,246.0,0.8,13.6,299.0,245.31,195.26
2018,4,25,8,45,138.0,263.5,0.8,14.0,350.5,299.92,237.88
2018,4,25,9,0,184.0,281.0,0.8,14.4,402.0,351.0,276.89
2018,4,25,9,15,349.5,262.0,0.9,14.7,509.0,461.12,361.66
2018,4,25,9,30,515.0,243.0,1.0,15.0,616.0,587.22,455.28
2018,4,25,9,45,697.5,186.0,1.1,15.3,717.5,696.81,535.22
2018,4,25,10,0,880.0,129.0,1.2,15.6,819.0,804.53,612.21
2018,4,25,10,15,894.5,127.5,1.25,15.75,850.5,834.48,630.97
2018,4,25,10,30,909.0,126.0,1.3,15.9,882.0,870.76,654.54
2018,4,25,10,45,914.0,126.5,1.4,16.1,903.5,898.15,672.55
2018,4,25,11,0,919.0,127.0,1.5,16.3,925.0,922.18,688.43
2018,4,25,11,15,922.0,128.0,1.5,16.35,939.5,941.44,700.23
2018,4,25,11,30,925.0,129.0,1.5,16.4,954.0,957.08,709.74
2018,4,25,11,45,925.5,128.5,1.55,16.45,959.5,965.43,715.33
2018,4,25,12,0,926.0,128.0,1.6,16.5,965.0,970.0,718.65
2018,4,25,12,15,927.0,127.5,1.6,16.45,964.5,971.23,719.51
2018,4,25,12,30,928.0,127.0,1.6,16.4,964.0,968.66,718.04
2018,4,25,12,45,927.5,125.0,1.65,16.4,954.5,959.58,713.02
2018,4,25,13,0,927.0,123.0,1.7,16.4,945.0,946.72,705.66
2018,4,25,13,15,922.5,122.0,1.7,16.25,927.5,927.57,693.94
2018,4,25,13,30,918.0,121.0,1.7,16.1,910.0,904.88,679.96
2018,4,25,13,45,911.5,120.0,1.75,16.0,885.5,877.12,663.01
2018,4,25,14,0,905.0,119.0,1.8,15.9,861.0,846.18,643.79
2018,4,25,14,15,897.0,117.5,1.85,15.7,830.0,810.6,621.42
2018,4,25,14,30,889.0,116.0,1.9,15.5,799.0,772.28,596.36
2018,4,25,14,45,877.5,114.0,1.9,15.3,761.5,728.51,565.49
2018,4,25,15,0,866.0,112.0,1.9,15.1,724.0,688.27,536.27
2018,4,25,15,15,851.5,109.0,1.9,15.1,681.0,636.95,497.9
2018,4,25,15,30,837.0,106.0,1.9,15.1,638.0,584.39,457.59
2018,4,25,15,45,817.0,103.0,1.95,14.55,590.5,528.04,414.25
2018,4,25,16,0,797.0,100.0,2.0,14.0,543.0,471.59,369.18
2018,4,25,16,15,770.0,96.5,2.0,13.75,492.0,412.03,319.61
2018,4,25,16,30,743.0,93.0,2.0,13.5,441.0,352.23,268.44
2018,4,25,16,45,707.5,88.0,2.0,13.2,388.5,291.44,215.66
2018,4,25,17,0,672.0,83.0,2.0,12.9,336.0,233.66,165.02
2018,4,25,17,15,621.5,77.5,2.0,12.4,284.0,176.17,116.52
2018,4,25,17,30,571.0,72.0,2.0,11.9,232.0,124.15,76.14
2018,4,25,17,45,497.0,64.0,1.95,11.4,182.5,74.77,45.64
2018,4,25,18,0,423.0,56.0,1.9,10.9,133.0,45.43,35.04
2018,4,25,18,15,310.5,44.0,1.85,10.55,91.0,33.51,23.82
2018,4,25,18,30,198.0,32.0,1.8,10.2,49.0,24.21,13.23
2018,4,25,18,45,106.0,18.0,1.8,9.85,26.5,14.16,0.0
2018,4,25,19,0,14.0,4.0,1.8,9.5,4.0,0.0,0.0
2018,4,25,19,15,7.0,2.0,1.75,9.35,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.85,7.2,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,1.9,7.5,4.0,3.15,0.0
2018,4,26,5,45,3.0,8.0,1.95,7.8,8.0,6.27,0.0
2018,4,26,6,0,0.0,12.0,2.0,8.1,12.0,9.1,2.3
2018,4,26,6,15,0.0,19.0,2.05,8.4,19.0,14.44,7.38
2018,4,26,6,30,0.0,26.0,2.1,8.7,26.0,19.79,11.64
2018,4,26,6,45,0.0,35.0,2.1,9.05,35.0,26.7,17.75
2018,4,26,7,0,0.0,44.0,2.1,9.4,44.0,33.62,23.79
2018,4,26,7,15,0.0,52.0,2.1,9.7,52.0,39.79,29.08
2018,4,26,7,30,0.0,60.0,2.1,10.0,60.0,45.97,34.3
2018,4,26,7,45,0.0,71.5,2.15,10.35,71.5,54.88,41.78
2018,4,26,8,0,0.0,83.0,2.2,10.7,83.0,63.81,49.19
2018,4,26,8,15,0.0,100.0,2.2,10.95,100.0,77.04,60.16
2018,4,26,8,30,0.0,117.0,2.2,11.2,117.0,90.38,71.11
2018,4,26,8,45,2.5,148.5,2.2,11.5,150.0,116.64,92.71
2018,4,26,9,0,5.0,180.0,2.2,11.8,183.0,143.48,114.5
2018,4,26,9,15,18.0,226.0,2.25,12.05,239.0,189.32,151.69
2018,4,26,9,30,31.0,272.0,2.3,12.3,295.0,247.11,197.85
2018,4,26,9,45,223.0,282.5,2.3,12.6,457.0,420.78,337.29
2018,4,26,10,0,415.0,293.0,2.3,12.9,619.0,598.93,473.33
2018,4,26,10,15,661.5,205.5,2.35,13.1,747.5,736.3,577.03
2018,4,26,10,30,908.0,118.0,2.4,13.3,876.0,860.24,666.25
2018,4,26,10,45,913.5,119.5,2.45,13.5,898.5,888.82,684.16
2018,4,26,11,0,919.0,121.0,2.5,13.7,921.0,914.09,700.67
2018,4,26,11,15,922.0,121.0,2.55,13.75,935.0,932.37,712.8
2018,4,26,11,30,925.0,121.0,2.6,13.8,949.0,947.04,722.6
2018,4,26,11,45,927.0,121.5,2.65,13.9,956.0,957.57,729.57
2018,4,26,12,0,929.0,122.0,2.7,14.0,963.0,964.36,734.13
2018,4,26,12,15,929.5,121.0,2.75,14.0,962.0,964.63,734.67
2018,4,26,12,30,930.0,120.0,2.8,14.0,961.0,961.1,732.8
2018,4,26,12,45,929.0,119.5,2.85,13.95,952.5,952.89,727.99
2018,4,26,13,0,928.0,119.0,2.9,13.9,944.0,940.92,720.73
2018,4,26,13,15,925.0,118.0,2.95,13.85,927.5,923.04,709.47
2018,4,26,13,30,922.0,117.0,3.0,13.8,911.0,901.58,695.77
2018,4,26,13,45,916.5,115.5,3.0,13.75,887.0,874.11,677.51
2018,4,26,14,0,911.0,114.0,3.0,13.7,863.0,843.4,656.94
2018,4,26,14,15,903.0,112.5,3.05,13.6,832.0,807.68,633.12
2018,4,26,14,30,895.0,111.0,3.1,13.5,801.0,769.2,606.62
2018,4,26,14,45,884.0,109.5,3.1,13.4,764.0,726.08,574.9
2018,4,26,15,0,873.0,108.0,3.1,13.3,727.0,680.86,540.89
2018,4,26,15,15,859.0,105.5,3.1,13.3,684.5,635.38,505.54
2018,4,26,15,30,845.0,103.0,3.1,13.3,642.0,583.34,464.36
2018,4,26,15,45,826.0,100.5,3.1,12.95,595.0,527.71,419.81
2018,4,26,16,0,807.0,98.0,3.1,12.6,548.0,471.84,373.64
2018,4,26,16,15,782.5,94.5,3.05,12.35,498.0,412.91,323.44
2018,4,26,16,30,758.0,91.0,3.0,12.1,448.0,354.99,272.73
2018,4,26,16,45,722.0,86.5,3.0,11.85,395.0,292.17,217.46
2018,4,26,17,0,686.0,82.0,3.0,11.6,342.0,234.02,165.87
2018,4,26,17,15,637.5,76.0,2.95,11.25,289.5,175.82,116.19
2018,4,26,17,30,589.0,70.0,2.9,10.9,237.0,122.84,74.82
2018,4,26,17,45,484.5,64.0,2.85,10.55,182.5,72.76,44.98
2018,4,26,18,0,380.0,58.0,2.8,10.2,128.0,44.01,33.89
2018,4,26,18,15,233.5,44.0,2.8,9.9,83.0,33.08,23.55
2018,4,26,18,30,87.0,30.0,2.8,9.6,38.0,22.45,12.25
2018,4,26,18,45,49.0,17.0,2.75,9.35,21.0,13.38,0.0
2018,4,26,19,0,11.0,4.0,2.7,9.1,4.0,3.15,0.0
2018,4,26,19,15,5.5,2.0,2.65,9.1,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,5,15,37.0,6.0,0.85,9.85,7.0,0.0,0.0
2018,4,27,5,30,74.0,12.0,0.8,10.1,14.0,9.44,0.0
2018,4,27,5,45,141.5,23.0,0.8,10.35,36.5,17.47,5.32
2018,4,27,6,0,209.0,34.0,0.8,10.6,59.0,25.81,16.82
2018,4,27,6,15,315.5,46.0,0.85,10.9,104.0,35.1,25.75
2018,4,27,6,30,422.0,58.0,0.9,11.2,149.0,52.74,35.67
2018,4,27,6,45,217.0,66.0,0.9,11.45,113.5,69.59,46.19
2018,4,27,7,0,12.0,74.0,0.9,11.7,78.0,58.21,44.19
2018,4,27,7,15,191.0,95.5,0.95,11.9,173.0,117.54,87.08
2018,4,27,7,30,370.0,117.0,1.0,12.1,268.0,200.57,151.02
2018,4,27,7,45,433.5,131.5,1.05,12.3,331.0,258.19,198.64
2018,4,27,8,0,497.0,146.0,1.1,12.5,394.0,322.57,251.59
2018,4,27,8,15,338.0,201.0,1.15,12.7,377.5,321.77,254.72
2018,4,27,8,30,179.0,256.0,1.2,12.9,361.0,302.82,241.28
2018,4,27,8,45,217.0,275.5,1.25,13.1,412.5,351.25,279.55
2018,4,27,9,0,255.0,295.0,1.3,13.3,464.0,412.84,326.91
2018,4,27,9,15,225.0,299.5,1.3,13.4,455.0,401.71,317.87
2018,4,27,9,30,195.0,304.0,1.3,13.5,446.0,396.97,313.82
2018,4,27,9,45,159.5,317.5,1.35,13.65,437.5,393.02,310.01
2018,4,27,10,0,124.0,331.0,1.4,13.8,429.0,385.91,303.57
2018,4,27,10,15,140.0,348.0,1.4,13.85,462.5,419.37,328.88
2018,4,27,10,30,156.0,365.0,1.4,13.9,496.0,453.32,354.03
2018,4,27,10,45,165.5,379.5,1.45,14.0,521.5,479.83,373.42
2018,4,27,11,0,175.0,394.0,1.5,14.1,547.0,506.06,392.54
2018,4,27,11,15,151.5,410.0,1.5,14.1,544.0,504.37,390.13
2018,4,27,11,30,128.0,426.0,1.5,14.1,541.0,501.2,386.85
2018,4,27,11,45,111.5,418.0,1.55,14.15,518.5,480.94,371.64
2018,4,27,12,0,95.0,410.0,1.6,14.2,496.0,441.68,342.5
2018,4,27,12,15,106.0,417.0,1.6,14.15,513.0,476.14,368.5
2018,4,27,12,30,117.0,424.0,1.6,14.1,530.0,491.83,380.18
2018,4,27,12,45,118.0,424.0,1.65,14.1,530.0,491.22,379.93
2018,4,27,13,0,119.0,424.0,1.7,14.1,530.0,489.8,379.23
2018,4,27,13,15,135.5,418.5,1.75,14.05,537.0,495.92,384.71
2018,4,27,13,30,152.0,413.0,1.8,14.0,544.0,500.7,389.14
2018,4,27,13,45,206.5,397.5,1.8,13.9,570.5,526.12,409.75
2018,4,27,14,0,261.0,382.0,1.8,13.8,597.0,562.32,437.7
2018,4,27,14,15,288.5,359.0,1.8,13.7,588.5,551.98,430.99
2018,4,27,14,30,316.0,336.0,1.8,13.6,580.0,538.86,422.41
2018,4,27,14,45,341.5,313.0,1.8,13.5,565.5,521.39,410.32
2018,4,27,15,0,367.0,290.0,1.8,13.4,551.0,500.93,395.66
2018,4,27,15,15,377.5,271.0,1.8,13.4,525.5,471.72,373.62
2018,4,27,15,30,388.0,252.0,1.8,13.4,500.0,440.6,349.59
2018,4,27,15,45,420.0,224.0,1.85,13.15,474.5,419.78,333.23
2018,4,27,16,0,452.0,196.0,1.9,12.9,449.0,385.48,305.4
2018,4,27,16,15,519.5,163.5,1.95,12.7,429.0,357.56,280.78
2018,4,27,16,30,587.0,131.0,2.0,12.5,409.0,326.08,251.34
2018,4,27,16,45,587.0,116.0,2.0,12.3,367.0,276.01,206.9
2018,4,27,17,0,587.0,101.0,2.0,12.1,325.0,225.15,161.33
2018,4,27,17,15,547.0,93.0,2.0,11.8,277.5,172.62,116.95
2018,4,27,17,30,507.0,85.0,2.0,11.5,230.0,124.46,79.59
2018,4,27,17,45,440.0,74.5,2.0,11.2,182.0,74.62,48.07
2018,4,27,18,0,373.0,64.0,2.0,10.9,134.0,48.1,37.48
2018,4,27,18,15,275.0,50.5,1.95,10.75,93.5,37.9,27.76
2018,4,27,18,30,177.0,37.0,1.9,10.6,53.0,27.73,16.75
2018,4,27,18,45,96.0,21.0,1.85,10.4,29.0,16.52,0.0
2018,4,27,19,0,15.0,5.0,1.8,10.2,5.0,3.93,0.0
2018,4,27,19,15,7.5,2.5,1.8,10.2,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,5,15,3.5,2.5,1.45,9.8,2.5,0.0,0.0
2018,4,28,5,30,7.0,5.0,1.5,10.0,5.0,3.93,0.0
2018,4,28,5,45,3.5,11.0,1.55,10.15,11.0,8.63,0.25
2018,4,28,6,0,0.0,17.0,1.6,10.3,17.0,12.92,5.65
2018,4,28,6,15,0.0,27.0,1.7,10.5,27.0,20.57,12.82
2018,4,28,6,30,0.0,37.0,1.8,10.7,37.0,28.25,18.87
2018,4,28,6,45,0.0,48.0,1.9,10.9,48.0,36.71,26.3
2018,4,28,7,0,0.0,59.0,2.0,11.1,59.0,45.2,33.63
2018,4,28,7,15,0.0,49.5,2.05,11.25,49.5,37.86,27.21
2018,4,28,7,30,0.0,40.0,2.1,11.4,40.0,30.56,20.81
2018,4,28,7,45,0.0,61.5,2.2,11.55,61.5,47.15,34.95
2018,4,28,8,0,0.0,83.0,2.3,11.7,83.0,63.82,48.97
2018,4,28,8,15,1.0,94.5,2.35,11.85,95.0,73.2,56.68
2018,4,28,8,30,2.0,106.0,2.4,12.0,107.0,82.74,64.47
2018,4,28,8,45,1.5,102.5,2.4,12.15,103.5,79.91,61.86
2018,4,28,9,0,1.0,99.0,2.4,12.3,100.0,77.01,59.24
2018,4,28,9,15,5.5,142.5,2.45,12.4,146.5,114.22,90.0
2018,4,28,9,30,10.0,186.0,2.5,12.5,193.0,152.35,121.07
2018,4,28,9,45,19.0,219.5,2.5,12.65,234.0,186.44,148.56
2018,4,28,10,0,28.0,253.0,2.5,12.8,275.0,231.65,184.64
2018,4,28,10,15,16.0,206.0,2.5,12.9,218.5,174.84,138.45
2018,4,28,10,30,4.0,159.0,2.5,13.0,162.0,127.8,99.93
2018,4,28,10,45,5.5,176.5,2.5,13.1,181.0,143.37,112.54
2018,4,28,11,0,7.0,194.0,2.5,13.2,200.0,159.08,125.1
2018,4,28,11,15,32.0,274.0,2.55,13.25,302.5,259.87,206.06
2018,4,28,11,30,57.0,354.0,2.6,13.3,405.0,354.26,279.76
2018,4,28,11,45,39.5,307.0,2.6,13.35,342.5,297.23,234.65
2018,4,28,12,0,22.0,260.0,2.6,13.4,280.0,240.16,189.5
2018,4,28,12,15,16.0,236.0,2.6,13.4,250.5,202.27,159.45
2018,4,28,12,30,10.0,212.0,2.6,13.4,221.0,177.09,139.25
2018,4,28,12,45,26.0,286.0,2.65,13.4,309.5,266.16,210.52
2018,4,28,13,0,42.0,360.0,2.7,13.4,398.0,345.76,272.68
2018,4,28,13,15,39.5,356.0,2.7,13.3,391.0,338.74,267.11
2018,4,28,13,30,37.0,352.0,2.7,13.2,384.0,331.56,261.78
2018,4,28,13,45,43.0,353.0,2.7,13.1,389.0,335.69,265.51
2018,4,28,14,0,49.0,354.0,2.7,13.0,394.0,339.24,268.77
2018,4,28,14,15,56.0,342.0,2.75,12.9,386.5,331.37,263.3
2018,4,28,14,30,63.0,330.0,2.8,12.8,379.0,322.87,257.33
2018,4,28,14,45,159.0,306.0,2.8,12.7,421.5,376.37,301.67
2018,4,28,15,0,255.0,282.0,2.8,12.6,464.0,419.82,336.94
2018,4,28,15,15,274.5,278.0,2.8,12.6,463.5,413.99,332.17
2018,4,28,15,30,294.0,274.0,2.8,12.6,463.0,405.39,325.13
2018,4,28,15,45,278.0,251.5,2.8,12.3,419.5,360.48,289.59
2018,4,28,16,0,262.0,229.0,2.8,12.0,376.0,316.74,254.44
2018,4,28,16,15,350.5,194.0,2.8,11.8,372.0,306.0,243.87
2018,4,28,16,30,439.0,159.0,2.8,11.6,368.0,291.31,228.09
2018,4,28,16,45,400.5,145.0,2.75,11.4,319.0,239.64,183.93
2018,4,28,17,0,362.0,131.0,2.7,11.2,270.0,191.98,143.33
2018,4,28,17,15,371.0,111.0,2.65,11.0,235.0,151.98,107.94
2018,4,28,17,30,380.0,91.0,2.6,10.8,200.0,110.85,73.84
2018,4,28,17,45,339.0,76.5,2.55,10.55,159.5,70.5,47.53
2018,4,28,18,0,298.0,62.0,2.5,10.3,119.0,46.12,35.83
2018,4,28,18,15,238.0,48.0,2.45,10.15,85.0,35.93,26.15
2018,4,28,18,30,178.0,34.0,2.4,10.0,51.0,25.6,15.36
2018,4,28,18,45,95.5,19.0,2.35,9.9,27.5,14.37,0.0
2018,4,28,19,0,13.0,4.0,2.3,9.8,4.0,3.15,0.0
2018,4,28,19,15,6.5,2.0,2.3,9.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,5,15,35.5,7.5,2.15,8.9,8.5,0.0,0.0
2018,4,29,5,30,71.0,15.0,2.2,9.1,17.0,11.8,0.0
2018,4,29,5,45,152.5,29.5,2.25,9.35,45.0,22.23,10.54
2018,4,29,6,0,234.0,44.0,2.3,9.6,73.0,33.06,23.37
2018,4,29,6,15,324.0,56.5,2.35,9.85,117.5,42.51,32.52
2018,4,29,6,30,414.0,69.0,2.4,10.1,162.0,57.26,40.45
2018,4,29,6,45,505.5,74.5,2.45,10.35,217.0,101.47,63.01
2018,4,29,7,0,597.0,80.0,2.5,10.6,272.0,153.87,99.59
2018,4,29,7,15,510.5,99.0,2.5,10.9,283.0,191.51,136.25
2018,4,29,7,30,424.0,118.0,2.5,11.2,294.0,214.07,161.18
2018,4,29,7,45,217.5,131.0,2.55,11.5,222.0,180.66,141.83
2018,4,29,8,0,11.0,144.0,2.6,11.8,150.0,115.08,91.84
2018,4,29,8,15,13.5,172.5,2.65,12.05,180.0,139.33,111.81
2018,4,29,8,30,16.0,201.0,2.7,12.3,210.0,164.15,131.87
2018,4,29,8,45,162.5,228.5,2.75,12.55,336.0,281.01,227.12
2018,4,29,9,0,309.0,256.0,2.8,12.8,462.0,408.86,328.82
2018,4,29,9,15,235.0,243.0,2.85,13.0,405.5,367.48,295.57
2018,4,29,9,30,161.0,230.0,2.9,13.2,349.0,308.2,248.15
2018,4,29,9,45,125.0,268.5,2.95,13.4,363.5,323.91,259.58
2018,4,29,10,0,89.0,307.0,3.0,13.6,378.0,323.7,258.03
2018,4,29,10,15,66.0,303.0,3.05,13.7,356.5,306.03,243.35
2018,4,29,10,30,43.0,299.0,3.1,13.8,335.0,286.63,227.26
2018,4,29,10,45,70.0,315.5,3.1,13.95,376.0,325.42,258.14
2018,4,29,11,0,97.0,332.0,3.1,14.1,417.0,381.23,301.58
2018,4,29,11,15,96.5,315.0,3.15,14.15,401.0,368.03,291.19
2018,4,29,11,30,96.0,298.0,3.2,14.2,385.0,354.12,280.52
2018,4,29,11,45,154.0,287.0,3.25,14.25,427.0,397.09,315.6
2018,4,29,12,0,212.0,276.0,3.3,14.3,469.0,454.73,361.15
2018,4,29,12,15,223.0,316.5,3.35,14.35,519.5,502.67,396.93
2018,4,29,12,30,234.0,357.0,3.4,14.4,570.0,549.04,431.23
2018,4,29,12,45,269.0,331.5,3.4,14.4,574.0,553.98,435.98
2018,4,29,13,0,304.0,306.0,3.4,14.4,578.0,556.87,439.42
2018,4,29,13,15,241.5,350.5,3.45,14.4,564.0,538.29,423.55
2018,4,29,13,30,179.0,395.0,3.5,14.4,550.0,504.62,396.64
2018,4,29,13,45,177.0,392.5,3.55,14.35,542.5,494.88,389.76
2018,4,29,14,0,175.0,390.0,3.6,14.3,535.0,484.37,382.17
2018,4,29,14,15,284.5,327.5,3.65,14.25,553.0,517.61,410.65
2018,4,29,14,30,394.0,265.0,3.7,14.2,571.0,542.68,432.17
2018,4,29,14,45,355.5,263.0,3.7,14.15,529.5,496.39,396.17
2018,4,29,15,0,317.0,261.0,3.7,14.1,488.0,440.07,352.48
2018,4,29,15,15,473.5,212.5,3.7,14.1,529.0,486.76,389.98
2018,4,29,15,30,630.0,164.0,3.7,14.1,570.0,511.75,408.69
2018,4,29,15,45,661.0,144.0,3.8,13.8,542.5,475.74,379.18
2018,4,29,16,0,692.0,124.0,3.9,13.5,515.0,434.93,344.73
2018,4,29,16,15,701.0,110.0,3.9,13.25,475.5,385.87,302.16
2018,4,29,16,30,710.0,96.0,3.9,13.0,436.0,334.51,256.26
2018,4,29,16,45,714.0,85.0,3.9,12.8,393.5,282.21,208.43
2018,4,29,17,0,718.0,74.0,3.9,12.6,351.0,230.94,161.06
2018,4,29,17,15,674.0,69.0,3.9,12.25,299.0,170.62,109.69
2018,4,29,17,30,630.0,64.0,3.9,11.9,247.0,117.35,68.81
2018,4,29,17,45,565.0,57.0,3.85,11.55,197.0,66.49,39.41
2018,4,29,18,0,500.0,50.0,3.8,11.2,147.0,41.03,31.17
2018,4,29,18,15,398.0,41.5,3.75,10.9,104.0,34.05,24.44
2018,4,29,18,30,296.0,33.0,3.7,10.6,61.0,27.22,16.89
2018,4,29,18,45,172.0,20.5,3.6,10.25,34.5,15.63,0.0
2018,4,29,19,0,48.0,8.0,3.5,9.9,8.0,6.29,0.0
2018,4,29,19,15,24.0,4.0,3.45,9.8,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,5,15,29.0,7.0,3.85,8.25,8.0,0.0,0.0
2018,4,30,5,30,58.0,14.0,3.9,8.4,16.0,11.02,0.0
2018,4,30,5,45,137.5,28.0,3.9,8.55,43.0,21.11,10.44
2018,4,30,6,0,217.0,42.0,3.9,8.7,70.0,31.56,22.21
2018,4,30,6,15,132.0,62.0,3.9,9.0,81.5,45.12,35.0
2018,4,30,6,30,47.0,82.0,3.9,9.3,93.0,59.85,46.0
2018,4,30,6,45,76.0,101.0,3.9,9.6,123.5,81.01,61.92
2018,4,30,7,0,105.0,120.0,3.9,9.9,154.0,106.43,81.78
2018,4,30,7,15,103.0,137.5,3.85,10.25,175.5,128.17,100.41
2018,4,30,7,30,101.0,155.0,3.8,10.6,197.0,149.7,119.02
2018,4,30,7,45,137.0,183.5,3.75,11.0,248.5,191.73,153.56
2018,4,30,8,0,173.0,212.0,3.7,11.4,300.0,238.18,191.68
2018,4,30,8,15,228.5,231.0,3.65,11.8,359.5,289.6,233.43
2018,4,30,8,30,284.0,250.0,3.6,12.2,419.0,354.11,285.35
2018,4,30,8,45,319.0,264.5,3.55,12.6,467.5,402.55,323.86
2018,4,30,9,0,354.0,279.0,3.5,13.0,516.0,453.61,363.83
2018,4,30,9,15,411.0,277.5,3.5,13.3,569.0,517.4,413.32
2018,4,30,9,30,468.0,276.0,3.5,13.6,622.0,575.55,457.79
2018,4,30,9,45,655.5,208.0,3.45,13.9,717.0,676.18,535.41
2018,4,30,10,0,843.0,140.0,3.4,14.2,812.0,775.53,610.33
2018,4,30,10,15,874.5,130.0,3.45,14.4,848.5,809.19,634.13
2018,4,30,10,30,906.0,120.0,3.5,14.6,885.0,850.52,662.45
2018,4,30,10,45,910.0,121.0,3.5,14.75,906.0,877.01,679.84
2018,4,30,11,0,914.0,122.0,3.5,14.9,927.0,900.15,694.93
2018,4,30,11,15,916.5,123.0,3.55,14.95,941.0,918.52,707.3
2018,4,30,11,30,919.0,124.0,3.6,15.0,955.0,933.31,717.27
2018,4,30,11,45,919.5,124.5,3.65,15.1,961.0,942.23,723.14
2018,4,30,12,0,920.0,125.0,3.7,15.2,967.0,947.43,726.59
2018,4,30,12,15,918.0,126.0,3.75,15.2,965.0,947.11,726.62
2018,4,30,12,30,916.0,127.0,3.8,15.2,963.0,943.07,724.22
2018,4,30,12,45,913.0,127.0,3.9,15.2,953.5,933.58,718.45
2018,4,30,13,0,910.0,127.0,4.0,15.2,944.0,920.45,710.23
2018,4,30,13,15,905.0,127.0,4.1,15.15,927.0,902.05,698.49
2018,4,30,13,30,900.0,127.0,4.2,15.1,910.0,880.24,684.34
2018,4,30,13,45,892.5,126.5,4.3,15.0,885.5,852.64,666.28
2018,4,30,14,0,885.0,126.0,4.4,14.9,861.0,822.0,646.08
2018,4,30,14,15,876.0,125.0,4.5,14.75,830.5,786.91,622.5
2018,4,30,14,30,867.0,124.0,4.6,14.6,800.0,749.22,595.29
2018,4,30,14,45,855.5,121.5,4.65,14.45,762.5,712.71,567.91
2018,4,30,15,0,844.0,119.0,4.7,14.3,725.0,666.65,532.84
2018,4,30,15,15,829.0,117.0,4.7,14.3,683.0,617.25,493.86
2018,4,30,15,30,814.0,115.0,4.7,14.3,641.0,566.71,453.04
2018,4,30,15,45,795.0,111.5,4.85,13.9,594.5,511.95,408.83
2018,4,30,16,0,776.0,108.0,5.0,13.5,548.0,457.05,363.02
2018,4,30,16,15,750.0,104.0,5.05,13.2,498.0,397.78,312.11
2018,4,30,16,30,724.0,100.0,5.1,12.9,448.0,340.67,261.74
2018,4,30,16,45,690.0,95.0,5.15,12.65,396.5,282.01,209.55
2018,4,30,17,0,656.0,90.0,5.2,12.4,345.0,226.2,159.92
2018,4,30,17,15,608.0,84.0,5.2,12.0,293.5,170.46,112.78
2018,4,30,17,30,560.0,78.0,5.2,11.6,242.0,119.9,74.28
2018,4,30,17,45,491.0,69.0,5.2,11.2,192.5,71.68,46.13
2018,4,30,18,0,422.0,60.0,5.2,10.8,143.0,48.37,37.8
2018,4,30,18,15,318.0,48.5,5.15,10.5,100.5,36.79,26.93
2018,4,30,18,30,214.0,37.0,5.1,10.2,58.0,27.91,17.69
2018,4,30,18,45,121.0,22.5,5.05,9.9,33.0,16.99,0.0
2018,4,30,19,0,28.0,8.0,5.0,9.6,8.0,6.29,0.0
2018,4,30,19,15,14.0,4.0,4.95,9.45,4.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,5,15,49.0,8.5,3.5,7.25,10.5,0.0,0.0
2018,5,1,5,30,98.0,17.0,3.5,7.7,21.0,13.38,0.0
2018,5,1,5,45,218.5,31.0,3.5,8.2,55.5,23.57,12.92
2018,5,1,6,0,339.0,45.0,3.5,8.7,90.0,36.84,26.93
2018,5,1,6,15,426.5,54.0,3.5,9.15,136.0,43.83,33.86
2018,5,1,6,30,514.0,63.0,3.5,9.6,182.0,55.95,45.11
2018,5,1,6,45,572.5,70.5,3.5,10.05,233.5,102.14,61.49
2018,5,1,7,0,631.0,78.0,3.5,10.5,285.0,155.2,99.34
2018,5,1,7,15,672.0,83.5,3.5,10.95,337.5,209.63,144.63
2018,5,1,7,30,713.0,89.0,3.5,11.4,390.0,268.11,195.82
2018,5,1,7,45,743.0,93.0,3.55,11.9,441.5,325.5,246.98
2018,5,1,8,0,773.0,97.0,3.6,12.4,493.0,386.55,300.45
2018,5,1,8,15,795.0,100.5,3.55,12.75,542.5,443.47,349.61
2018,5,1,8,30,817.0,104.0,3.5,13.1,592.0,500.91,397.74
2018,5,1,8,45,834.5,106.5,3.5,13.5,637.5,555.24,442.03
2018,5,1,9,0,852.0,109.0,3.5,13.9,683.0,608.99,484.53
2018,5,1,9,15,866.5,110.5,3.45,14.2,724.0,654.26,519.58
2018,5,1,9,30,881.0,112.0,3.4,14.5,765.0,701.97,555.37
2018,5,1,9,45,893.0,112.0,3.35,14.8,800.5,744.82,586.68
2018,5,1,10,0,905.0,112.0,3.3,15.1,836.0,785.48,615.65
2018,5,1,10,15,910.5,114.5,3.3,15.35,864.5,820.94,639.35
2018,5,1,10,30,916.0,117.0,3.3,15.6,893.0,853.37,660.69
2018,5,1,10,45,920.0,118.0,3.25,15.8,914.0,880.02,677.68
2018,5,1,11,0,924.0,119.0,3.2,16.0,935.0,903.29,692.25
2018,5,1,11,15,927.0,119.5,3.2,16.15,949.0,921.76,703.96
2018,5,1,11,30,930.0,120.0,3.2,16.3,963.0,936.62,713.27
2018,5,1,11,45,931.5,120.0,3.2,16.45,969.5,946.02,718.94
2018,5,1,12,0,933.0,120.0,3.2,16.6,976.0,951.68,722.18
2018,5,1,12,15,934.5,119.0,3.25,16.65,975.0,952.67,723.02
2018,5,1,12,30,936.0,118.0,3.3,16.7,974.0,949.87,721.42
2018,5,1,12,45,936.5,116.0,3.35,16.75,965.5,941.49,716.13
2018,5,1,13,0,937.0,114.0,3.4,16.8,957.0,929.32,708.36
2018,5,1,13,15,933.0,113.5,3.45,16.75,940.0,910.91,696.63
2018,5,1,13,30,929.0,113.0,3.5,16.7,923.0,888.96,682.49
2018,5,1,13,45,923.0,112.0,3.55,16.65,898.5,861.49,664.47
2018,5,1,14,0,917.0,111.0,3.6,16.6,874.0,830.8,644.11
2018,5,1,14,15,909.5,109.0,3.7,16.45,843.0,795.02,620.44
2018,5,1,14,30,902.0,107.0,3.8,16.3,812.0,756.46,593.49
2018,5,1,14,45,891.5,105.5,3.85,16.2,775.0,713.72,562.01
2018,5,1,15,0,881.0,104.0,3.9,16.1,738.0,668.84,528.18
2018,5,1,15,15,867.5,101.5,3.9,16.1,695.5,619.37,489.69
2018,5,1,15,30,854.0,99.0,3.9,16.1,653.0,571.39,451.25
2018,5,1,15,45,836.0,96.0,4.05,15.6,606.0,515.89,407.07
2018,5,1,16,0,818.0,93.0,4.2,15.1,559.0,460.06,361.12
2018,5,1,16,15,793.0,90.5,4.2,14.7,509.0,401.91,311.53
2018,5,1,16,30,768.0,88.0,4.2,14.3,459.0,344.79,261.49
2018,5,1,16,45,734.5,84.0,4.25,13.95,406.5,285.33,209.0
2018,5,1,17,0,701.0,80.0,4.3,13.6,354.0,225.95,156.69
2018,5,1,17,15,654.0,75.0,4.25,13.15,302.0,168.84,108.67
2018,5,1,17,30,607.0,70.0,4.2,12.7,250.0,116.69,69.46
2018,5,1,17,45,538.0,63.5,4.15,12.2,200.0,67.81,42.3
2018,5,1,18,0,469.0,57.0,4.1,11.7,150.0,46.28,35.83
2018,5,1,18,15,365.0,47.5,4.0,11.35,107.0,38.71,28.58
2018,5,1,18,30,261.0,38.0,3.9,11.0,64.0,28.84,18.6
2018,5,1,18,45,148.5,23.5,3.8,10.6,36.5,17.79,0.0
2018,5,1,19,0,36.0,9.0,3.7,10.2,9.0,7.08,0.0
2018,5,1,19,15,18.0,4.5,3.65,10.1,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,5,15,61.5,9.0,1.15,8.85,11.5,7.08,0.0
2018,5,2,5,30,123.0,18.0,1.2,9.4,23.0,14.16,0.0
2018,5,2,5,45,246.5,30.5,1.25,9.95,58.5,25.03,14.47
2018,5,2,6,0,370.0,43.0,1.3,10.5,94.0,35.26,25.46
2018,5,2,6,15,451.5,52.5,1.25,10.9,140.5,42.74,32.73
2018,5,2,6,30,533.0,62.0,1.2,11.3,187.0,54.77,43.81
2018,5,2,6,45,586.5,69.0,1.1,11.75,237.5,101.21,59.89
2018,5,2,7,0,640.0,76.0,1.0,12.2,288.0,153.86,96.75
2018,5,2,7,15,677.5,81.5,0.95,12.65,339.5,207.96,140.91
2018,5,2,7,30,715.0,87.0,0.9,13.1,391.0,265.68,190.23
2018,5,2,7,45,742.0,92.0,0.85,13.55,442.0,322.93,239.64
2018,5,2,8,0,769.0,97.0,0.8,14.0,493.0,383.58,290.64
2018,5,2,8,15,788.0,101.5,0.8,14.35,541.5,439.76,337.1
2018,5,2,8,30,807.0,106.0,0.8,14.7,590.0,496.18,382.16
2018,5,2,8,45,821.0,110.0,0.8,15.05,634.5,549.42,423.31
2018,5,2,9,0,835.0,114.0,0.8,15.4,679.0,601.8,462.38
2018,5,2,9,15,846.0,117.0,0.8,15.65,718.5,650.25,497.54
2018,5,2,9,30,857.0,120.0,0.8,15.9,758.0,697.01,530.47
2018,5,2,9,45,864.0,124.0,0.8,16.15,792.5,732.77,555.07
2018,5,2,10,0,871.0,128.0,0.8,16.4,827.0,772.16,581.46
2018,5,2,10,15,877.0,130.5,0.85,16.55,855.0,806.83,604.59
2018,5,2,10,30,883.0,133.0,0.9,16.7,883.0,838.6,625.01
2018,5,2,10,45,887.0,134.5,0.95,16.85,904.0,864.8,641.71
2018,5,2,11,0,891.0,136.0,1.0,17.0,925.0,887.74,656.32
2018,5,2,11,15,893.0,137.5,1.05,17.1,938.5,905.59,667.8
2018,5,2,11,30,895.0,139.0,1.1,17.2,952.0,919.93,677.12
2018,5,2,11,45,895.5,139.5,1.15,17.25,957.5,928.53,682.96
2018,5,2,12,0,896.0,140.0,1.2,17.3,963.0,933.52,686.64
2018,5,2,12,15,902.0,135.0,1.25,17.35,963.0,935.04,688.21
2018,5,2,12,30,908.0,130.0,1.3,17.4,963.0,932.85,687.51
2018,5,2,12,45,914.5,123.5,1.35,17.4,955.5,926.0,684.02
2018,5,2,13,0,921.0,117.0,1.4,17.4,948.0,915.26,678.11
2018,5,2,13,15,917.0,116.5,1.45,17.35,931.0,897.12,667.5
2018,5,2,13,30,913.0,116.0,1.5,17.3,914.0,875.5,654.64
2018,5,2,13,45,906.5,115.0,1.55,17.25,889.5,848.03,637.79
2018,5,2,14,0,900.0,114.0,1.6,17.2,865.0,817.43,618.73
2018,5,2,14,15,891.5,112.5,1.65,17.05,834.0,781.93,596.31
2018,5,2,14,30,883.0,111.0,1.7,16.9,803.0,743.76,570.49
2018,5,2,14,45,872.0,110.0,1.75,16.75,766.5,701.89,541.17
2018,5,2,15,0,861.0,109.0,1.8,16.6,730.0,657.98,509.53
2018,5,2,15,15,847.0,106.5,1.8,16.6,688.0,613.07,475.57
2018,5,2,15,30,833.0,104.0,1.8,16.6,646.0,562.07,436.24
2018,5,2,15,45,815.0,101.0,1.85,16.1,599.5,507.65,394.13
2018,5,2,16,0,797.0,98.0,1.9,15.6,553.0,452.95,350.22
2018,5,2,16,15,775.0,94.0,1.9,15.3,504.0,395.81,302.53
2018,5,2,16,30,753.0,90.0,1.9,15.0,455.0,339.45,254.12
2018,5,2,16,45,723.5,85.0,1.85,14.65,404.0,278.91,201.64
2018,5,2,17,0,694.0,80.0,1.8,14.3,353.0,222.59,152.57
2018,5,2,17,15,631.5,74.0,1.75,13.9,295.5,162.8,103.79
2018,5,2,17,30,569.0,68.0,1.7,13.5,238.0,109.91,65.11
2018,5,2,17,45,530.0,61.0,1.65,13.05,195.5,64.27,39.91
2018,5,2,18,0,491.0,54.0,1.6,12.6,153.0,44.03,33.74
2018,5,2,18,15,364.0,42.0,1.55,12.2,104.0,34.13,24.52
2018,5,2,18,30,237.0,30.0,1.5,11.8,55.0,24.29,14.9
2018,5,2,18,45,146.5,19.5,1.45,11.4,32.5,14.89,0.0
2018,5,2,19,0,56.0,9.0,1.4,11.0,10.0,7.08,0.0
2018,5,2,19,15,28.0,4.5,1.4,10.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,5,15,6.0,2.5,1.45,8.9,3.0,1.97,0.0
2018,5,3,5,30,12.0,5.0,1.5,9.3,6.0,3.98,0.0
2018,5,3,5,45,6.0,9.5,1.55,9.7,10.0,7.46,0.46
2018,5,3,6,0,0.0,14.0,1.6,10.1,14.0,10.63,3.78
2018,5,3,6,15,0.0,22.5,1.6,10.45,22.5,17.12,9.8
2018,5,3,6,30,0.0,31.0,1.6,10.8,31.0,23.63,15.82
2018,5,3,6,45,1.5,60.5,1.6,11.15,61.0,46.42,34.65
2018,5,3,7,0,3.0,90.0,1.6,11.5,91.0,68.6,53.55
2018,5,3,7,15,7.0,114.5,1.6,11.8,117.5,88.19,69.86
2018,5,3,7,30,11.0,139.0,1.6,12.1,144.0,108.58,86.65
2018,5,3,7,45,12.5,158.0,1.6,12.4,164.0,124.79,99.81
2018,5,3,8,0,14.0,177.0,1.6,12.7,184.0,141.29,113.08
2018,5,3,8,15,35.5,212.5,1.6,13.0,233.0,183.98,147.43
2018,5,3,8,30,57.0,248.0,1.6,13.3,282.0,226.26,180.97
2018,5,3,8,45,106.5,281.5,1.55,13.55,351.5,284.41,226.78
2018,5,3,9,0,156.0,315.0,1.5,13.8,421.0,356.57,282.63
2018,5,3,9,15,237.0,319.0,1.55,14.0,490.5,429.97,339.05
2018,5,3,9,30,318.0,323.0,1.6,14.2,560.0,500.21,392.29
2018,5,3,9,45,483.5,274.5,1.6,14.4,654.0,601.88,468.95
2018,5,3,10,0,649.0,226.0,1.6,14.6,748.0,706.55,545.57
2018,5,3,10,15,737.0,194.0,1.6,14.75,806.5,769.02,589.83
2018,5,3,10,30,825.0,162.0,1.6,14.9,865.0,826.79,630.6
2018,5,3,10,45,870.0,143.0,1.6,15.0,900.5,855.57,648.92
2018,5,3,11,0,915.0,124.0,1.6,15.1,936.0,894.88,674.37
2018,5,3,11,15,921.5,122.5,1.65,15.15,951.0,914.3,686.97
2018,5,3,11,30,928.0,121.0,1.7,15.2,966.0,930.24,697.53
2018,5,3,11,45,900.0,137.0,1.7,15.3,961.0,927.58,695.07
2018,5,3,12,0,872.0,153.0,1.7,15.4,956.0,920.44,689.95
2018,5,3,12,15,893.5,141.5,1.75,15.35,963.5,930.26,697.33
2018,5,3,12,30,915.0,130.0,1.8,15.3,971.0,936.18,702.0
2018,5,3,12,45,843.5,171.5,1.8,15.3,941.0,917.92,689.93
2018,5,3,13,0,772.0,213.0,1.8,15.3,911.0,891.98,672.45
2018,5,3,13,15,706.0,245.5,1.8,15.25,875.0,851.81,644.19
2018,5,3,13,30,640.0,278.0,1.8,15.2,839.0,808.95,613.97
2018,5,3,13,45,652.5,261.0,1.85,15.15,819.5,787.77,600.9
2018,5,3,14,0,665.0,244.0,1.9,15.1,800.0,763.14,584.94
2018,5,3,14,15,666.0,231.0,1.9,15.0,771.0,729.85,562.1
2018,5,3,14,30,667.0,218.0,1.9,14.9,742.0,693.97,537.06
2018,5,3,14,45,710.0,185.5,1.9,14.8,720.0,667.04,518.62
2018,5,3,15,0,753.0,153.0,1.9,14.7,698.0,633.7,494.74
2018,5,3,15,15,768.5,138.0,1.9,14.7,666.5,592.71,463.77
2018,5,3,15,30,784.0,123.0,1.9,14.7,635.0,550.22,430.62
2018,5,3,15,45,623.5,155.0,2.05,14.45,544.0,458.07,359.64
2018,5,3,16,0,463.0,187.0,2.2,14.2,453.0,372.96,293.28
2018,5,3,16,15,319.0,194.5,2.25,14.0,370.0,287.69,226.11
2018,5,3,16,30,175.0,202.0,2.3,13.8,287.0,219.93,173.27
2018,5,3,16,45,345.0,153.5,2.4,13.6,298.0,219.96,167.24
2018,5,3,17,0,515.0,105.0,2.5,13.4,309.0,202.71,144.23
2018,5,3,17,15,549.5,89.5,2.55,13.0,279.5,161.0,106.5
2018,5,3,17,30,584.0,74.0,2.6,12.6,250.0,114.73,69.12
2018,5,3,17,45,479.5,67.5,2.7,12.2,193.5,66.44,43.41
2018,5,3,18,0,375.0,61.0,2.8,11.8,137.0,46.1,35.71
2018,5,3,18,15,310.5,49.0,2.75,11.5,100.0,37.13,27.26
2018,5,3,18,30,246.0,37.0,2.7,11.2,63.0,28.09,18.27
2018,5,3,18,45,147.0,23.0,2.7,10.9,36.5,17.45,0.51
2018,5,3,19,0,48.0,9.0,2.7,10.6,10.0,7.08,0.0
2018,5,3,19,15,24.0,4.5,2.65,10.5,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
