Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,5,15,58.0,10.0,2.05,8.75,13.0,7.87,0.0
2018,5,4,5,30,116.0,20.0,2.1,9.2,26.0,15.15,0.0
2018,5,4,5,45,200.0,32.5,2.15,9.7,56.0,24.62,14.79
2018,5,4,6,0,284.0,45.0,2.2,10.2,86.0,34.11,24.58
2018,5,4,6,15,328.0,60.0,2.05,10.65,125.5,44.99,34.81
2018,5,4,6,30,372.0,75.0,1.9,11.1,165.0,57.98,46.74
2018,5,4,6,45,471.0,80.5,1.7,11.55,221.5,99.66,63.21
2018,5,4,7,0,570.0,86.0,1.5,12.0,278.0,150.2,97.04
2018,5,4,7,15,515.0,107.5,1.4,12.5,303.0,190.85,133.79
2018,5,4,7,30,460.0,129.0,1.3,13.0,328.0,227.63,168.54
2018,5,4,7,45,519.0,136.0,1.15,13.5,386.0,282.09,213.49
2018,5,4,8,0,578.0,143.0,1.0,14.0,444.0,347.03,266.08
2018,5,4,8,15,623.5,145.5,1.05,14.45,498.5,403.4,311.83
2018,5,4,8,30,669.0,148.0,1.1,14.9,553.0,463.07,359.13
2018,5,4,8,45,635.0,173.0,1.2,15.35,580.0,502.85,390.62
2018,5,4,9,0,601.0,198.0,1.3,15.8,607.0,537.47,417.17
2018,5,4,9,15,657.5,190.0,1.4,16.15,662.0,595.83,461.11
2018,5,4,9,30,714.0,182.0,1.5,16.5,717.0,656.42,505.62
2018,5,4,9,45,626.0,233.5,1.6,16.8,718.0,668.97,513.18
2018,5,4,10,0,538.0,285.0,1.7,17.1,719.0,669.42,512.09
2018,5,4,10,15,532.0,302.0,1.7,17.35,743.5,699.48,532.47
2018,5,4,10,30,526.0,319.0,1.7,17.6,768.0,727.1,550.54
2018,5,4,10,45,547.5,321.5,1.65,17.85,799.0,762.3,573.79
2018,5,4,11,0,569.0,324.0,1.6,18.1,830.0,796.02,595.55
2018,5,4,11,15,579.0,326.0,1.55,18.25,847.5,817.65,608.95
2018,5,4,11,30,589.0,328.0,1.5,18.4,865.0,836.88,620.7
2018,5,4,11,45,598.0,325.5,1.45,18.6,874.0,848.66,627.38
2018,5,4,12,0,607.0,323.0,1.4,18.8,883.0,857.66,632.26
2018,5,4,12,15,644.5,300.0,1.45,18.9,894.0,871.53,642.67
2018,5,4,12,30,682.0,277.0,1.5,19.0,905.0,882.83,651.33
2018,5,4,12,45,681.5,273.5,1.55,19.05,896.0,873.5,645.66
2018,5,4,13,0,681.0,270.0,1.6,19.1,887.0,861.05,638.11
2018,5,4,13,15,641.5,283.0,1.7,19.0,856.0,826.29,615.65
2018,5,4,13,30,602.0,296.0,1.8,18.9,825.0,789.57,591.65
2018,5,4,13,45,638.5,267.5,1.9,18.8,815.0,779.42,587.21
2018,5,4,14,0,675.0,239.0,2.0,18.7,805.0,764.19,578.76
2018,5,4,14,15,718.0,206.0,2.1,18.5,788.5,744.53,567.32
2018,5,4,14,30,761.0,173.0,2.2,18.3,772.0,718.64,551.04
2018,5,4,14,45,782.5,152.5,2.3,18.1,744.0,680.91,525.32
2018,5,4,15,0,804.0,132.0,2.4,17.9,716.0,642.85,498.43
2018,5,4,15,15,816.5,119.5,2.4,17.9,683.0,602.14,467.55
2018,5,4,15,30,829.0,107.0,2.4,17.9,650.0,557.86,432.99
2018,5,4,15,45,820.0,100.5,2.5,17.3,605.5,505.04,391.97
2018,5,4,16,0,811.0,94.0,2.6,16.7,561.0,451.1,348.42
2018,5,4,16,15,792.0,90.0,2.6,16.35,513.0,394.64,300.88
2018,5,4,16,30,773.0,86.0,2.6,16.0,465.0,338.61,252.36
2018,5,4,16,45,745.5,83.0,2.6,15.65,415.5,281.83,202.62
2018,5,4,17,0,718.0,80.0,2.6,15.3,366.0,224.23,152.39
2018,5,4,17,15,663.0,75.0,2.6,14.85,310.5,165.37,104.29
2018,5,4,17,30,608.0,70.0,2.6,14.4,255.0,112.41,65.96
2018,5,4,17,45,526.5,62.0,2.6,13.9,200.5,62.49,39.58
2018,5,4,18,0,445.0,54.0,2.6,13.4,146.0,43.55,33.23
2018,5,4,18,15,371.0,45.0,2.55,12.95,107.5,36.53,26.61
2018,5,4,18,30,297.0,36.0,2.5,12.5,69.0,29.51,19.49
2018,5,4,18,45,176.5,23.0,2.45,12.05,40.0,17.54,2.16
2018,5,4,19,0,56.0,10.0,2.4,11.6,11.0,7.87,0.0
2018,5,4,19,15,28.0,5.0,2.35,11.45,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.5,2.1,9.8,5.5,4.33,0.0
2018,5,5,5,30,8.0,11.0,2.1,9.9,11.0,8.65,0.0
2018,5,5,5,45,4.0,19.5,2.1,10.05,19.5,14.87,6.83
2018,5,5,6,0,0.0,28.0,2.1,10.2,28.0,21.36,13.34
2018,5,5,6,15,2.0,44.0,2.1,10.4,44.5,33.66,24.72
2018,5,5,6,30,4.0,60.0,2.1,10.6,61.0,45.46,35.58
2018,5,5,6,45,103.0,94.0,2.05,10.8,129.0,77.74,58.01
2018,5,5,7,0,202.0,128.0,2.0,11.0,197.0,125.06,92.79
2018,5,5,7,15,301.0,137.5,1.95,11.2,259.0,167.58,124.32
2018,5,5,7,30,400.0,147.0,1.9,11.4,321.0,225.17,170.0
2018,5,5,7,45,308.0,181.0,1.9,11.65,324.5,245.08,191.24
2018,5,5,8,0,216.0,215.0,1.9,11.9,328.0,253.46,201.42
2018,5,5,8,15,330.5,215.5,1.85,12.2,407.0,322.69,256.43
2018,5,5,8,30,445.0,216.0,1.8,12.5,486.0,405.92,321.91
2018,5,5,8,45,326.5,249.0,1.75,12.8,455.0,388.02,308.52
2018,5,5,9,0,208.0,282.0,1.7,13.1,424.0,357.41,284.36
2018,5,5,9,15,181.0,311.0,1.7,13.3,440.0,376.63,298.87
2018,5,5,9,30,154.0,340.0,1.7,13.5,456.0,393.3,310.7
2018,5,5,9,45,105.0,332.5,1.65,13.7,413.0,360.94,284.53
2018,5,5,10,0,56.0,325.0,1.6,13.9,370.0,311.71,245.3
2018,5,5,10,15,84.0,363.5,1.65,14.0,434.0,369.49,290.16
2018,5,5,10,30,112.0,402.0,1.7,14.1,498.0,443.1,345.54
2018,5,5,10,45,227.0,397.0,1.8,14.15,597.5,551.21,427.81
2018,5,5,11,0,342.0,392.0,1.9,14.2,697.0,649.68,501.01
2018,5,5,11,15,402.5,385.5,2.05,14.25,749.5,715.46,548.73
2018,5,5,11,30,463.0,379.0,2.2,14.3,802.0,769.25,587.99
2018,5,5,11,45,331.0,417.5,2.35,14.3,721.0,679.8,522.19
2018,5,5,12,0,199.0,456.0,2.5,14.3,640.0,584.79,451.52
2018,5,5,12,15,177.5,451.5,2.55,14.4,615.5,561.95,434.94
2018,5,5,12,30,156.0,447.0,2.6,14.5,591.0,538.07,417.03
2018,5,5,12,45,129.0,439.0,2.65,14.55,557.5,505.52,392.55
2018,5,5,13,0,102.0,431.0,2.7,14.6,524.0,456.86,355.98
2018,5,5,13,15,178.5,416.5,2.7,14.65,575.0,521.18,406.45
2018,5,5,13,30,255.0,402.0,2.7,14.7,626.0,580.34,451.66
2018,5,5,13,45,275.0,386.0,2.75,14.75,622.0,573.93,447.43
2018,5,5,14,0,295.0,370.0,2.8,14.8,618.0,565.34,441.92
2018,5,5,14,15,244.0,370.0,2.75,14.8,570.0,515.77,404.1
2018,5,5,14,30,193.0,370.0,2.7,14.8,522.0,456.74,359.14
2018,5,5,14,45,340.5,314.5,2.7,14.8,568.0,509.04,401.62
2018,5,5,15,0,488.0,259.0,2.7,14.8,614.0,548.44,432.47
2018,5,5,15,15,502.5,237.0,2.7,14.8,584.5,513.56,405.43
2018,5,5,15,30,517.0,215.0,2.7,14.8,555.0,476.02,376.03
2018,5,5,15,45,475.0,209.5,2.7,14.6,504.5,421.75,333.09
2018,5,5,16,0,433.0,204.0,2.7,14.4,454.0,370.39,291.76
2018,5,5,16,15,578.5,151.5,2.7,14.15,454.5,361.44,280.61
2018,5,5,16,30,724.0,99.0,2.7,13.9,455.0,329.82,248.42
2018,5,5,16,45,688.0,94.5,2.75,13.65,403.0,271.78,197.75
2018,5,5,17,0,652.0,90.0,2.8,13.4,351.0,216.79,149.96
2018,5,5,17,15,634.5,80.5,2.8,13.0,305.5,163.94,105.14
2018,5,5,17,30,617.0,71.0,2.8,12.6,260.0,112.65,66.54
2018,5,5,17,45,556.5,64.0,2.8,12.2,210.5,63.78,41.14
2018,5,5,18,0,496.0,57.0,2.8,11.8,161.0,46.33,35.96
2018,5,5,18,15,399.0,48.0,2.75,11.4,117.0,39.13,29.12
2018,5,5,18,30,302.0,39.0,2.7,11.0,73.0,32.03,21.89
2018,5,5,18,45,182.0,25.5,2.65,10.6,43.0,19.38,4.52
2018,5,5,19,0,62.0,12.0,2.6,10.2,13.0,9.44,0.0
2018,5,5,19,15,31.0,6.0,2.55,10.05,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,5,15,56.0,10.5,2.5,9.35,13.5,8.26,0.0
2018,5,6,5,30,112.0,21.0,2.6,9.6,27.0,15.89,0.0
2018,5,6,5,45,192.5,34.0,2.65,9.8,57.5,25.69,16.1
2018,5,6,6,0,273.0,47.0,2.7,10.0,88.0,35.47,25.89
2018,5,6,6,15,348.5,59.0,2.7,10.3,132.0,44.48,34.45
2018,5,6,6,30,424.0,71.0,2.7,10.6,176.0,54.89,44.07
2018,5,6,6,45,435.0,83.0,2.7,10.9,212.0,94.56,60.66
2018,5,6,7,0,446.0,95.0,2.7,11.2,248.0,135.37,90.56
2018,5,6,7,15,401.5,122.0,2.65,11.6,276.5,177.74,128.43
2018,5,6,7,30,357.0,149.0,2.6,12.0,305.0,214.81,162.81
2018,5,6,7,45,520.0,132.5,2.6,12.4,390.5,277.37,211.76
2018,5,6,8,0,683.0,116.0,2.6,12.8,476.0,360.6,278.72
2018,5,6,8,15,771.0,102.0,2.65,13.15,544.0,426.59,333.49
2018,5,6,8,30,859.0,88.0,2.7,13.5,612.0,496.44,390.67
2018,5,6,8,45,873.5,90.5,2.7,13.9,657.0,549.71,433.97
2018,5,6,9,0,888.0,93.0,2.7,14.3,702.0,602.0,475.18
2018,5,6,9,15,899.0,94.5,2.75,14.6,742.0,649.97,512.32
2018,5,6,9,30,910.0,96.0,2.8,14.9,782.0,696.1,547.12
2018,5,6,9,45,918.0,98.0,2.85,15.15,816.5,738.53,578.46
2018,5,6,10,0,926.0,100.0,2.9,15.4,851.0,778.42,607.31
2018,5,6,10,15,906.5,115.5,3.0,15.6,871.5,806.78,626.64
2018,5,6,10,30,887.0,131.0,3.1,15.8,892.0,830.27,642.42
2018,5,6,10,45,858.0,152.0,3.15,15.95,903.0,858.23,661.2
2018,5,6,11,0,829.0,173.0,3.2,16.1,914.0,871.1,669.37
2018,5,6,11,15,864.5,155.0,3.25,16.1,938.0,899.42,688.86
2018,5,6,11,30,900.0,137.0,3.3,16.1,962.0,911.76,697.17
2018,5,6,11,45,859.0,164.0,3.4,16.15,955.5,921.79,704.3
2018,5,6,12,0,818.0,191.0,3.5,16.2,949.0,913.74,699.01
2018,5,6,12,15,666.5,280.0,3.5,16.15,897.0,869.36,665.17
2018,5,6,12,30,515.0,369.0,3.5,16.1,845.0,810.14,619.99
2018,5,6,12,45,435.5,390.5,3.5,16.05,790.5,754.4,579.34
2018,5,6,13,0,356.0,412.0,3.5,16.0,736.0,686.63,529.65
2018,5,6,13,15,340.0,409.5,3.45,15.9,714.5,663.76,513.37
2018,5,6,13,30,324.0,407.0,3.4,15.8,693.0,639.78,495.93
2018,5,6,13,45,249.5,407.5,3.35,15.7,624.0,570.99,444.21
2018,5,6,14,0,175.0,408.0,3.3,15.6,555.0,491.82,384.34
2018,5,6,14,15,222.0,385.0,3.25,15.4,565.0,498.92,391.61
2018,5,6,14,30,269.0,362.0,3.2,15.2,575.0,513.73,403.91
2018,5,6,14,45,312.0,335.0,3.2,15.0,571.0,506.07,399.22
2018,5,6,15,0,355.0,308.0,3.2,14.8,567.0,494.21,391.05
2018,5,6,15,15,275.5,299.0,3.2,14.8,493.0,421.59,334.48
2018,5,6,15,30,196.0,290.0,3.2,14.8,419.0,347.17,276.17
2018,5,6,15,45,241.5,264.5,3.15,14.35,412.0,343.29,273.4
2018,5,6,16,0,287.0,239.0,3.1,13.9,405.0,326.48,259.35
2018,5,6,16,15,251.0,221.5,3.1,13.7,357.5,279.76,221.39
2018,5,6,16,30,215.0,204.0,3.1,13.5,310.0,232.39,182.75
2018,5,6,16,45,182.5,177.0,3.1,13.3,260.5,187.9,146.26
2018,5,6,17,0,150.0,150.0,3.1,13.1,211.0,147.42,113.2
2018,5,6,17,15,215.5,122.0,3.05,12.8,196.0,126.15,92.35
2018,5,6,17,30,281.0,94.0,3.0,12.5,181.0,95.93,65.74
2018,5,6,17,45,279.5,81.5,2.95,12.25,154.5,65.28,46.83
2018,5,6,18,0,278.0,69.0,2.9,12.0,128.0,50.71,39.86
2018,5,6,18,15,206.0,55.0,2.85,11.75,92.0,40.61,30.42
2018,5,6,18,30,134.0,41.0,2.8,11.5,56.0,30.45,20.58
2018,5,6,18,45,79.5,25.5,2.75,11.25,33.5,19.08,5.5
2018,5,6,19,0,25.0,10.0,2.7,11.0,11.0,7.87,0.0
2018,5,6,19,15,12.5,5.0,2.7,10.95,5.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.5,11.5,3.2,9.9,16.5,9.05,0.0
2018,5,7,5,30,165.0,23.0,3.2,10.2,33.0,17.49,0.0
2018,5,7,5,45,288.0,34.5,3.2,10.55,71.0,28.29,18.4
2018,5,7,6,0,411.0,46.0,3.2,10.9,109.0,37.7,27.81
2018,5,7,6,15,490.5,53.5,3.15,11.3,156.5,43.62,33.56
2018,5,7,6,30,570.0,61.0,3.1,11.7,204.0,50.7,40.12
2018,5,7,6,45,622.5,67.0,3.0,12.15,255.5,97.91,56.86
2018,5,7,7,0,675.0,73.0,2.9,12.6,307.0,151.07,93.14
2018,5,7,7,15,711.5,77.5,2.9,13.2,359.0,205.55,137.53
2018,5,7,7,30,748.0,82.0,2.9,13.8,411.0,265.99,189.65
2018,5,7,7,45,774.0,86.0,2.85,14.4,462.0,322.9,239.79
2018,5,7,8,0,800.0,90.0,2.8,15.0,513.0,381.36,290.5
2018,5,7,8,15,819.0,93.5,2.75,15.55,561.5,437.65,338.37
2018,5,7,8,30,838.0,97.0,2.7,16.1,610.0,494.1,384.81
2018,5,7,8,45,851.5,100.0,2.65,16.6,654.5,547.06,427.12
2018,5,7,9,0,865.0,103.0,2.6,17.1,699.0,595.83,464.91
2018,5,7,9,15,875.5,105.5,2.6,17.4,738.5,643.33,501.04
2018,5,7,9,30,886.0,108.0,2.6,17.7,778.0,689.0,534.81
2018,5,7,9,45,884.5,115.0,2.6,18.05,809.0,728.27,562.84
2018,5,7,10,0,883.0,122.0,2.6,18.4,840.0,764.36,587.94
2018,5,7,10,15,905.5,115.0,2.65,18.5,873.0,803.2,615.24
2018,5,7,10,30,928.0,108.0,2.7,18.6,906.0,839.91,639.82
2018,5,7,10,45,932.5,108.5,2.7,18.75,927.0,866.38,656.74
2018,5,7,11,0,937.0,109.0,2.7,18.9,948.0,889.48,671.39
2018,5,7,11,15,926.5,117.5,2.7,18.95,957.5,903.5,680.14
2018,5,7,11,30,916.0,126.0,2.7,19.0,967.0,913.43,686.27
2018,5,7,11,45,930.5,117.5,2.75,19.0,977.0,926.31,695.05
2018,5,7,12,0,945.0,109.0,2.8,19.0,987.0,935.53,701.43
2018,5,7,12,15,945.0,109.0,2.75,19.05,985.5,935.95,701.08
2018,5,7,12,30,945.0,109.0,2.7,19.1,984.0,932.59,698.36
2018,5,7,12,45,943.5,108.0,2.7,19.1,974.5,923.26,692.31
2018,5,7,13,0,942.0,107.0,2.7,19.1,965.0,910.2,683.89
2018,5,7,13,15,938.5,106.0,2.7,19.05,948.0,891.78,672.05
2018,5,7,13,30,935.0,105.0,2.7,19.0,931.0,869.81,657.86
2018,5,7,13,45,930.0,103.5,2.7,19.0,907.0,842.74,640.06
2018,5,7,14,0,925.0,102.0,2.7,19.0,883.0,812.41,619.97
2018,5,7,14,15,919.0,100.0,2.75,18.85,852.5,777.79,597.43
2018,5,7,14,30,913.0,98.0,2.8,18.7,822.0,740.29,571.13
2018,5,7,14,45,905.0,95.5,2.85,18.55,785.5,698.3,540.9
2018,5,7,15,0,897.0,93.0,2.9,18.4,749.0,653.99,508.14
2018,5,7,15,15,884.5,91.0,2.9,18.4,707.0,605.39,470.81
2018,5,7,15,30,872.0,89.0,2.9,18.4,665.0,555.32,431.32
2018,5,7,15,45,856.5,86.0,3.05,17.8,619.0,501.68,389.21
2018,5,7,16,0,841.0,83.0,3.2,17.2,573.0,447.41,344.94
2018,5,7,16,15,820.0,80.5,3.25,16.8,524.0,390.76,296.91
2018,5,7,16,30,799.0,78.0,3.3,16.4,475.0,334.32,247.75
2018,5,7,16,45,770.0,74.5,3.35,16.0,423.5,275.72,196.33
2018,5,7,17,0,741.0,71.0,3.4,15.6,372.0,219.22,146.96
2018,5,7,17,15,701.0,66.5,3.35,15.15,320.0,162.65,100.32
2018,5,7,17,30,661.0,62.0,3.3,14.7,268.0,106.79,59.89
2018,5,7,17,45,603.0,57.0,3.25,14.25,218.5,57.33,36.15
2018,5,7,18,0,545.0,52.0,3.2,13.8,169.0,42.78,32.55
2018,5,7,18,15,457.0,44.5,3.15,13.45,124.5,36.61,26.7
2018,5,7,18,30,369.0,37.0,3.1,13.1,80.0,30.55,20.61
2018,5,7,18,45,236.0,25.0,3.05,12.75,48.0,20.6,7.33
2018,5,7,19,0,103.0,13.0,3.0,12.4,16.0,10.23,0.0
2018,5,7,19,15,51.5,6.5,3.0,12.25,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,5,15,104.0,11.5,3.05,10.9,18.0,9.05,0.0
2018,5,8,5,30,208.0,23.0,3.1,11.2,36.0,18.97,1.99
2018,5,8,5,45,329.0,33.0,3.1,11.55,74.5,27.16,17.49
2018,5,8,6,0,450.0,43.0,3.1,11.9,113.0,35.46,25.75
2018,5,8,6,15,523.0,49.5,3.05,12.2,160.0,40.72,30.87
2018,5,8,6,30,596.0,56.0,3.0,12.5,207.0,46.38,36.14
2018,5,8,6,45,645.0,61.0,3.0,12.8,257.5,93.93,52.79
2018,5,8,7,0,694.0,66.0,3.0,13.1,308.0,150.02,91.29
2018,5,8,7,15,727.0,70.0,2.9,13.45,359.0,203.93,135.3
2018,5,8,7,30,760.0,74.0,2.8,13.8,410.0,260.8,184.77
2018,5,8,7,45,784.0,76.5,2.75,14.15,459.5,316.21,234.12
2018,5,8,8,0,808.0,79.0,2.7,14.5,509.0,372.89,283.93
2018,5,8,8,15,826.0,82.0,2.6,14.8,556.5,428.36,331.65
2018,5,8,8,30,844.0,85.0,2.5,15.1,604.0,483.22,377.38
2018,5,8,8,45,857.5,86.5,2.4,15.45,647.0,534.09,418.48
2018,5,8,9,0,871.0,88.0,2.3,15.8,690.0,583.92,457.33
2018,5,8,9,15,838.0,110.5,2.2,16.1,716.5,622.72,486.28
2018,5,8,9,30,805.0,133.0,2.1,16.4,743.0,661.96,514.21
2018,5,8,9,45,646.5,217.5,2.05,16.7,721.5,662.04,511.18
2018,5,8,10,0,488.0,302.0,2.0,17.0,700.0,639.98,491.88
2018,5,8,10,15,631.0,241.5,1.95,17.25,774.0,718.54,549.88
2018,5,8,10,30,774.0,181.0,1.9,17.5,848.0,791.14,601.85
2018,5,8,10,45,847.5,142.0,1.9,17.7,888.5,824.12,624.14
2018,5,8,11,0,921.0,103.0,1.9,17.9,929.0,868.2,652.79
2018,5,8,11,15,924.0,103.0,1.9,18.0,942.5,885.77,663.47
2018,5,8,11,30,927.0,103.0,1.9,18.1,956.0,899.79,672.09
2018,5,8,11,45,929.0,103.0,1.95,18.15,962.5,909.32,678.49
2018,5,8,12,0,931.0,103.0,2.0,18.2,969.0,915.17,682.58
2018,5,8,12,15,929.5,104.0,2.1,18.15,967.5,915.18,683.68
2018,5,8,12,30,928.0,105.0,2.2,18.1,966.0,911.47,682.42
2018,5,8,12,45,925.0,105.0,2.25,18.05,956.5,901.88,676.81
2018,5,8,13,0,922.0,105.0,2.3,18.0,947.0,888.67,668.87
2018,5,8,13,15,918.0,105.0,2.4,17.85,930.5,871.08,658.68
2018,5,8,13,30,914.0,105.0,2.5,17.7,914.0,850.03,646.09
2018,5,8,13,45,853.5,135.5,2.55,17.5,875.5,807.66,618.32
2018,5,8,14,0,793.0,166.0,2.6,17.3,837.0,775.23,595.81
2018,5,8,14,15,728.0,188.5,2.55,17.1,787.5,726.64,560.31
2018,5,8,14,30,663.0,211.0,2.5,16.9,738.0,673.7,521.46
2018,5,8,14,45,682.0,189.5,2.5,16.7,710.0,640.34,497.94
2018,5,8,15,0,701.0,168.0,2.5,16.5,682.0,603.1,470.72
2018,5,8,15,15,670.0,170.5,2.5,16.5,639.5,554.13,433.09
2018,5,8,15,30,639.0,173.0,2.5,16.5,597.0,505.69,395.13
2018,5,8,15,45,700.0,138.5,2.45,16.2,573.0,471.4,367.34
2018,5,8,16,0,761.0,104.0,2.4,15.9,549.0,430.13,332.33
2018,5,8,16,15,770.0,92.5,2.4,15.7,509.5,380.68,289.62
2018,5,8,16,30,779.0,81.0,2.4,15.5,470.0,328.72,243.48
2018,5,8,16,45,737.0,79.5,2.4,15.3,416.0,269.63,192.2
2018,5,8,17,0,695.0,78.0,2.4,15.1,362.0,211.24,142.07
2018,5,8,17,15,669.5,71.0,2.35,14.8,314.0,157.21,97.16
2018,5,8,17,30,644.0,64.0,2.3,14.5,266.0,105.59,59.79
2018,5,8,17,45,587.5,58.0,2.25,14.2,216.5,56.57,36.42
2018,5,8,18,0,531.0,52.0,2.2,13.9,167.0,42.63,32.43
2018,5,8,18,15,443.5,44.5,2.1,13.55,123.5,36.48,26.63
2018,5,8,18,30,356.0,37.0,2.0,13.2,80.0,30.45,20.6
2018,5,8,18,45,224.5,25.0,1.9,12.9,48.0,20.52,8.1
2018,5,8,19,0,93.0,13.0,1.8,12.6,16.0,10.23,0.0
2018,5,8,19,15,46.5,6.5,1.8,12.5,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,2.2,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,2.2,10.7,2.0,0.0,0.0
2018,5,9,5,15,108.0,14.0,2.35,10.85,20.5,11.02,0.0
2018,5,9,5,30,205.0,26.0,2.5,11.0,39.0,19.8,4.14
2018,5,9,5,45,329.0,35.5,2.6,11.2,78.0,29.21,19.41
2018,5,9,6,0,453.0,45.0,2.7,11.4,117.0,37.07,27.28
2018,5,9,6,15,521.0,52.0,2.85,11.6,163.5,42.63,32.68
2018,5,9,6,30,589.0,59.0,3.0,11.8,210.0,48.25,37.93
2018,5,9,6,45,636.5,65.0,3.1,12.05,261.0,95.47,54.83
2018,5,9,7,0,684.0,71.0,3.2,12.3,312.0,148.49,90.76
2018,5,9,7,15,723.0,75.0,3.25,12.5,365.0,206.21,137.81
2018,5,9,7,30,762.0,79.0,3.3,12.7,418.0,264.3,188.33
2018,5,9,7,45,787.0,82.5,3.35,12.95,469.0,320.98,239.09
2018,5,9,8,0,812.0,86.0,3.4,13.2,520.0,379.07,290.57
2018,5,9,8,15,829.5,89.5,3.4,13.45,568.0,435.1,339.43
2018,5,9,8,30,847.0,93.0,3.4,13.7,616.0,491.11,386.89
2018,5,9,8,45,860.0,96.5,3.45,13.9,660.5,542.46,429.59
2018,5,9,9,0,873.0,100.0,3.5,14.1,705.0,593.87,471.09
2018,5,9,9,15,883.0,102.5,3.5,14.3,744.5,641.21,508.25
2018,5,9,9,30,893.0,105.0,3.5,14.5,784.0,686.67,543.02
2018,5,9,9,45,894.5,110.5,3.5,14.7,816.0,726.82,572.93
2018,5,9,10,0,896.0,116.0,3.5,14.9,848.0,764.02,600.01
2018,5,9,10,15,759.5,191.5,3.45,15.1,826.5,770.17,600.81
2018,5,9,10,30,623.0,267.0,3.4,15.3,805.0,751.17,583.56
2018,5,9,10,45,603.0,291.0,3.35,15.45,822.0,771.62,597.1
2018,5,9,11,0,583.0,315.0,3.3,15.6,839.0,789.03,607.98
2018,5,9,11,15,575.0,329.0,3.25,15.75,852.5,805.79,618.63
2018,5,9,11,30,567.0,343.0,3.2,15.9,866.0,819.65,627.16
2018,5,9,11,45,637.5,303.0,3.2,16.05,894.5,851.84,651.01
2018,5,9,12,0,708.0,263.0,3.2,16.2,923.0,883.37,674.05
2018,5,9,12,15,699.0,267.0,3.2,16.3,917.5,879.28,670.5
2018,5,9,12,30,690.0,271.0,3.2,16.4,912.0,871.99,665.04
2018,5,9,12,45,797.5,203.0,3.25,16.45,937.5,889.02,680.13
2018,5,9,13,0,905.0,135.0,3.3,16.5,963.0,897.92,686.68
2018,5,9,13,15,850.5,163.5,3.35,16.45,930.5,876.28,672.4
2018,5,9,13,30,796.0,192.0,3.4,16.4,898.0,839.38,646.81
2018,5,9,13,45,751.0,209.5,3.5,16.35,861.5,806.96,623.66
2018,5,9,14,0,706.0,227.0,3.6,16.3,825.0,765.69,594.0
2018,5,9,14,15,744.5,197.0,3.7,16.15,808.0,743.94,580.06
2018,5,9,14,30,783.0,167.0,3.8,16.0,791.0,712.78,558.72
2018,5,9,14,45,794.5,151.0,3.9,15.85,759.5,675.83,531.88
2018,5,9,15,0,806.0,135.0,4.0,15.7,728.0,635.18,501.5
2018,5,9,15,15,720.5,155.5,4.0,15.7,663.0,568.17,448.97
2018,5,9,15,30,635.0,176.0,4.0,15.7,598.0,504.21,398.18
2018,5,9,15,45,692.5,143.5,4.0,15.3,574.5,470.22,370.36
2018,5,9,16,0,750.0,111.0,4.0,14.9,551.0,429.66,335.53
2018,5,9,16,15,715.0,108.0,3.95,14.7,498.5,369.92,284.71
2018,5,9,16,30,680.0,105.0,3.9,14.5,446.0,313.73,235.92
2018,5,9,16,45,663.0,96.5,3.85,14.3,399.5,260.33,188.48
2018,5,9,17,0,646.0,88.0,3.8,14.1,353.0,207.94,142.22
2018,5,9,17,15,631.5,80.5,3.8,13.75,310.5,157.96,100.1
2018,5,9,17,30,617.0,73.0,3.8,13.4,268.0,109.1,64.39
2018,5,9,17,45,557.0,67.5,3.8,13.1,219.5,62.04,42.26
2018,5,9,18,0,497.0,62.0,3.8,12.8,171.0,50.13,39.27
2018,5,9,18,15,403.5,52.5,3.7,12.5,126.0,42.65,32.21
2018,5,9,18,30,310.0,43.0,3.6,12.2,81.0,32.75,22.73
2018,5,9,18,45,190.5,28.5,3.55,11.9,48.5,21.63,9.59
2018,5,9,19,0,71.0,14.0,3.5,11.6,16.0,11.02,0.0
2018,5,9,19,15,35.5,7.0,3.45,11.5,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,4.05,10.0,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,4.1,10.0,2.0,0.0,0.0
2018,5,10,5,15,104.0,14.5,4.1,10.25,21.0,11.41,0.0
2018,5,10,5,30,200.0,27.0,4.1,10.5,40.0,20.53,5.96
2018,5,10,5,45,317.5,37.5,4.1,10.75,79.0,30.79,20.9
2018,5,10,6,0,435.0,48.0,4.1,11.0,118.0,39.36,29.37
2018,5,10,6,15,510.5,55.5,4.1,11.2,166.0,45.26,35.1
2018,5,10,6,30,586.0,63.0,4.1,11.4,214.0,51.24,40.67
2018,5,10,6,45,636.0,68.5,4.1,11.6,265.5,97.18,56.7
2018,5,10,7,0,686.0,74.0,4.1,11.8,317.0,150.04,92.27
2018,5,10,7,15,720.0,78.5,4.2,12.25,368.5,207.38,139.14
2018,5,10,7,30,754.0,83.0,4.3,12.7,420.0,264.39,188.9
2018,5,10,7,45,694.0,106.5,4.35,13.15,445.0,309.14,232.3
2018,5,10,8,0,634.0,130.0,4.4,13.6,470.0,348.77,270.02
2018,5,10,8,15,585.0,160.0,4.45,14.0,496.0,390.5,307.39
2018,5,10,8,30,536.0,190.0,4.5,14.4,522.0,421.11,334.28
2018,5,10,8,45,513.0,216.0,4.55,14.8,552.5,460.56,366.62
2018,5,10,9,0,490.0,242.0,4.6,15.2,583.0,496.6,395.16
2018,5,10,9,15,494.5,257.0,4.6,15.45,617.5,536.99,426.56
2018,5,10,9,30,499.0,272.0,4.6,15.7,652.0,576.27,456.42
2018,5,10,9,45,518.5,282.0,4.65,15.95,692.5,620.44,489.75
2018,5,10,10,0,538.0,292.0,4.7,16.2,733.0,664.19,522.22
2018,5,10,10,15,593.0,279.5,4.65,16.5,780.5,714.72,559.54
2018,5,10,10,30,648.0,267.0,4.6,16.8,828.0,768.58,598.56
2018,5,10,10,45,668.0,263.5,4.55,17.05,854.0,799.59,620.1
2018,5,10,11,0,688.0,260.0,4.5,17.3,880.0,828.53,640.0
2018,5,10,11,15,625.0,304.0,4.55,17.35,873.5,824.19,635.16
2018,5,10,11,30,562.0,348.0,4.6,17.4,867.0,817.48,628.71
2018,5,10,11,45,544.0,359.0,4.6,17.5,864.0,817.17,627.73
2018,5,10,12,0,526.0,370.0,4.6,17.6,861.0,813.9,624.64
2018,5,10,12,15,539.5,363.5,4.65,17.6,866.5,820.37,629.89
2018,5,10,12,30,553.0,357.0,4.7,17.6,872.0,824.06,633.13
2018,5,10,12,45,581.0,336.5,4.75,17.65,873.0,825.27,635.03
2018,5,10,13,0,609.0,316.0,4.8,17.7,874.0,823.03,634.49
2018,5,10,13,15,744.0,227.0,4.9,17.65,896.5,849.4,657.69
2018,5,10,13,30,879.0,138.0,5.0,17.6,919.0,845.31,657.78
2018,5,10,13,45,893.0,125.5,5.05,17.5,901.0,825.3,644.53
2018,5,10,14,0,907.0,113.0,5.1,17.4,883.0,800.97,628.2
2018,5,10,14,15,885.5,118.0,5.2,17.25,848.0,761.92,600.38
2018,5,10,14,30,864.0,123.0,5.3,17.1,813.0,720.99,570.07
2018,5,10,14,45,816.5,137.0,5.4,16.9,765.5,675.78,535.52
2018,5,10,15,0,769.0,151.0,5.5,16.7,718.0,624.04,495.52
2018,5,10,15,15,791.5,131.0,5.5,16.7,686.0,584.5,464.13
2018,5,10,15,30,814.0,111.0,5.5,16.7,654.0,540.36,428.08
2018,5,10,15,45,808.0,105.5,5.55,16.25,613.0,491.12,387.5
2018,5,10,16,0,802.0,100.0,5.6,15.8,572.0,440.47,344.44
2018,5,10,16,15,775.5,97.5,5.6,15.5,522.0,383.58,295.16
2018,5,10,16,30,749.0,95.0,5.6,15.2,472.0,327.92,245.94
2018,5,10,16,45,714.5,91.0,5.6,14.95,420.0,267.76,192.91
2018,5,10,17,0,680.0,87.0,5.6,14.7,368.0,212.68,144.74
2018,5,10,17,15,633.0,81.5,5.55,14.3,315.5,157.71,99.84
2018,5,10,17,30,586.0,76.0,5.5,13.9,263.0,107.7,64.55
2018,5,10,17,45,528.5,70.0,5.45,13.45,216.0,62.32,43.33
2018,5,10,18,0,471.0,64.0,5.4,13.0,169.0,51.43,40.4
2018,5,10,18,15,383.5,54.5,5.35,12.65,125.5,44.08,33.48
2018,5,10,18,30,296.0,45.0,5.3,12.3,82.0,34.1,23.94
2018,5,10,18,45,185.5,31.0,5.25,11.9,50.5,23.42,11.47
2018,5,10,19,0,75.0,17.0,5.2,11.5,19.0,13.38,0.0
2018,5,10,19,15,37.5,8.5,5.2,11.4,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,2.85,8.6,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,2.8,8.6,2.0,0.0,0.0
2018,5,11,5,15,70.5,14.0,2.8,9.0,18.5,11.02,0.0
2018,5,11,5,30,130.0,26.0,2.8,9.4,35.0,19.61,6.59
2018,5,11,5,45,225.5,38.5,2.8,9.8,69.5,29.1,19.63
2018,5,11,6,0,321.0,51.0,2.8,10.2,104.0,38.63,28.88
2018,5,11,6,15,386.5,61.0,2.8,10.65,146.5,46.22,36.08
2018,5,11,6,30,452.0,71.0,2.8,11.1,189.0,55.86,44.9
2018,5,11,6,45,479.5,83.5,2.75,11.5,233.0,97.02,62.05
2018,5,11,7,0,507.0,96.0,2.7,11.9,277.0,143.07,94.2
2018,5,11,7,15,512.0,112.5,2.7,12.4,319.5,187.39,130.94
2018,5,11,7,30,517.0,129.0,2.7,12.9,362.0,234.98,172.44
2018,5,11,7,45,545.5,138.0,2.75,13.35,409.0,283.92,214.69
2018,5,11,8,0,574.0,147.0,2.8,13.8,456.0,339.61,262.07
2018,5,11,8,15,618.0,149.5,2.8,14.2,509.5,394.19,307.57
2018,5,11,8,30,662.0,152.0,2.8,14.6,563.0,451.9,354.66
2018,5,11,8,45,779.0,126.0,2.75,14.95,644.0,525.24,412.66
2018,5,11,9,0,896.0,100.0,2.7,15.3,725.0,602.92,472.88
2018,5,11,9,15,912.5,99.5,2.7,15.65,767.0,652.38,510.63
2018,5,11,9,30,929.0,99.0,2.7,16.0,809.0,700.4,546.41
2018,5,11,9,45,939.5,99.5,2.65,16.3,844.5,743.49,577.48
2018,5,11,10,0,950.0,100.0,2.6,16.6,880.0,784.16,606.02
2018,5,11,10,15,957.0,100.5,2.5,16.9,908.5,819.57,629.0
2018,5,11,10,30,964.0,101.0,2.4,17.2,937.0,851.91,648.91
2018,5,11,10,45,969.5,101.0,2.35,17.5,959.0,879.36,665.64
2018,5,11,11,0,975.0,101.0,2.3,17.8,981.0,903.37,679.92
2018,5,11,11,15,978.0,101.5,2.3,18.05,995.0,922.15,691.24
2018,5,11,11,30,981.0,102.0,2.3,18.3,1009.0,937.18,700.12
2018,5,11,11,45,982.5,102.0,2.3,18.55,1015.5,946.65,705.38
2018,5,11,12,0,984.0,102.0,2.3,18.8,1022.0,952.25,708.21
2018,5,11,12,15,984.5,101.0,2.4,18.9,1020.5,952.18,708.81
2018,5,11,12,30,985.0,100.0,2.5,19.0,1019.0,948.19,706.93
2018,5,11,12,45,983.5,99.5,2.6,19.15,1009.5,939.02,701.55
2018,5,11,13,0,982.0,99.0,2.7,19.3,1000.0,926.0,693.66
2018,5,11,13,15,978.0,98.5,2.8,19.3,982.5,907.09,682.22
2018,5,11,13,30,974.0,98.0,2.9,19.3,965.0,884.53,668.27
2018,5,11,13,45,968.5,97.5,3.0,19.35,940.5,857.23,650.87
2018,5,11,14,0,963.0,97.0,3.1,19.4,916.0,826.59,631.04
2018,5,11,14,15,956.5,95.0,3.15,19.35,884.5,790.66,607.11
2018,5,11,14,30,950.0,93.0,3.2,19.3,853.0,751.78,579.39
2018,5,11,14,45,941.0,91.5,3.25,19.25,816.0,708.95,548.14
2018,5,11,15,0,932.0,90.0,3.3,19.2,779.0,663.77,514.36
2018,5,11,15,15,920.5,88.0,3.3,19.2,736.5,614.58,476.41
2018,5,11,15,30,909.0,86.0,3.3,19.2,694.0,563.74,436.15
2018,5,11,15,45,893.5,84.0,3.35,18.9,647.0,509.6,392.76
2018,5,11,16,0,878.0,82.0,3.4,18.6,600.0,454.72,347.34
2018,5,11,16,15,856.5,79.0,3.4,18.3,549.0,396.29,297.77
2018,5,11,16,30,835.0,76.0,3.4,18.0,498.0,337.04,246.36
2018,5,11,16,45,807.0,73.0,3.4,17.7,445.5,277.62,194.35
2018,5,11,17,0,779.0,70.0,3.4,17.4,393.0,220.11,144.47
2018,5,11,17,15,740.5,66.5,3.35,16.85,340.5,162.91,98.15
2018,5,11,17,30,702.0,63.0,3.3,16.3,288.0,109.49,61.35
2018,5,11,17,45,645.5,57.5,3.3,15.8,236.0,54.31,35.82
2018,5,11,18,0,589.0,52.0,3.3,15.3,184.0,43.12,32.7
2018,5,11,18,15,503.0,45.0,3.25,14.8,137.5,37.24,27.21
2018,5,11,18,30,417.0,38.0,3.2,14.3,91.0,31.49,21.57
2018,5,11,18,45,279.5,27.5,3.15,13.75,56.5,22.71,11.35
2018,5,11,19,0,142.0,17.0,3.1,13.2,22.0,13.38,0.0
2018,5,11,19,15,71.0,8.5,3.0,13.15,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,1.5,10.8,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,1.5,10.9,2.0,0.0,0.0
2018,5,12,5,15,143.5,14.0,1.5,11.55,24.0,11.02,0.0
2018,5,12,5,30,270.0,26.0,1.5,12.2,46.0,21.54,8.6
2018,5,12,5,45,384.0,35.0,1.55,12.9,86.5,28.94,19.32
2018,5,12,6,0,498.0,44.0,1.6,13.6,127.0,36.48,26.63
2018,5,12,6,15,569.0,50.0,1.6,14.1,176.0,41.44,31.36
2018,5,12,6,30,640.0,56.0,1.6,14.6,225.0,46.51,35.98
2018,5,12,6,45,687.0,60.5,1.6,15.05,277.0,96.0,53.81
2018,5,12,7,0,734.0,65.0,1.6,15.5,329.0,149.97,88.63
2018,5,12,7,15,767.0,68.5,1.5,15.85,381.5,205.34,132.57
2018,5,12,7,30,800.0,72.0,1.4,16.2,434.0,263.59,182.06
2018,5,12,7,45,823.5,75.0,1.35,16.55,485.0,321.09,232.03
2018,5,12,8,0,847.0,78.0,1.3,16.9,536.0,380.61,282.86
2018,5,12,8,15,864.5,80.5,1.25,17.25,584.5,436.49,329.62
2018,5,12,8,30,882.0,83.0,1.2,17.6,633.0,492.22,374.62
2018,5,12,8,45,895.5,85.0,1.15,17.9,677.5,545.0,415.87
2018,5,12,9,0,909.0,87.0,1.1,18.2,722.0,596.66,454.73
2018,5,12,9,15,917.5,89.5,1.1,18.5,761.5,644.36,489.77
2018,5,12,9,30,926.0,92.0,1.1,18.8,801.0,689.99,522.26
2018,5,12,9,45,931.5,94.0,1.1,19.1,834.0,730.81,550.49
2018,5,12,10,0,937.0,96.0,1.1,19.4,867.0,768.89,576.13
2018,5,12,10,15,943.0,96.5,1.15,19.6,894.5,803.07,598.73
2018,5,12,10,30,949.0,97.0,1.2,19.8,922.0,834.18,618.55
2018,5,12,10,45,953.0,98.0,1.25,20.0,943.0,860.93,635.43
2018,5,12,11,0,957.0,99.0,1.3,20.2,964.0,884.22,650.06
2018,5,12,11,15,959.0,100.0,1.4,20.2,977.5,902.29,662.52
2018,5,12,11,30,961.0,101.0,1.5,20.2,991.0,916.65,672.68
2018,5,12,11,45,961.5,101.0,1.55,20.25,996.5,925.08,678.31
2018,5,12,12,0,962.0,101.0,1.6,20.3,1002.0,929.71,681.63
2018,5,12,12,15,955.5,104.5,1.65,20.2,998.5,927.63,681.1
2018,5,12,12,30,949.0,108.0,1.7,20.1,995.0,921.76,678.27
2018,5,12,12,45,939.0,113.5,1.8,20.0,984.0,910.98,672.89
2018,5,12,13,0,929.0,119.0,1.9,19.9,973.0,896.63,665.18
2018,5,12,13,15,925.0,118.0,1.9,19.75,955.5,878.17,653.82
2018,5,12,13,30,921.0,117.0,1.9,19.6,938.0,856.26,640.18
2018,5,12,13,45,915.0,116.0,1.95,19.4,914.0,829.42,623.8
2018,5,12,14,0,909.0,115.0,2.0,19.2,890.0,799.44,605.16
2018,5,12,14,15,901.0,113.5,1.95,18.95,859.0,764.59,581.32
2018,5,12,14,30,893.0,112.0,1.9,18.7,828.0,727.06,554.85
2018,5,12,14,45,882.5,110.5,1.85,18.45,791.5,685.4,524.88
2018,5,12,15,0,872.0,109.0,1.8,18.2,755.0,641.67,492.7
2018,5,12,15,15,859.0,106.5,1.8,18.2,713.0,593.79,456.51
2018,5,12,15,30,846.0,104.0,1.8,18.2,671.0,546.88,419.93
2018,5,12,15,45,828.5,101.5,1.65,17.6,625.0,493.52,377.76
2018,5,12,16,0,811.0,99.0,1.5,17.0,579.0,439.81,334.06
2018,5,12,16,15,788.5,95.5,1.4,16.65,530.0,383.3,286.9
2018,5,12,16,30,766.0,92.0,1.3,16.3,481.0,327.59,239.28
2018,5,12,16,45,736.0,88.0,1.2,15.95,429.5,270.61,190.32
2018,5,12,17,0,706.0,84.0,1.1,15.6,378.0,212.77,141.19
2018,5,12,17,15,665.0,79.0,1.05,15.2,327.0,157.84,97.35
2018,5,12,17,30,624.0,74.0,1.0,14.8,276.0,107.09,62.58
2018,5,12,17,45,565.5,67.5,0.9,14.35,226.0,59.3,47.33
2018,5,12,18,0,507.0,61.0,0.8,13.9,176.0,49.31,38.44
2018,5,12,18,15,419.5,51.5,0.75,13.4,131.0,41.8,31.49
2018,5,12,18,30,332.0,42.0,0.7,12.9,86.0,34.31,24.27
2018,5,12,18,45,213.0,29.0,0.65,12.4,53.0,22.11,11.44
2018,5,12,19,0,94.0,16.0,0.6,11.9,20.0,12.59,0.0
2018,5,12,19,15,47.0,8.0,0.6,11.7,10.0,6.29,0.0
2018,5,12,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,9.5,2.0,1.57,0.0
2018,5,13,5,30,0.0,4.0,1.3,9.8,4.0,3.02,0.0
2018,5,13,5,45,0.0,6.0,1.35,10.1,6.0,4.54,0.0
2018,5,13,6,0,0.0,8.0,1.4,10.4,8.0,6.06,0.0
2018,5,13,6,15,0.0,12.0,1.4,10.7,12.0,9.1,2.61
2018,5,13,6,30,0.0,16.0,1.4,11.0,16.0,12.16,5.42
2018,5,13,6,45,0.0,31.5,1.45,11.3,31.5,24.01,15.28
2018,5,13,7,0,0.0,47.0,1.5,11.6,47.0,35.93,25.53
2018,5,13,7,15,0.0,57.0,1.5,11.9,57.0,43.65,32.05
2018,5,13,7,30,0.0,67.0,1.5,12.2,67.0,51.4,38.5
2018,5,13,7,45,0.0,77.5,1.5,12.5,77.5,59.55,45.22
2018,5,13,8,0,0.0,88.0,1.5,12.8,88.0,67.73,51.88
2018,5,13,8,15,0.0,105.0,1.5,13.1,105.0,80.85,62.61
2018,5,13,8,30,0.0,122.0,1.5,13.4,122.0,94.07,73.29
2018,5,13,8,45,1.0,140.0,1.5,13.7,140.5,108.69,85.01
2018,5,13,9,0,2.0,158.0,1.5,14.0,159.0,123.52,96.8
2018,5,13,9,15,5.0,180.5,1.5,14.2,184.0,143.3,112.55
2018,5,13,9,30,8.0,203.0,1.5,14.4,209.0,163.48,128.48
2018,5,13,9,45,14.0,239.5,1.5,14.65,250.5,197.26,155.11
2018,5,13,10,0,20.0,276.0,1.5,14.9,292.0,231.78,181.92
2018,5,13,10,15,39.5,308.5,1.55,15.0,342.0,284.43,222.95
2018,5,13,10,30,59.0,341.0,1.6,15.1,392.0,329.37,257.43
2018,5,13,10,45,77.5,361.5,1.6,15.25,430.5,364.2,283.75
2018,5,13,11,0,96.0,382.0,1.6,15.4,469.0,413.83,320.82
2018,5,13,11,15,162.5,369.5,1.6,15.45,519.5,461.17,357.38
2018,5,13,11,30,229.0,357.0,1.6,15.5,570.0,522.91,403.83
2018,5,13,11,45,378.0,322.5,1.6,15.55,676.0,637.49,489.09
2018,5,13,12,0,527.0,288.0,1.6,15.6,782.0,737.3,561.14
2018,5,13,12,15,644.5,246.5,1.6,15.6,850.0,805.12,609.24
2018,5,13,12,30,762.0,205.0,1.6,15.6,918.0,856.61,646.03
2018,5,13,12,45,831.0,167.0,1.6,15.55,938.0,876.62,659.5
2018,5,13,13,0,900.0,129.0,1.6,15.5,958.0,878.42,660.91
2018,5,13,13,15,897.5,127.5,1.6,15.45,942.0,861.27,649.84
2018,5,13,13,30,895.0,126.0,1.6,15.4,926.0,840.72,636.7
2018,5,13,13,45,890.5,124.0,1.6,15.3,902.5,814.86,620.06
2018,5,13,14,0,886.0,122.0,1.6,15.2,879.0,785.87,601.17
2018,5,13,14,15,879.5,120.5,1.6,15.1,849.5,752.86,578.19
2018,5,13,14,30,873.0,119.0,1.6,15.0,820.0,717.15,552.84
2018,5,13,14,45,864.0,116.0,1.6,14.85,784.0,675.98,523.14
2018,5,13,15,0,855.0,113.0,1.6,14.7,748.0,632.68,491.13
2018,5,13,15,15,842.0,110.0,1.6,14.7,706.5,588.55,457.26
2018,5,13,15,30,829.0,107.0,1.6,14.7,665.0,538.8,418.31
2018,5,13,15,45,813.0,104.0,1.6,14.35,620.0,486.6,376.85
2018,5,13,16,0,797.0,101.0,1.6,14.0,575.0,433.94,333.63
2018,5,13,16,15,776.5,97.0,1.6,13.75,526.5,378.57,286.88
2018,5,13,16,30,756.0,93.0,1.6,13.5,478.0,323.81,239.45
2018,5,13,16,45,727.0,88.5,1.6,13.25,427.5,267.34,190.3
2018,5,13,17,0,698.0,84.0,1.6,13.0,377.0,209.89,140.85
2018,5,13,17,15,658.0,79.5,1.6,12.65,326.5,156.11,97.41
2018,5,13,17,30,618.0,75.0,1.6,12.3,276.0,106.36,63.13
2018,5,13,17,45,561.5,68.0,1.55,11.95,226.5,58.72,47.29
2018,5,13,18,0,505.0,61.0,1.5,11.6,177.0,49.25,38.76
2018,5,13,18,15,406.5,52.5,1.45,11.3,131.0,42.46,32.36
2018,5,13,18,30,308.0,44.0,1.4,11.0,85.0,33.5,23.8
2018,5,13,18,45,174.0,28.0,1.4,10.65,49.5,21.26,11.19
2018,5,13,19,0,40.0,12.0,1.4,10.3,14.0,9.44,0.0
2018,5,13,19,15,20.0,6.0,1.4,10.2,7.0,4.72,0.0
2018,5,13,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
