Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,1.3,9.25,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,1.3,9.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,4.0,1.3,9.55,4.0,3.15,0.0
2018,5,14,5,30,0.0,6.0,1.3,9.8,6.0,4.54,0.0
2018,5,14,5,45,0.0,10.0,1.3,10.05,10.0,7.58,1.0
2018,5,14,6,0,0.0,14.0,1.3,10.3,14.0,10.62,3.91
2018,5,14,6,15,0.0,23.5,1.3,10.65,23.5,17.88,10.59
2018,5,14,6,30,0.0,33.0,1.3,11.0,33.0,25.16,17.25
2018,5,14,6,45,0.0,57.5,1.3,11.35,57.5,44.04,32.62
2018,5,14,7,0,0.0,82.0,1.3,11.7,82.0,62.49,48.36
2018,5,14,7,15,0.0,98.0,1.3,12.05,98.0,74.64,58.47
2018,5,14,7,30,0.0,114.0,1.3,12.4,114.0,86.93,68.55
2018,5,14,7,45,0.0,124.5,1.3,12.75,124.5,95.22,75.14
2018,5,14,8,0,0.0,135.0,1.3,13.1,135.0,103.54,81.68
2018,5,14,8,15,0.5,143.0,1.35,13.4,143.5,110.19,86.8
2018,5,14,8,30,1.0,151.0,1.4,13.7,152.0,116.9,91.94
2018,5,14,8,45,2.5,162.5,1.45,14.05,164.5,126.91,99.74
2018,5,14,9,0,4.0,174.0,1.5,14.4,177.0,137.11,107.65
2018,5,14,9,15,5.5,186.0,1.55,14.6,190.0,147.88,116.04
2018,5,14,9,30,7.0,198.0,1.6,14.8,203.0,158.82,124.54
2018,5,14,9,45,9.5,220.0,1.7,15.0,227.5,178.54,140.04
2018,5,14,10,0,12.0,242.0,1.8,15.2,252.0,198.57,155.66
2018,5,14,10,15,18.0,272.5,1.85,15.3,288.0,228.34,178.94
2018,5,14,10,30,24.0,303.0,1.9,15.4,324.0,269.43,210.77
2018,5,14,10,45,36.0,343.5,2.0,15.45,376.0,315.11,245.96
2018,5,14,11,0,48.0,384.0,2.1,15.5,428.0,361.6,281.35
2018,5,14,11,15,120.5,386.0,2.1,15.55,497.5,439.77,341.81
2018,5,14,11,30,193.0,388.0,2.1,15.6,567.0,505.23,391.63
2018,5,14,11,45,280.0,372.0,2.1,15.65,634.0,581.29,448.71
2018,5,14,12,0,367.0,356.0,2.1,15.7,701.0,657.41,504.55
2018,5,14,12,15,458.5,322.0,2.1,15.65,752.5,706.86,541.34
2018,5,14,12,30,550.0,288.0,2.1,15.6,804.0,754.4,576.5
2018,5,14,12,45,480.0,316.5,2.1,15.55,763.5,713.88,546.15
2018,5,14,13,0,410.0,345.0,2.1,15.5,723.0,673.01,516.02
2018,5,14,13,15,392.0,354.0,2.1,15.4,710.5,657.6,505.15
2018,5,14,13,30,374.0,363.0,2.1,15.3,698.0,628.82,484.64
2018,5,14,13,45,539.0,285.0,2.05,15.2,753.5,692.04,533.63
2018,5,14,14,0,704.0,207.0,2.0,15.1,809.0,735.81,567.12
2018,5,14,14,15,777.0,167.5,2.0,14.95,810.5,725.93,561.2
2018,5,14,14,30,850.0,128.0,2.0,14.8,812.0,706.86,548.78
2018,5,14,14,45,790.0,141.5,2.0,14.65,755.0,654.07,509.44
2018,5,14,15,0,730.0,155.0,2.0,14.5,698.0,597.46,466.94
2018,5,14,15,15,687.5,160.0,2.0,14.5,649.0,543.83,425.79
2018,5,14,15,30,645.0,165.0,2.0,14.5,600.0,491.62,384.82
2018,5,14,15,45,689.5,142.5,2.0,14.05,579.0,459.29,358.5
2018,5,14,16,0,734.0,120.0,2.0,13.6,558.0,420.84,325.75
2018,5,14,16,15,731.0,111.0,1.95,13.35,516.0,370.38,282.31
2018,5,14,16,30,728.0,102.0,1.9,13.1,474.0,318.85,236.89
2018,5,14,16,45,699.0,97.5,1.9,12.8,424.5,263.53,188.65
2018,5,14,17,0,670.0,93.0,1.9,12.5,375.0,210.4,142.79
2018,5,14,17,15,630.5,86.5,1.9,12.2,324.5,156.73,99.43
2018,5,14,17,30,591.0,80.0,1.9,11.9,274.0,107.14,65.12
2018,5,14,17,45,535.0,73.0,1.9,11.55,225.5,61.23,49.63
2018,5,14,18,0,479.0,66.0,1.9,11.2,177.0,52.88,42.08
2018,5,14,18,15,397.0,56.0,1.85,11.0,133.0,45.18,34.84
2018,5,14,18,30,315.0,46.0,1.8,10.8,89.0,34.97,25.14
2018,5,14,18,45,201.5,32.0,1.8,10.55,55.5,24.25,13.86
2018,5,14,19,0,88.0,18.0,1.8,10.3,22.0,14.16,0.0
2018,5,14,19,15,44.0,9.0,1.8,10.25,11.0,7.08,0.0
2018,5,14,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,1.35,9.4,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,1.3,9.5,2.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,1.35,9.95,5.5,4.33,0.0
2018,5,15,5,30,0.0,9.0,1.4,10.4,9.0,6.82,0.0
2018,5,15,5,45,0.0,15.5,1.4,10.85,15.5,11.77,4.68
2018,5,15,6,0,0.0,22.0,1.4,11.3,22.0,16.74,9.36
2018,5,15,6,15,0.0,36.5,1.4,11.55,36.5,27.86,19.55
2018,5,15,6,30,0.0,51.0,1.4,11.8,51.0,39.03,29.7
2018,5,15,6,45,8.5,87.5,1.4,12.1,90.5,66.19,51.26
2018,5,15,7,0,17.0,124.0,1.4,12.4,130.0,94.27,74.45
2018,5,15,7,15,22.5,144.5,1.35,12.65,154.0,112.22,88.97
2018,5,15,7,30,28.0,165.0,1.3,12.9,178.0,132.02,104.96
2018,5,15,7,45,20.0,172.5,1.3,13.15,182.5,136.94,108.97
2018,5,15,8,0,12.0,180.0,1.3,13.4,187.0,141.76,112.79
2018,5,15,8,15,27.0,210.5,1.3,13.65,227.0,175.84,139.97
2018,5,15,8,30,42.0,241.0,1.3,13.9,267.0,209.51,166.49
2018,5,15,8,45,40.0,259.5,1.35,14.15,286.0,226.85,179.81
2018,5,15,9,0,38.0,278.0,1.4,14.4,305.0,244.04,192.92
2018,5,15,9,15,33.5,279.5,1.45,14.55,304.0,245.67,193.76
2018,5,15,9,30,29.0,281.0,1.5,14.7,303.0,246.66,194.14
2018,5,15,9,45,23.5,280.5,1.55,14.9,299.0,244.74,192.18
2018,5,15,10,0,18.0,280.0,1.6,15.1,295.0,233.28,182.76
2018,5,15,10,15,19.0,290.0,1.6,15.2,306.0,243.1,190.2
2018,5,15,10,30,20.0,300.0,1.6,15.3,317.0,252.93,197.56
2018,5,15,10,45,34.0,346.0,1.65,15.4,376.5,315.27,245.63
2018,5,15,11,0,48.0,392.0,1.7,15.5,436.0,368.06,285.44
2018,5,15,11,15,67.5,418.0,1.7,15.55,480.5,408.62,315.8
2018,5,15,11,30,87.0,444.0,1.7,15.6,525.0,449.51,346.13
2018,5,15,11,45,84.0,446.5,1.7,15.65,525.0,450.44,346.3
2018,5,15,12,0,81.0,449.0,1.7,15.7,525.0,450.74,346.31
2018,5,15,12,15,170.0,432.0,1.75,15.65,591.5,526.89,404.82
2018,5,15,12,30,259.0,415.0,1.8,15.6,658.0,600.53,459.92
2018,5,15,12,45,533.5,291.0,1.8,15.6,785.5,734.91,561.34
2018,5,15,13,0,808.0,167.0,1.8,15.6,913.0,842.72,640.1
2018,5,15,13,15,829.0,153.5,1.85,15.5,907.5,834.91,634.72
2018,5,15,13,30,850.0,140.0,1.9,15.4,902.0,811.89,620.13
2018,5,15,13,45,869.0,127.5,1.9,15.35,889.0,796.64,610.47
2018,5,15,14,0,888.0,115.0,1.9,15.3,876.0,776.91,597.58
2018,5,15,14,15,879.5,114.0,1.9,15.15,846.0,742.97,573.65
2018,5,15,14,30,871.0,113.0,1.9,15.0,816.0,706.46,547.51
2018,5,15,14,45,860.0,111.5,1.95,14.9,780.0,665.53,517.79
2018,5,15,15,0,849.0,110.0,2.0,14.8,744.0,622.62,485.82
2018,5,15,15,15,798.0,122.5,2.0,14.8,692.0,571.13,445.83
2018,5,15,15,30,747.0,135.0,2.0,14.8,640.0,517.05,403.25
2018,5,15,15,45,594.0,173.0,1.95,14.45,557.5,438.28,341.79
2018,5,15,16,0,441.0,211.0,1.9,14.1,475.0,366.18,285.49
2018,5,15,16,15,404.5,200.5,1.9,13.85,427.0,317.02,245.71
2018,5,15,16,30,368.0,190.0,1.9,13.6,379.0,266.78,204.51
2018,5,15,16,45,373.5,166.0,1.9,13.35,341.0,229.03,171.8
2018,5,15,17,0,379.0,142.0,1.9,13.1,303.0,186.23,134.87
2018,5,15,17,15,468.0,110.5,1.85,12.85,283.0,148.73,99.75
2018,5,15,17,30,557.0,79.0,1.8,12.6,263.0,102.84,62.73
2018,5,15,17,45,508.5,70.0,1.75,12.3,216.0,57.74,46.36
2018,5,15,18,0,460.0,61.0,1.7,12.0,169.0,48.72,38.24
2018,5,15,18,15,381.5,51.5,1.65,11.8,126.5,41.37,31.36
2018,5,15,18,30,303.0,42.0,1.6,11.6,84.0,32.09,22.58
2018,5,15,18,45,201.0,29.5,1.55,11.4,53.0,22.46,12.62
2018,5,15,19,0,99.0,17.0,1.5,11.2,22.0,12.91,0.0
2018,5,15,19,15,49.5,8.5,1.45,11.1,11.0,6.69,0.0
2018,5,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,16,4,45,5.0,2.0,1.6,10.55,2.0,0.0,0.0
2018,5,16,5,0,10.0,4.0,1.6,10.6,4.0,3.15,0.0
2018,5,16,5,15,37.5,17.0,1.6,10.8,19.5,13.38,0.0
2018,5,16,5,30,65.0,30.0,1.6,11.0,35.0,22.41,11.56
2018,5,16,5,45,123.5,46.0,1.65,11.2,64.5,33.93,24.06
2018,5,16,6,0,182.0,62.0,1.7,11.4,94.0,45.49,35.0
2018,5,16,6,15,235.5,77.5,1.65,11.65,133.0,56.59,45.3
2018,5,16,6,30,289.0,93.0,1.6,11.9,172.0,66.57,54.38
2018,5,16,6,45,262.5,114.0,1.6,12.1,197.0,97.99,70.51
2018,5,16,7,0,236.0,135.0,1.6,12.3,222.0,129.0,94.12
2018,5,16,7,15,172.5,163.0,1.6,12.55,231.5,153.93,117.21
2018,5,16,7,30,109.0,191.0,1.6,12.8,241.0,172.05,135.01
2018,5,16,7,45,87.5,205.5,1.55,13.05,248.5,182.87,144.73
2018,5,16,8,0,66.0,220.0,1.5,13.3,256.0,193.28,153.7
2018,5,16,8,15,44.0,216.0,1.5,13.55,241.0,186.77,148.59
2018,5,16,8,30,22.0,212.0,1.5,13.8,226.0,173.43,137.67
2018,5,16,8,45,13.5,195.0,1.5,14.0,204.0,157.63,124.6
2018,5,16,9,0,5.0,178.0,1.5,14.2,182.0,140.69,110.55
2018,5,16,9,15,5.5,183.5,1.55,14.4,188.0,145.81,114.43
2018,5,16,9,30,6.0,189.0,1.6,14.6,194.0,150.96,118.28
2018,5,16,9,45,10.5,224.0,1.6,14.75,232.5,182.24,143.09
2018,5,16,10,0,15.0,259.0,1.6,14.9,271.0,214.12,168.01
2018,5,16,10,15,20.5,293.0,1.65,15.05,310.5,246.49,193.09
2018,5,16,10,30,26.0,327.0,1.7,15.2,350.0,290.75,227.07
2018,5,16,10,45,19.0,282.5,1.75,15.3,299.5,238.6,186.19
2018,5,16,11,0,12.0,238.0,1.8,15.4,249.0,197.52,153.91
2018,5,16,11,15,8.0,195.0,1.8,15.4,202.5,159.99,124.18
2018,5,16,11,30,4.0,152.0,1.8,15.4,156.0,122.49,94.18
2018,5,16,11,45,4.5,156.5,1.8,15.45,161.0,126.6,97.52
2018,5,16,12,0,5.0,161.0,1.8,15.5,166.0,130.67,100.75
2018,5,16,12,15,6.0,166.0,1.85,15.4,172.0,135.53,104.7
2018,5,16,12,30,7.0,171.0,1.9,15.3,178.0,140.32,108.62
2018,5,16,12,45,6.0,165.5,1.9,15.2,171.5,134.96,104.36
2018,5,16,13,0,5.0,160.0,1.9,15.1,165.0,129.58,100.11
2018,5,16,13,15,6.0,172.0,2.0,14.95,177.5,139.76,108.45
2018,5,16,13,30,7.0,184.0,2.1,14.8,190.0,149.86,116.71
2018,5,16,13,45,7.5,190.0,2.15,14.6,196.5,154.68,120.77
2018,5,16,14,0,8.0,196.0,2.2,14.4,203.0,159.43,124.81
2018,5,16,14,15,6.0,180.0,2.25,14.25,185.0,144.83,113.24
2018,5,16,14,30,4.0,164.0,2.3,14.1,167.0,130.41,101.8
2018,5,16,14,45,4.0,168.0,2.35,13.95,171.0,133.22,104.33
2018,5,16,15,0,4.0,172.0,2.4,13.8,175.0,135.98,106.83
2018,5,16,15,15,4.5,179.5,2.4,13.8,182.5,141.69,111.7
2018,5,16,15,30,5.0,187.0,2.4,13.8,190.0,147.24,116.47
2018,5,16,15,45,4.5,177.5,2.4,13.5,180.0,138.99,110.13
2018,5,16,16,0,4.0,168.0,2.4,13.2,170.0,130.8,103.82
2018,5,16,16,15,12.5,171.5,2.4,13.05,178.0,135.76,108.14
2018,5,16,16,30,21.0,175.0,2.4,12.9,186.0,139.46,111.29
2018,5,16,16,45,62.5,171.0,2.4,12.8,198.5,145.68,115.2
2018,5,16,17,0,104.0,167.0,2.4,12.7,211.0,146.25,113.89
2018,5,16,17,15,182.0,143.5,2.35,12.5,208.5,130.86,97.78
2018,5,16,17,30,260.0,120.0,2.3,12.3,206.0,106.0,76.12
2018,5,16,17,45,268.5,99.5,2.3,12.1,175.5,72.53,59.63
2018,5,16,18,0,277.0,79.0,2.3,11.9,145.0,57.37,45.99
2018,5,16,18,15,228.0,63.5,2.25,11.65,109.0,46.59,36.05
2018,5,16,18,30,179.0,48.0,2.2,11.4,73.0,35.76,25.85
2018,5,16,18,45,115.0,33.0,2.15,11.15,46.5,24.68,14.65
2018,5,16,19,0,51.0,18.0,2.1,10.9,20.0,13.61,0.0
2018,5,16,19,15,25.5,9.0,2.1,10.75,10.0,7.08,0.0
2018,5,16,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,4,45,7.0,2.0,2.5,10.1,2.0,0.0,0.0
2018,5,17,5,0,14.0,4.0,2.5,10.2,4.0,3.15,0.0
2018,5,17,5,15,96.0,17.5,2.6,10.6,25.0,13.77,0.0
2018,5,17,5,30,178.0,31.0,2.7,11.0,46.0,23.42,12.67
2018,5,17,5,45,284.0,41.0,2.75,11.4,83.5,31.24,21.72
2018,5,17,6,0,390.0,51.0,2.8,11.8,121.0,41.16,31.1
2018,5,17,6,15,455.5,60.0,2.8,12.25,166.5,48.02,37.54
2018,5,17,6,30,521.0,69.0,2.8,12.7,212.0,54.82,43.72
2018,5,17,6,45,419.5,97.5,2.85,13.1,228.0,95.78,63.84
2018,5,17,7,0,318.0,126.0,2.9,13.5,244.0,132.31,93.08
2018,5,17,7,15,321.5,150.5,2.85,13.9,284.5,172.87,126.06
2018,5,17,7,30,325.0,175.0,2.8,14.3,325.0,213.99,160.79
2018,5,17,7,45,381.5,183.5,2.8,14.7,379.0,263.07,200.58
2018,5,17,8,0,438.0,192.0,2.8,15.1,433.0,314.83,242.77
2018,5,17,8,15,578.0,162.5,2.75,15.5,510.0,379.82,294.13
2018,5,17,8,30,718.0,133.0,2.7,15.9,587.0,451.8,351.18
2018,5,17,8,45,779.0,118.5,2.65,16.3,642.5,508.08,396.12
2018,5,17,9,0,840.0,104.0,2.6,16.7,698.0,563.77,439.78
2018,5,17,9,15,848.5,107.5,2.6,16.9,736.0,608.99,474.82
2018,5,17,9,30,857.0,111.0,2.6,17.1,774.0,652.32,507.56
2018,5,17,9,45,862.5,114.5,2.6,17.35,806.5,691.53,536.38
2018,5,17,10,0,868.0,118.0,2.6,17.6,839.0,728.22,562.71
2018,5,17,10,15,874.0,120.0,2.6,17.65,866.0,761.3,586.41
2018,5,17,10,30,880.0,122.0,2.6,17.7,893.0,791.55,607.35
2018,5,17,10,45,884.5,123.0,2.65,17.8,913.5,816.79,624.25
2018,5,17,11,0,889.0,124.0,2.7,17.9,934.0,838.87,638.97
2018,5,17,11,15,892.0,124.5,2.75,17.85,947.5,856.02,650.69
2018,5,17,11,30,895.0,125.0,2.8,17.8,961.0,869.78,660.19
2018,5,17,11,45,896.0,125.5,2.85,17.75,967.0,878.42,666.28
2018,5,17,12,0,897.0,126.0,2.9,17.7,973.0,883.56,670.1
2018,5,17,12,15,898.0,125.5,3.0,17.65,972.0,884.35,671.42
2018,5,17,12,30,899.0,125.0,3.1,17.6,971.0,881.64,670.43
2018,5,17,12,45,899.5,122.5,3.15,17.5,962.5,873.27,665.43
2018,5,17,13,0,900.0,120.0,3.2,17.4,954.0,861.37,658.09
2018,5,17,13,15,896.5,119.5,3.25,17.25,938.0,844.41,647.4
2018,5,17,13,30,893.0,119.0,3.3,17.1,922.0,824.1,634.4
2018,5,17,13,45,887.5,117.5,3.4,16.95,898.5,798.13,617.62
2018,5,17,14,0,882.0,116.0,3.5,16.8,875.0,769.13,598.26
2018,5,17,14,15,874.5,115.0,3.5,16.65,845.5,736.22,574.46
2018,5,17,14,30,867.0,114.0,3.5,16.5,816.0,700.69,548.29
2018,5,17,14,45,857.0,112.0,3.55,16.4,780.5,660.28,518.03
2018,5,17,15,0,847.0,110.0,3.6,16.3,745.0,617.83,485.51
2018,5,17,15,15,834.5,107.5,3.6,16.3,704.5,571.74,449.08
2018,5,17,15,30,822.0,105.0,3.6,16.3,664.0,526.41,412.23
2018,5,17,15,45,805.5,102.5,3.6,15.95,619.5,475.17,370.37
2018,5,17,16,0,789.0,100.0,3.6,15.6,575.0,423.53,326.94
2018,5,17,16,15,767.5,96.5,3.55,15.4,527.0,369.08,280.0
2018,5,17,16,30,746.0,93.0,3.5,15.2,479.0,315.35,232.74
2018,5,17,16,45,718.0,89.0,3.5,15.0,429.5,260.57,184.57
2018,5,17,17,0,690.0,85.0,3.5,14.8,380.0,204.55,136.2
2018,5,17,17,15,651.5,80.0,3.5,14.5,330.0,151.52,93.64
2018,5,17,17,30,613.0,75.0,3.5,14.2,280.0,102.35,60.46
2018,5,17,17,45,541.5,70.0,3.45,13.9,228.5,56.82,45.26
2018,5,17,18,0,470.0,65.0,3.4,13.6,177.0,51.86,40.79
2018,5,17,18,15,352.0,56.5,3.35,13.25,129.5,42.77,32.43
2018,5,17,18,30,234.0,48.0,3.3,12.9,82.0,35.91,25.85
2018,5,17,18,45,151.0,33.5,3.25,12.55,52.0,25.14,15.1
2018,5,17,19,0,68.0,19.0,3.2,12.2,22.0,14.37,0.0
2018,5,17,19,15,34.0,9.5,3.15,12.05,11.0,7.47,0.0
2018,5,17,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.0,2.9,10.4,2.0,0.0,0.0
2018,5,18,5,0,13.0,4.0,2.9,10.5,4.0,3.15,0.0
2018,5,18,5,15,68.0,17.5,2.95,10.95,23.0,13.77,0.0
2018,5,18,5,30,123.0,31.0,3.0,11.4,42.0,23.26,12.79
2018,5,18,5,45,220.5,44.5,3.05,11.85,79.0,33.36,23.56
2018,5,18,6,0,318.0,58.0,3.1,12.3,116.0,43.51,33.14
2018,5,18,6,15,435.5,64.0,3.1,12.7,169.5,50.93,40.07
2018,5,18,6,30,553.0,70.0,3.1,13.1,223.0,55.92,44.63
2018,5,18,6,45,604.5,75.5,3.05,13.55,274.0,92.57,55.78
2018,5,18,7,0,656.0,81.0,3.0,14.0,325.0,142.75,87.09
2018,5,18,7,15,690.5,85.5,2.95,14.35,376.0,194.55,127.67
2018,5,18,7,30,725.0,90.0,2.9,14.7,427.0,249.48,174.34
2018,5,18,7,45,751.0,93.5,2.85,15.1,476.5,306.51,224.11
2018,5,18,8,0,777.0,97.0,2.8,15.5,526.0,362.07,272.42
2018,5,18,8,15,796.5,100.5,2.7,15.8,573.5,416.26,318.85
2018,5,18,8,30,816.0,104.0,2.6,16.1,621.0,470.69,364.12
2018,5,18,8,45,831.0,106.0,2.55,16.45,664.5,521.46,405.3
2018,5,18,9,0,846.0,108.0,2.5,16.8,708.0,568.63,442.5
2018,5,18,9,15,858.5,110.0,2.45,17.05,747.5,615.15,478.2
2018,5,18,9,30,871.0,112.0,2.4,17.3,787.0,660.07,511.66
2018,5,18,9,45,880.5,113.5,2.35,17.6,821.0,700.72,541.0
2018,5,18,10,0,890.0,115.0,2.3,17.9,855.0,739.08,567.95
2018,5,18,10,15,896.5,116.0,2.3,18.05,882.5,772.3,591.32
2018,5,18,10,30,903.0,117.0,2.3,18.2,910.0,802.66,611.76
2018,5,18,10,45,907.0,118.5,2.35,18.35,930.5,828.45,628.75
2018,5,18,11,0,911.0,120.0,2.4,18.5,951.0,850.98,643.5
2018,5,18,11,15,913.0,121.0,2.45,18.5,964.0,868.07,654.96
2018,5,18,11,30,915.0,122.0,2.5,18.5,977.0,881.67,664.15
2018,5,18,11,45,915.5,122.5,2.5,18.55,983.0,890.04,669.37
2018,5,18,12,0,916.0,123.0,2.5,18.6,989.0,894.85,672.31
2018,5,18,12,15,897.5,135.0,2.6,18.5,982.5,889.57,669.74
2018,5,18,12,30,879.0,147.0,2.7,18.4,976.0,880.6,664.79
2018,5,18,12,45,790.0,203.0,2.75,18.35,942.5,861.16,651.81
2018,5,18,13,0,701.0,259.0,2.8,18.3,909.0,835.42,632.24
2018,5,18,13,15,613.5,302.0,2.85,18.2,864.0,787.01,597.52
2018,5,18,13,30,526.0,345.0,2.9,18.1,819.0,740.14,563.55
2018,5,18,13,45,579.0,308.5,3.0,18.0,817.5,735.84,562.88
2018,5,18,14,0,632.0,272.0,3.1,17.9,816.0,728.36,559.35
2018,5,18,14,15,680.5,234.5,3.15,17.7,802.0,711.0,548.44
2018,5,18,14,30,729.0,197.0,3.2,17.5,788.0,687.07,532.42
2018,5,18,14,45,798.5,152.5,3.3,17.35,774.0,661.59,515.01
2018,5,18,15,0,868.0,108.0,3.4,17.2,760.0,627.04,489.96
2018,5,18,15,15,833.5,114.0,3.4,17.2,712.0,578.34,451.57
2018,5,18,15,30,799.0,120.0,3.4,17.2,664.0,526.27,409.93
2018,5,18,15,45,800.5,110.5,3.6,16.65,624.5,478.38,371.57
2018,5,18,16,0,802.0,101.0,3.8,16.1,585.0,428.38,329.93
2018,5,18,16,15,781.0,97.5,3.85,15.75,537.0,373.52,282.89
2018,5,18,16,30,760.0,94.0,3.9,15.4,489.0,319.3,235.36
2018,5,18,16,45,722.5,90.5,3.95,15.1,435.0,258.94,183.02
2018,5,18,17,0,685.0,87.0,4.0,14.8,381.0,204.19,136.14
2018,5,18,17,15,655.5,82.0,4.0,14.4,334.5,152.73,94.58
2018,5,18,17,30,626.0,77.0,4.0,14.0,288.0,104.05,61.73
2018,5,18,17,45,570.0,71.0,3.95,13.65,238.5,57.3,45.73
2018,5,18,18,0,514.0,65.0,3.9,13.3,189.0,52.26,41.21
2018,5,18,18,15,433.0,56.5,3.85,13.0,144.0,45.67,35.06
2018,5,18,18,30,352.0,48.0,3.8,12.7,99.0,39.13,28.72
2018,5,18,18,45,238.5,35.0,3.75,12.35,64.0,26.59,16.48
2018,5,18,19,0,125.0,22.0,3.7,12.0,29.0,16.65,0.0
2018,5,18,19,15,62.5,11.0,3.65,11.85,14.5,8.65,0.0
2018,5,18,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,19,4,45,7.5,2.5,3.5,10.2,2.5,0.0,0.0
2018,5,19,5,0,15.0,5.0,3.5,10.2,5.0,3.93,0.0
2018,5,19,5,15,98.5,19.0,3.55,10.4,27.0,14.37,0.0
2018,5,19,5,30,182.0,33.0,3.6,10.6,49.0,24.89,14.4
2018,5,19,5,45,259.0,44.5,3.65,10.75,83.5,33.58,23.91
2018,5,19,6,0,336.0,56.0,3.7,10.9,118.0,42.27,32.25
2018,5,19,6,15,425.5,66.0,3.75,11.2,169.0,52.36,41.61
2018,5,19,6,30,515.0,76.0,3.8,11.5,220.0,60.02,48.59
2018,5,19,6,45,577.5,82.0,3.85,11.8,273.5,94.93,59.34
2018,5,19,7,0,640.0,88.0,3.9,12.1,327.0,145.16,90.61
2018,5,19,7,15,674.0,93.0,3.9,12.45,377.5,196.33,130.89
2018,5,19,7,30,708.0,98.0,3.9,12.8,428.0,250.61,177.34
2018,5,19,7,45,733.0,102.5,3.85,13.15,477.5,304.66,225.17
2018,5,19,8,0,758.0,107.0,3.8,13.5,527.0,362.41,275.8
2018,5,19,8,15,777.0,111.5,3.8,13.9,574.5,416.25,322.54
2018,5,19,8,30,796.0,116.0,3.8,14.3,622.0,470.33,368.28
2018,5,19,8,45,809.5,119.5,3.8,14.65,665.0,520.74,410.01
2018,5,19,9,0,823.0,123.0,3.8,15.0,708.0,570.27,449.85
2018,5,19,9,15,836.0,125.5,3.8,15.25,747.5,617.46,486.99
2018,5,19,9,30,849.0,128.0,3.8,15.5,787.0,663.19,522.07
2018,5,19,9,45,860.0,128.5,3.85,15.8,821.0,697.59,548.25
2018,5,19,10,0,871.0,129.0,3.9,16.1,855.0,735.44,576.3
2018,5,19,10,15,874.5,132.5,3.95,16.2,881.5,767.92,600.22
2018,5,19,10,30,878.0,136.0,4.0,16.3,908.0,797.41,621.64
2018,5,19,10,45,878.5,140.0,4.05,16.4,927.5,821.85,638.52
2018,5,19,11,0,879.0,144.0,4.1,16.5,947.0,842.93,652.86
2018,5,19,11,15,879.0,147.0,4.15,16.5,960.0,859.4,664.22
2018,5,19,11,30,879.0,150.0,4.2,16.5,973.0,872.44,673.25
2018,5,19,11,45,875.5,153.5,4.2,16.55,977.5,879.48,677.78
2018,5,19,12,0,872.0,157.0,4.2,16.6,982.0,883.05,680.01
2018,5,19,12,15,875.0,154.5,4.2,16.6,981.5,884.0,680.64
2018,5,19,12,30,878.0,152.0,4.2,16.6,981.0,881.53,678.98
2018,5,19,12,45,879.5,150.0,4.25,16.55,973.5,874.75,674.77
2018,5,19,13,0,881.0,148.0,4.3,16.5,966.0,864.51,668.25
2018,5,19,13,15,876.0,148.0,4.3,16.45,949.5,847.15,656.51
2018,5,19,13,30,871.0,148.0,4.3,16.4,933.0,826.56,642.55
2018,5,19,13,45,863.5,147.5,4.3,16.3,909.5,800.54,624.49
2018,5,19,14,0,856.0,147.0,4.3,16.2,886.0,781.44,610.4
2018,5,19,14,15,845.0,147.0,4.3,16.1,855.5,746.86,585.0
2018,5,19,14,30,834.0,147.0,4.3,16.0,825.0,709.91,557.49
2018,5,19,14,45,819.0,147.0,4.3,15.85,788.5,668.27,526.03
2018,5,19,15,0,804.0,147.0,4.3,15.7,752.0,625.03,492.68
2018,5,19,15,15,785.0,143.0,4.3,15.7,707.0,574.86,453.1
2018,5,19,15,30,766.0,139.0,4.3,15.7,662.0,524.08,412.12
2018,5,19,15,45,743.5,136.0,4.3,15.3,616.0,471.48,369.31
2018,5,19,16,0,721.0,133.0,4.3,14.9,570.0,419.31,325.68
2018,5,19,16,15,694.0,131.5,4.3,14.55,524.0,367.38,281.19
2018,5,19,16,30,667.0,130.0,4.3,14.2,478.0,316.79,237.06
2018,5,19,16,45,632.5,125.5,4.25,13.9,428.5,263.64,190.89
2018,5,19,17,0,598.0,121.0,4.2,13.6,379.0,213.42,148.05
2018,5,19,17,15,554.5,113.0,4.2,13.25,328.5,162.57,107.75
2018,5,19,17,30,511.0,105.0,4.2,12.9,278.0,112.85,73.55
2018,5,19,17,45,452.0,95.5,4.15,12.55,230.0,70.06,57.34
2018,5,19,18,0,393.0,86.0,4.1,12.2,182.0,63.23,51.21
2018,5,19,18,15,316.0,73.0,4.05,11.9,138.5,53.81,42.48
2018,5,19,18,30,239.0,60.0,4.0,11.6,95.0,44.32,33.45
2018,5,19,18,45,152.5,42.0,3.95,11.35,61.5,30.9,20.32
2018,5,19,19,0,66.0,24.0,3.9,11.1,28.0,17.83,0.0
2018,5,19,19,15,33.0,12.0,3.85,11.05,14.0,9.44,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,4,45,6.0,3.0,4.3,10.25,3.0,0.0,0.0
2018,5,20,5,0,12.0,6.0,4.3,10.3,6.0,4.72,0.0
2018,5,20,5,15,68.0,20.0,4.3,10.45,25.5,14.98,0.0
2018,5,20,5,30,124.0,34.0,4.3,10.6,45.0,25.34,14.97
2018,5,20,5,45,174.5,48.0,4.35,10.75,74.5,35.68,25.78
2018,5,20,6,0,225.0,62.0,4.4,10.9,104.0,45.54,35.18
2018,5,20,6,15,261.5,78.5,4.35,11.05,141.5,56.9,45.71
2018,5,20,6,30,298.0,95.0,4.3,11.2,179.0,67.92,55.75
2018,5,20,6,45,323.0,111.5,4.3,11.35,219.0,97.51,69.24
2018,5,20,7,0,348.0,128.0,4.3,11.5,259.0,136.0,95.83
2018,5,20,7,15,364.0,145.5,4.3,11.7,300.0,176.47,128.35
2018,5,20,7,30,380.0,163.0,4.3,11.9,341.0,218.59,164.11
2018,5,20,7,45,522.5,149.0,4.25,12.15,422.5,275.22,208.49
2018,5,20,8,0,665.0,135.0,4.2,12.4,504.0,349.63,268.88
2018,5,20,8,15,710.0,132.5,4.2,12.8,557.5,403.91,315.29
2018,5,20,8,30,755.0,130.0,4.2,13.2,611.0,461.02,363.23
2018,5,20,8,45,772.0,133.0,4.15,13.55,654.0,511.79,405.26
2018,5,20,9,0,789.0,136.0,4.1,13.9,697.0,561.1,445.01
2018,5,20,9,15,811.5,133.0,4.1,14.25,738.0,607.69,481.88
2018,5,20,9,30,834.0,130.0,4.1,14.6,779.0,653.54,517.29
2018,5,20,9,45,856.5,124.5,4.1,14.95,815.5,689.96,545.12
2018,5,20,10,0,879.0,119.0,4.1,15.3,852.0,730.63,575.38
2018,5,20,10,15,884.5,121.0,4.15,15.55,879.0,763.54,599.49
2018,5,20,10,30,890.0,123.0,4.2,15.8,906.0,793.57,621.0
2018,5,20,10,45,893.5,125.0,4.2,16.0,926.5,819.01,638.07
2018,5,20,11,0,897.0,127.0,4.2,16.2,947.0,841.21,652.79
2018,5,20,11,15,898.0,128.5,4.25,16.25,960.0,857.62,664.01
2018,5,20,11,30,899.0,130.0,4.3,16.3,973.0,870.57,672.9
2018,5,20,11,45,819.0,184.5,4.35,16.35,956.0,870.89,673.06
2018,5,20,12,0,739.0,239.0,4.4,16.4,939.0,863.59,666.04
2018,5,20,12,15,792.5,203.5,4.45,16.4,953.0,868.49,671.62
2018,5,20,12,30,846.0,168.0,4.5,16.4,967.0,880.57,680.84
2018,5,20,12,45,864.5,153.5,4.55,16.35,963.5,862.87,668.85
2018,5,20,13,0,883.0,139.0,4.6,16.3,960.0,856.77,665.37
2018,5,20,13,15,825.5,172.5,4.65,16.25,930.0,838.0,652.58
2018,5,20,13,30,768.0,206.0,4.7,16.2,900.0,811.9,632.7
2018,5,20,13,45,723.0,226.0,4.75,16.2,866.0,775.68,605.84
2018,5,20,14,0,678.0,246.0,4.8,16.2,832.0,737.94,577.63
2018,5,20,14,15,676.0,235.5,4.8,16.1,803.0,705.13,553.71
2018,5,20,14,30,674.0,225.0,4.8,16.0,774.0,669.94,527.58
2018,5,20,14,45,713.5,193.5,4.85,15.9,752.0,641.5,506.77
2018,5,20,15,0,753.0,162.0,4.9,15.8,730.0,607.2,480.71
2018,5,20,15,15,763.5,147.0,4.9,15.8,696.0,564.76,446.88
2018,5,20,15,30,774.0,132.0,4.9,15.8,662.0,520.85,410.89
2018,5,20,15,45,747.5,129.0,4.95,15.55,613.0,465.98,365.82
2018,5,20,16,0,721.0,126.0,5.0,15.3,564.0,412.17,320.5
2018,5,20,16,15,693.0,121.0,5.0,15.05,514.0,357.19,273.25
2018,5,20,16,30,665.0,116.0,5.0,14.8,464.0,303.8,226.57
2018,5,20,16,45,648.5,110.5,4.95,14.55,421.5,254.73,182.85
2018,5,20,17,0,632.0,105.0,4.9,14.3,379.0,206.52,140.68
2018,5,20,17,15,592.0,98.5,4.9,13.95,329.5,155.55,100.07
2018,5,20,17,30,552.0,92.0,4.9,13.6,280.0,108.73,68.7
2018,5,20,17,45,496.0,83.5,4.9,13.3,231.5,65.18,52.83
2018,5,20,18,0,440.0,75.0,4.9,13.0,183.0,56.33,44.9
2018,5,20,18,15,361.5,64.0,4.8,12.65,139.5,48.03,37.24
2018,5,20,18,30,283.0,53.0,4.7,12.3,96.0,39.73,29.37
2018,5,20,18,45,186.0,38.5,4.65,12.0,62.5,28.87,18.7
2018,5,20,19,0,89.0,24.0,4.6,11.7,29.0,17.94,0.0
2018,5,20,19,15,44.5,12.0,4.55,11.6,14.5,9.44,0.0
2018,5,20,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,4,45,12.0,3.5,3.35,9.8,3.5,0.0,0.0
2018,5,21,5,0,24.0,7.0,3.3,9.9,7.0,5.51,0.0
2018,5,21,5,15,113.0,21.0,3.25,10.4,30.5,15.87,0.0
2018,5,21,5,30,202.0,35.0,3.2,10.9,54.0,26.41,16.02
2018,5,21,5,45,295.0,46.0,3.15,11.45,92.0,34.87,25.04
2018,5,21,6,0,388.0,57.0,3.1,12.0,130.0,45.84,35.32
2018,5,21,6,15,460.5,65.5,3.0,12.45,177.5,52.23,41.31
2018,5,21,6,30,533.0,74.0,2.9,12.9,225.0,58.63,47.09
2018,5,21,6,45,583.5,80.5,2.85,13.4,275.5,92.19,57.13
2018,5,21,7,0,634.0,87.0,2.8,13.9,326.0,141.46,87.24
2018,5,21,7,15,668.0,92.5,2.75,14.4,376.5,192.43,126.61
2018,5,21,7,30,702.0,98.0,2.7,14.9,427.0,246.54,172.09
2018,5,21,7,45,728.0,102.0,2.7,15.45,476.5,299.93,218.48
2018,5,21,8,0,754.0,106.0,2.7,16.0,526.0,357.19,267.72
2018,5,21,8,15,773.0,109.5,2.7,16.4,572.5,409.78,312.7
2018,5,21,8,30,792.0,113.0,2.7,16.8,619.0,462.6,356.68
2018,5,21,8,45,806.5,117.0,2.75,17.2,662.5,513.57,398.11
2018,5,21,9,0,821.0,121.0,2.8,17.6,706.0,563.76,437.73
2018,5,21,9,15,837.0,121.5,2.85,17.8,746.0,610.7,474.26
2018,5,21,9,30,853.0,122.0,2.9,18.0,786.0,651.33,505.4
2018,5,21,9,45,867.5,120.0,2.95,18.25,820.5,691.57,535.44
2018,5,21,10,0,882.0,118.0,3.0,18.5,855.0,729.87,563.46
2018,5,21,10,15,887.5,120.5,3.1,18.6,882.5,763.25,587.89
2018,5,21,10,30,893.0,123.0,3.2,18.7,910.0,793.75,609.88
2018,5,21,10,45,896.0,125.0,3.3,18.8,930.0,818.84,627.01
2018,5,21,11,0,899.0,127.0,3.4,18.9,950.0,840.67,641.89
2018,5,21,11,15,900.5,128.5,3.45,18.95,963.0,857.5,653.19
2018,5,21,11,30,902.0,130.0,3.5,19.0,976.0,870.89,662.2
2018,5,21,11,45,902.0,130.5,3.6,19.05,981.5,878.71,667.74
2018,5,21,12,0,902.0,131.0,3.7,19.1,987.0,883.04,670.99
2018,5,21,12,15,902.0,131.5,3.8,19.1,986.0,883.87,672.05
2018,5,21,12,30,902.0,132.0,3.9,19.1,985.0,881.21,670.81
2018,5,21,12,45,900.5,131.0,3.95,19.05,976.0,872.56,665.38
2018,5,21,13,0,899.0,130.0,4.0,19.0,967.0,860.45,657.63
2018,5,21,13,15,894.5,129.5,4.05,18.9,950.5,842.89,646.26
2018,5,21,13,30,890.0,129.0,4.1,18.8,934.0,822.04,632.59
2018,5,21,13,45,884.0,127.5,4.15,18.7,910.0,796.02,615.23
2018,5,21,14,0,878.0,126.0,4.2,18.6,886.0,767.0,594.74
2018,5,21,14,15,870.0,124.5,4.25,18.4,856.0,733.7,570.84
2018,5,21,14,30,862.0,123.0,4.3,18.2,826.0,697.83,544.6
2018,5,21,14,45,852.5,121.0,4.3,18.05,791.0,658.21,514.75
2018,5,21,15,0,843.0,119.0,4.3,17.9,756.0,620.78,485.71
2018,5,21,15,15,830.0,116.0,4.3,17.9,715.0,573.51,448.38
2018,5,21,15,30,817.0,113.0,4.3,17.9,674.0,524.97,409.16
2018,5,21,15,45,799.5,110.5,4.3,17.35,629.0,473.8,367.65
2018,5,21,16,0,782.0,108.0,4.3,16.8,584.0,422.33,324.64
2018,5,21,16,15,760.0,104.0,4.25,16.45,536.0,367.96,277.98
2018,5,21,16,30,738.0,100.0,4.2,16.1,488.0,314.38,231.09
2018,5,21,16,45,709.5,96.0,4.15,15.75,438.5,257.19,181.28
2018,5,21,17,0,681.0,92.0,4.1,15.4,389.0,204.71,136.21
2018,5,21,17,15,643.0,86.0,4.05,14.95,338.5,151.8,94.23
2018,5,21,17,30,605.0,80.0,4.0,14.5,288.0,102.72,61.74
2018,5,21,17,45,552.0,73.5,3.95,14.05,239.5,58.24,46.5
2018,5,21,18,0,499.0,67.0,3.9,13.6,191.0,53.54,42.32
2018,5,21,18,15,422.5,58.0,3.85,13.2,146.5,46.65,35.96
2018,5,21,18,30,346.0,49.0,3.8,12.8,102.0,37.35,27.26
2018,5,21,18,45,238.5,36.5,3.7,12.45,67.0,27.69,17.8
2018,5,21,19,0,131.0,24.0,3.6,12.1,32.0,18.14,1.49
2018,5,21,19,15,65.5,12.0,3.55,11.9,16.0,9.44,0.0
2018,5,21,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,2.4,10.55,4.0,0.0,0.0
2018,5,22,5,0,34.0,8.0,2.4,10.6,8.0,6.29,0.0
2018,5,22,5,15,132.0,21.5,2.4,10.85,32.5,16.28,0.0
2018,5,22,5,30,230.0,35.0,2.4,11.1,57.0,26.53,16.28
2018,5,22,5,45,324.0,45.5,2.4,11.4,96.0,34.7,24.94
2018,5,22,6,0,418.0,56.0,2.4,11.7,135.0,45.23,34.84
2018,5,22,6,15,483.5,64.0,2.35,12.15,181.5,51.25,40.5
2018,5,22,6,30,549.0,72.0,2.3,12.6,228.0,57.27,45.94
2018,5,22,6,45,595.5,78.0,2.25,13.0,277.5,89.99,55.37
2018,5,22,7,0,642.0,84.0,2.2,13.4,327.0,138.96,85.02
2018,5,22,7,15,675.5,88.5,2.15,13.75,377.0,189.38,123.86
2018,5,22,7,30,709.0,93.0,2.1,14.1,427.0,242.81,168.86
2018,5,22,7,45,734.5,97.0,2.1,14.45,476.0,299.01,217.65
2018,5,22,8,0,760.0,101.0,2.1,14.8,525.0,353.55,264.95
2018,5,22,8,15,778.5,104.5,2.1,15.1,571.5,406.13,310.06
2018,5,22,8,30,797.0,108.0,2.1,15.4,618.0,458.87,354.11
2018,5,22,8,45,811.5,111.0,2.1,15.65,661.0,509.09,395.04
2018,5,22,9,0,826.0,114.0,2.1,15.9,704.0,558.52,434.14
2018,5,22,9,15,838.0,116.0,2.1,16.1,742.5,604.53,469.68
2018,5,22,9,30,850.0,118.0,2.1,16.3,781.0,644.26,499.79
2018,5,22,9,45,860.0,119.0,2.1,16.45,814.5,683.83,529.08
2018,5,22,10,0,870.0,120.0,2.1,16.6,848.0,721.21,556.11
2018,5,22,10,15,876.5,122.0,2.15,16.7,875.5,754.49,580.12
2018,5,22,10,30,883.0,124.0,2.2,16.8,903.0,784.98,601.82
2018,5,22,10,45,888.0,124.5,2.2,16.9,923.5,810.11,618.31
2018,5,22,11,0,893.0,125.0,2.2,17.0,944.0,832.09,632.54
2018,5,22,11,15,896.0,126.0,2.2,17.05,957.5,849.63,643.86
2018,5,22,11,30,899.0,127.0,2.2,17.1,971.0,863.78,652.93
2018,5,22,11,45,901.0,127.0,2.25,17.1,977.5,872.85,659.2
2018,5,22,12,0,903.0,127.0,2.3,17.1,984.0,878.44,663.25
2018,5,22,12,15,902.0,127.5,2.3,17.05,982.5,878.46,663.32
2018,5,22,12,30,901.0,128.0,2.3,17.0,981.0,874.98,661.16
2018,5,22,12,45,897.5,128.5,2.3,16.95,972.0,865.96,655.34
2018,5,22,13,0,894.0,129.0,2.3,16.9,963.0,853.52,647.32
2018,5,22,13,15,891.0,128.0,2.35,16.75,947.0,836.88,637.13
2018,5,22,13,30,888.0,127.0,2.4,16.6,931.0,816.91,624.65
2018,5,22,13,45,883.5,125.0,2.4,16.5,908.0,791.72,608.02
2018,5,22,14,0,879.0,123.0,2.4,16.4,885.0,763.45,588.3
2018,5,22,14,15,872.0,121.0,2.4,16.25,855.5,730.48,564.84
2018,5,22,14,30,865.0,119.0,2.4,16.1,826.0,694.88,539.02
2018,5,22,14,45,856.0,117.0,2.4,15.95,791.0,655.55,509.89
2018,5,22,15,0,847.0,115.0,2.4,15.8,756.0,614.12,478.48
2018,5,22,15,15,834.5,112.0,2.4,15.8,715.5,571.01,444.68
2018,5,22,15,30,822.0,109.0,2.4,15.8,675.0,522.65,406.05
2018,5,22,15,45,806.5,106.5,2.4,15.45,631.0,472.29,365.3
2018,5,22,16,0,791.0,104.0,2.4,15.1,587.0,421.42,322.87
2018,5,22,16,15,771.0,100.0,2.4,14.85,539.5,367.43,276.77
2018,5,22,16,30,751.0,96.0,2.4,14.6,492.0,313.99,230.15
2018,5,22,16,45,725.0,91.5,2.4,14.35,442.5,259.49,182.54
2018,5,22,17,0,699.0,87.0,2.4,14.1,393.0,203.34,134.44
2018,5,22,17,15,663.0,82.0,2.4,13.75,343.0,150.6,92.6
2018,5,22,17,30,627.0,77.0,2.4,13.4,293.0,101.39,60.25
2018,5,22,17,45,576.0,71.0,2.4,13.1,244.5,56.63,45.24
2018,5,22,18,0,525.0,65.0,2.4,12.8,196.0,52.22,41.31
2018,5,22,18,15,450.0,56.5,2.35,12.45,151.0,45.64,35.21
2018,5,22,18,30,375.0,48.0,2.3,12.1,106.0,39.07,28.91
2018,5,22,18,45,267.5,36.5,2.25,11.8,70.5,27.84,18.09
2018,5,22,19,0,160.0,25.0,2.2,11.5,35.0,18.95,3.24
2018,5,22,19,15,83.0,13.5,2.15,11.4,18.5,10.62,0.0
2018,5,22,19,30,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,11.15,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,23,4,45,1.0,0.5,1.3,10.65,0.5,0.0,0.0
2018,5,23,5,0,2.0,1.0,1.3,10.7,1.0,0.79,0.0
2018,5,23,5,15,1.0,5.0,1.35,10.95,5.0,3.78,0.0
2018,5,23,5,30,0.0,9.0,1.4,11.2,9.0,6.82,0.03
2018,5,23,5,45,0.0,14.0,1.4,11.4,14.0,10.62,3.76
2018,5,23,6,0,0.0,19.0,1.4,11.6,19.0,14.44,7.35
2018,5,23,6,15,0.0,26.5,1.45,11.8,26.5,20.18,12.63
2018,5,23,6,30,0.0,34.0,1.5,12.0,34.0,25.93,17.87
2018,5,23,6,45,0.0,54.0,1.5,12.2,54.0,41.33,30.15
2018,5,23,7,0,0.0,74.0,1.5,12.4,74.0,56.75,43.26
2018,5,23,7,15,0.0,85.0,1.55,12.5,85.0,65.1,50.2
2018,5,23,7,30,0.0,96.0,1.6,12.6,96.0,73.52,57.12
2018,5,23,7,45,0.0,100.0,1.6,12.75,100.0,76.74,59.58
2018,5,23,8,0,0.0,104.0,1.6,12.9,104.0,79.94,62.01
2018,5,23,8,15,0.0,109.0,1.65,13.05,109.0,83.89,65.06
2018,5,23,8,30,0.0,114.0,1.7,13.2,114.0,87.85,68.11
2018,5,23,8,45,0.0,121.5,1.7,13.3,121.5,93.76,72.77
2018,5,23,9,0,0.0,129.0,1.7,13.4,129.0,99.7,77.43
2018,5,23,9,15,1.5,145.0,1.75,13.45,146.0,113.15,88.27
2018,5,23,9,30,3.0,161.0,1.8,13.5,163.0,126.82,99.22
2018,5,23,9,45,5.0,176.0,1.8,13.55,180.0,140.23,109.91
2018,5,23,10,0,7.0,191.0,1.8,13.6,197.0,153.85,120.72
2018,5,23,10,15,7.5,195.0,1.8,13.6,201.5,157.83,123.74
2018,5,23,10,30,8.0,199.0,1.8,13.6,206.0,161.81,126.81
2018,5,23,10,45,8.5,198.5,1.8,13.55,206.0,162.2,127.04
2018,5,23,11,0,9.0,198.0,1.8,13.5,206.0,162.57,127.28
2018,5,23,11,15,8.0,189.5,1.8,13.55,197.0,155.28,121.32
2018,5,23,11,30,7.0,181.0,1.8,13.6,188.0,147.9,115.32
2018,5,23,11,45,6.5,175.0,1.75,13.65,181.5,142.84,111.2
2018,5,23,12,0,6.0,169.0,1.7,13.7,175.0,137.71,107.04
2018,5,23,12,15,6.0,168.5,1.7,13.85,174.5,137.32,106.67
2018,5,23,12,30,6.0,168.0,1.7,14.0,174.0,136.87,106.26
2018,5,23,12,45,5.0,160.0,1.7,14.15,165.0,129.57,100.33
2018,5,23,13,0,4.0,152.0,1.7,14.3,156.0,122.25,94.42
2018,5,23,13,15,3.5,148.0,1.75,14.35,151.5,118.51,91.45
2018,5,23,13,30,3.0,144.0,1.8,14.4,147.0,114.77,88.48
2018,5,23,13,45,2.5,142.5,1.9,14.45,145.0,113.01,87.12
2018,5,23,14,0,2.0,141.0,2.0,14.5,143.0,111.26,85.78
2018,5,23,14,15,1.5,138.0,2.05,14.4,139.5,108.36,83.57
2018,5,23,14,30,1.0,135.0,2.1,14.3,136.0,105.49,81.39
2018,5,23,14,45,1.0,139.0,2.2,14.2,140.0,108.44,83.98
2018,5,23,15,0,1.0,143.0,2.3,14.1,144.0,111.36,86.57
2018,5,23,15,15,3.0,160.0,2.3,14.1,162.0,125.44,98.28
2018,5,23,15,30,5.0,177.0,2.3,14.1,180.0,139.19,109.7
2018,5,23,15,45,11.0,191.0,2.4,13.7,197.5,152.02,120.58
2018,5,23,16,0,17.0,205.0,2.5,13.3,215.0,163.9,130.66
2018,5,23,16,15,44.0,207.5,2.45,13.05,231.5,175.65,140.11
2018,5,23,16,30,71.0,210.0,2.4,12.8,248.0,181.03,143.91
2018,5,23,16,45,91.0,193.5,2.4,12.55,237.0,167.48,132.02
2018,5,23,17,0,111.0,177.0,2.4,12.3,226.0,152.68,118.89
2018,5,23,17,15,143.0,153.0,2.35,12.0,208.0,130.21,99.11
2018,5,23,17,30,175.0,129.0,2.3,11.7,190.0,104.34,78.2
2018,5,23,17,45,191.0,110.0,2.25,11.45,166.5,77.12,63.89
2018,5,23,18,0,207.0,91.0,2.2,11.2,143.0,65.14,53.16
2018,5,23,18,15,163.0,73.0,2.1,10.95,108.5,52.78,41.83
2018,5,23,18,30,119.0,55.0,2.0,10.7,74.0,40.21,30.13
2018,5,23,18,45,77.0,39.0,1.95,10.45,49.5,28.99,19.29
2018,5,23,19,0,35.0,23.0,1.9,10.2,25.0,17.35,3.6
2018,5,23,19,15,22.5,12.5,1.85,10.15,13.5,9.83,0.0
2018,5,23,19,30,10.0,2.0,1.8,10.1,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,1.8,10.05,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
