Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,24,4,45,2.0,1.5,1.15,9.15,1.5,0.0,0.0
2018,5,24,5,0,4.0,3.0,1.1,9.3,3.0,2.36,0.0
2018,5,24,5,15,18.0,12.0,1.1,9.6,13.5,9.52,0.0
2018,5,24,5,30,32.0,21.0,1.1,9.9,24.0,16.47,8.23
2018,5,24,5,45,16.0,33.0,1.1,10.2,34.5,25.54,17.07
2018,5,24,6,0,0.0,45.0,1.1,10.5,45.0,34.31,25.31
2018,5,24,6,15,8.0,58.5,1.1,10.75,61.0,44.39,34.61
2018,5,24,6,30,16.0,72.0,1.1,11.0,77.0,53.94,43.27
2018,5,24,6,45,16.0,102.5,1.1,11.25,108.0,76.77,60.3
2018,5,24,7,0,16.0,133.0,1.1,11.5,139.0,99.98,79.51
2018,5,24,7,15,14.5,144.0,1.15,11.75,150.0,109.98,87.59
2018,5,24,7,30,13.0,155.0,1.2,12.0,161.0,119.64,95.4
2018,5,24,7,45,9.0,161.0,1.2,12.25,165.5,124.66,99.35
2018,5,24,8,0,5.0,167.0,1.2,12.5,170.0,129.06,102.71
2018,5,24,8,15,5.5,164.5,1.25,12.7,168.0,128.25,101.68
2018,5,24,8,30,6.0,162.0,1.3,12.9,166.0,127.29,100.57
2018,5,24,8,45,7.0,176.0,1.3,13.1,181.0,139.21,109.98
2018,5,24,9,0,8.0,190.0,1.3,13.3,196.0,151.28,119.42
2018,5,24,9,15,11.0,219.0,1.3,13.55,227.5,176.37,139.25
2018,5,24,9,30,14.0,248.0,1.3,13.8,259.0,201.92,159.17
2018,5,24,9,45,18.0,271.5,1.3,14.05,286.0,224.18,176.31
2018,5,24,10,0,22.0,295.0,1.3,14.3,313.0,246.83,193.6
2018,5,24,10,15,21.0,299.5,1.35,14.5,317.5,250.91,196.35
2018,5,24,10,30,20.0,304.0,1.4,14.7,322.0,254.82,199.06
2018,5,24,10,45,17.5,284.5,1.4,14.9,300.5,238.03,185.66
2018,5,24,11,0,15.0,265.0,1.4,15.1,279.0,220.99,172.16
2018,5,24,11,15,20.5,271.5,1.45,15.25,290.5,240.77,187.64
2018,5,24,11,30,26.0,278.0,1.5,15.4,302.0,251.48,195.88
2018,5,24,11,45,30.0,319.0,1.5,15.55,347.0,290.19,225.47
2018,5,24,12,0,34.0,360.0,1.5,15.7,392.0,328.98,254.62
2018,5,24,12,15,87.0,408.5,1.6,15.65,491.0,415.2,320.74
2018,5,24,12,30,140.0,457.0,1.7,15.6,590.0,514.42,394.53
2018,5,24,12,45,164.0,463.0,1.75,15.6,617.5,537.59,411.43
2018,5,24,13,0,188.0,469.0,1.8,15.6,645.0,559.24,427.71
2018,5,24,13,15,152.5,457.5,1.8,15.45,598.5,516.67,396.32
2018,5,24,13,30,117.0,446.0,1.8,15.3,552.0,474.49,365.33
2018,5,24,13,45,96.5,424.0,1.85,15.15,510.0,424.21,328.57
2018,5,24,14,0,76.0,402.0,1.9,15.0,468.0,386.56,300.73
2018,5,24,14,15,60.5,373.0,1.9,14.8,424.5,347.56,271.54
2018,5,24,14,30,45.0,344.0,1.9,14.6,381.0,309.59,242.79
2018,5,24,14,45,35.0,312.5,1.95,14.4,340.5,274.28,215.94
2018,5,24,15,0,25.0,281.0,2.0,14.2,300.0,239.99,189.52
2018,5,24,15,15,25.5,268.5,2.0,14.2,287.0,227.75,180.25
2018,5,24,15,30,26.0,256.0,2.0,14.2,274.0,215.43,170.77
2018,5,24,15,45,22.5,234.5,1.95,13.7,249.5,190.49,151.37
2018,5,24,16,0,19.0,213.0,1.9,13.2,225.0,170.69,135.94
2018,5,24,16,15,11.5,164.5,1.9,13.0,171.5,129.75,102.92
2018,5,24,16,30,4.0,116.0,1.9,12.8,118.0,90.04,70.47
2018,5,24,16,45,26.5,106.0,1.9,12.55,118.0,88.31,68.51
2018,5,24,17,0,49.0,96.0,1.9,12.3,118.0,82.89,63.09
2018,5,24,17,15,151.5,109.0,1.85,12.1,164.5,101.02,74.16
2018,5,24,17,30,254.0,122.0,1.8,11.9,211.0,104.3,75.57
2018,5,24,17,45,299.0,102.0,1.8,11.7,190.5,73.63,60.7
2018,5,24,18,0,344.0,82.0,1.8,11.5,170.0,59.99,48.5
2018,5,24,18,15,287.0,70.5,1.7,11.35,133.0,51.83,40.94
2018,5,24,18,30,230.0,59.0,1.6,11.2,96.0,43.56,33.07
2018,5,24,18,45,151.5,43.0,1.55,11.05,64.0,31.81,21.75
2018,5,24,19,0,73.0,27.0,1.5,10.9,32.0,20.07,6.03
2018,5,24,19,15,37.0,14.0,1.45,10.8,16.5,11.02,0.0
2018,5,24,19,30,1.0,1.0,1.4,10.7,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.35,10.6,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,10.85,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.0,10.9,1.0,0.79,0.0
2018,5,25,5,15,0.0,4.0,1.05,11.0,4.0,3.02,0.0
2018,5,25,5,30,0.0,7.0,1.1,11.1,7.0,5.3,0.0
2018,5,25,5,45,0.0,8.5,1.1,11.25,8.5,6.44,0.06
2018,5,25,6,0,0.0,10.0,1.1,11.4,10.0,7.58,1.18
2018,5,25,6,15,0.0,17.5,1.1,11.5,17.5,13.3,6.43
2018,5,25,6,30,0.0,25.0,1.1,11.6,25.0,19.03,11.67
2018,5,25,6,45,0.0,34.5,1.05,11.7,34.5,26.32,17.25
2018,5,25,7,0,0.0,44.0,1.0,11.8,44.0,33.63,23.51
2018,5,25,7,15,10.0,89.5,1.0,11.85,94.0,70.12,54.18
2018,5,25,7,30,20.0,135.0,1.0,11.9,144.0,106.74,84.43
2018,5,25,7,45,18.5,156.5,1.0,12.0,166.0,124.0,98.57
2018,5,25,8,0,17.0,178.0,1.0,12.1,188.0,141.27,112.59
2018,5,25,8,15,16.0,180.0,1.0,12.15,190.0,144.03,114.58
2018,5,25,8,30,15.0,182.0,1.0,12.2,192.0,146.51,116.37
2018,5,25,8,45,7.5,145.0,1.0,12.3,150.0,115.53,90.79
2018,5,25,9,0,0.0,108.0,1.0,12.4,108.0,83.43,64.19
2018,5,25,9,15,0.0,97.0,1.0,12.4,97.0,74.98,57.12
2018,5,25,9,30,0.0,86.0,1.0,12.4,86.0,66.5,49.99
2018,5,25,9,45,0.0,99.5,1.0,12.45,99.5,77.07,58.62
2018,5,25,10,0,0.0,113.0,1.0,12.5,113.0,87.68,67.22
2018,5,25,10,15,2.0,136.0,1.05,12.55,138.0,107.26,83.13
2018,5,25,10,30,4.0,159.0,1.1,12.6,163.0,127.06,99.09
2018,5,25,10,45,4.5,161.5,1.1,12.6,166.0,129.67,101.07
2018,5,25,11,0,5.0,164.0,1.1,12.6,169.0,132.28,103.1
2018,5,25,11,15,6.5,171.0,1.1,12.65,177.5,139.27,108.68
2018,5,25,11,30,8.0,178.0,1.1,12.7,186.0,146.26,114.25
2018,5,25,11,45,8.0,180.0,1.15,12.75,188.0,148.01,115.59
2018,5,25,12,0,8.0,182.0,1.2,12.8,190.0,149.69,116.91
2018,5,25,12,15,9.0,196.0,1.25,12.8,205.0,161.72,126.56
2018,5,25,12,30,10.0,210.0,1.3,12.8,220.0,173.69,136.12
2018,5,25,12,45,11.5,227.5,1.35,12.8,238.5,188.79,148.17
2018,5,25,13,0,13.0,245.0,1.4,12.8,257.0,203.78,160.11
2018,5,25,13,15,12.0,236.5,1.45,12.75,247.5,195.75,153.82
2018,5,25,13,30,11.0,228.0,1.5,12.7,238.0,187.7,147.59
2018,5,25,13,45,8.0,199.5,1.55,12.65,206.5,162.24,127.38
2018,5,25,14,0,5.0,171.0,1.6,12.6,175.0,137.06,107.27
2018,5,25,14,15,6.0,169.5,1.65,12.55,174.5,136.24,106.85
2018,5,25,14,30,7.0,168.0,1.7,12.5,174.0,135.33,106.32
2018,5,25,14,45,17.5,199.0,1.75,12.45,212.5,170.84,135.46
2018,5,25,15,0,28.0,230.0,1.8,12.4,251.0,200.52,159.61
2018,5,25,15,15,46.5,257.5,1.8,12.4,290.5,230.32,183.69
2018,5,25,15,30,65.0,285.0,1.8,12.4,330.0,257.64,205.5
2018,5,25,15,45,137.5,262.5,1.9,12.25,349.5,273.52,218.06
2018,5,25,16,0,210.0,240.0,2.0,12.1,369.0,275.92,218.9
2018,5,25,16,15,209.5,232.0,2.05,12.0,352.0,255.66,201.71
2018,5,25,16,30,209.0,224.0,2.1,11.9,335.0,234.77,183.85
2018,5,25,16,45,233.5,198.0,2.1,11.8,310.5,208.72,160.72
2018,5,25,17,0,258.0,172.0,2.1,11.7,286.0,177.21,132.94
2018,5,25,17,15,291.0,145.5,2.1,11.6,259.5,143.84,104.09
2018,5,25,17,30,324.0,119.0,2.1,11.5,233.0,106.52,75.31
2018,5,25,17,45,307.0,102.5,2.1,11.4,196.5,72.71,59.95
2018,5,25,18,0,290.0,86.0,2.1,11.3,160.0,62.07,50.4
2018,5,25,18,15,238.0,70.5,2.1,11.2,122.5,51.91,41.06
2018,5,25,18,30,186.0,55.0,2.1,11.1,85.0,40.74,30.61
2018,5,25,18,45,141.0,40.0,2.05,11.05,58.5,29.82,20.12
2018,5,25,19,0,96.0,25.0,2.0,11.0,32.0,18.82,6.08
2018,5,25,19,15,51.5,13.5,2.0,10.95,17.0,10.62,0.0
2018,5,25,19,30,7.0,2.0,2.0,10.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.05,10.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,26,4,45,6.0,2.0,3.75,9.95,2.0,0.0,0.0
2018,5,26,5,0,12.0,4.0,3.8,10.0,4.0,3.15,0.0
2018,5,26,5,15,14.5,8.0,3.85,10.2,9.0,6.51,0.0
2018,5,26,5,30,17.0,12.0,3.9,10.4,14.0,9.73,2.58
2018,5,26,5,45,8.5,18.5,3.95,10.6,19.5,14.58,7.29
2018,5,26,6,0,0.0,25.0,4.0,10.8,25.0,19.03,11.5
2018,5,26,6,15,0.5,40.5,3.95,11.1,40.5,30.94,22.38
2018,5,26,6,30,1.0,56.0,3.9,11.4,56.0,42.9,33.22
2018,5,26,6,45,11.5,93.0,3.85,11.75,97.0,70.12,54.64
2018,5,26,7,0,22.0,130.0,3.8,12.1,138.0,98.55,77.98
2018,5,26,7,15,52.5,160.5,3.75,12.6,184.0,127.33,100.39
2018,5,26,7,30,83.0,191.0,3.7,13.1,230.0,161.01,126.9
2018,5,26,7,45,84.0,211.5,3.6,13.55,255.0,183.28,145.13
2018,5,26,8,0,85.0,232.0,3.5,14.0,280.0,205.72,163.34
2018,5,26,8,15,97.0,259.5,3.45,14.45,318.5,237.82,188.92
2018,5,26,8,30,109.0,287.0,3.4,14.9,357.0,271.36,215.33
2018,5,26,8,45,126.0,308.5,3.3,15.3,395.0,309.75,245.24
2018,5,26,9,0,143.0,330.0,3.2,15.7,433.0,344.63,272.01
2018,5,26,9,15,166.0,351.5,3.15,16.0,477.0,384.24,302.29
2018,5,26,9,30,189.0,373.0,3.1,16.3,521.0,425.41,333.35
2018,5,26,9,45,180.5,388.5,3.05,16.6,535.0,442.37,345.36
2018,5,26,10,0,172.0,404.0,3.0,16.9,549.0,458.1,356.33
2018,5,26,10,15,183.0,418.0,3.0,17.15,576.5,485.44,376.32
2018,5,26,10,30,194.0,432.0,3.0,17.4,604.0,512.68,396.0
2018,5,26,10,45,185.5,444.0,3.0,17.65,611.5,522.95,402.64
2018,5,26,11,0,177.0,456.0,3.0,17.9,619.0,531.97,408.4
2018,5,26,11,15,169.5,461.0,3.05,17.95,619.0,534.65,410.03
2018,5,26,11,30,162.0,466.0,3.1,18.0,619.0,536.15,410.84
2018,5,26,11,45,153.0,470.0,3.2,18.1,615.0,534.4,409.3
2018,5,26,12,0,144.0,474.0,3.3,18.2,611.0,531.52,406.98
2018,5,26,12,15,162.5,474.5,3.4,18.2,629.0,547.52,419.38
2018,5,26,12,30,181.0,475.0,3.5,18.2,647.0,562.37,430.86
2018,5,26,12,45,342.5,402.0,3.6,18.2,724.0,642.47,493.54
2018,5,26,13,0,504.0,329.0,3.7,18.2,801.0,718.41,551.74
2018,5,26,13,15,624.5,265.5,3.8,18.15,840.5,753.09,579.28
2018,5,26,13,30,745.0,202.0,3.9,18.1,880.0,779.82,601.13
2018,5,26,13,45,811.0,166.5,4.0,18.0,888.0,775.37,599.67
2018,5,26,14,0,877.0,131.0,4.1,17.9,896.0,762.18,591.9
2018,5,26,14,15,820.0,156.0,4.15,17.75,852.0,725.45,564.14
2018,5,26,14,30,763.0,181.0,4.2,17.6,808.0,683.49,532.46
2018,5,26,14,45,782.5,162.0,4.25,17.45,781.5,647.32,505.89
2018,5,26,15,0,802.0,143.0,4.3,17.3,755.0,610.48,477.97
2018,5,26,15,15,809.5,130.0,4.3,17.3,719.5,567.94,444.28
2018,5,26,15,30,817.0,117.0,4.3,17.3,684.0,522.38,407.26
2018,5,26,15,45,808.5,112.0,4.35,16.95,642.5,473.56,367.18
2018,5,26,16,0,800.0,107.0,4.4,16.6,601.0,423.58,324.91
2018,5,26,16,15,782.5,103.5,4.4,16.35,554.5,370.76,279.15
2018,5,26,16,30,765.0,100.0,4.4,16.1,508.0,318.17,232.75
2018,5,26,16,45,736.5,96.0,4.4,15.85,457.5,259.84,181.9
2018,5,26,17,0,708.0,92.0,4.4,15.6,407.0,206.27,136.0
2018,5,26,17,15,670.5,86.5,4.35,15.2,356.0,152.7,93.83
2018,5,26,17,30,633.0,81.0,4.3,14.8,305.0,102.82,61.55
2018,5,26,17,45,580.5,75.0,4.25,14.45,255.5,59.54,47.59
2018,5,26,18,0,528.0,69.0,4.2,14.1,206.0,55.2,43.75
2018,5,26,18,15,454.5,60.5,4.1,13.65,160.5,48.71,37.81
2018,5,26,18,30,381.0,52.0,4.0,13.2,115.0,42.23,31.65
2018,5,26,18,45,275.5,41.0,3.9,12.8,78.5,31.12,21.11
2018,5,26,19,0,170.0,30.0,3.8,12.4,42.0,22.62,9.14
2018,5,26,19,15,88.5,16.0,3.75,12.2,22.0,12.59,0.0
2018,5,26,19,30,7.0,2.0,3.7,12.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.6,11.75,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,27,4,45,14.5,4.0,2.0,11.0,4.0,0.0,0.0
2018,5,27,5,0,29.0,8.0,1.9,11.2,8.0,6.29,0.0
2018,5,27,5,15,16.5,20.5,1.85,11.85,20.5,15.5,0.0
2018,5,27,5,30,4.0,33.0,1.8,12.5,33.0,24.62,15.11
2018,5,27,5,45,57.0,50.5,1.7,13.1,61.5,37.2,27.09
2018,5,27,6,0,110.0,68.0,1.6,13.7,90.0,49.73,38.62
2018,5,27,6,15,356.5,66.5,1.55,14.2,165.5,49.71,38.83
2018,5,27,6,30,603.0,65.0,1.5,14.7,241.0,52.58,41.4
2018,5,27,6,45,655.5,69.0,1.5,15.2,293.5,81.33,48.09
2018,5,27,7,0,708.0,73.0,1.5,15.7,346.0,136.02,79.61
2018,5,27,7,15,739.0,76.5,1.5,16.2,396.5,187.98,118.31
2018,5,27,7,30,770.0,80.0,1.5,16.7,447.0,242.59,163.49
2018,5,27,7,45,793.0,83.0,1.45,17.15,496.5,296.88,210.19
2018,5,27,8,0,816.0,86.0,1.4,17.6,546.0,352.31,257.6
2018,5,27,8,15,833.0,89.0,1.45,17.95,593.0,406.27,303.38
2018,5,27,8,30,850.0,92.0,1.5,18.3,640.0,460.03,347.78
2018,5,27,8,45,863.5,93.5,1.5,18.7,683.0,509.74,387.61
2018,5,27,9,0,877.0,95.0,1.5,19.1,726.0,558.42,425.36
2018,5,27,9,15,887.0,97.5,1.6,19.4,765.0,604.66,460.88
2018,5,27,9,30,897.0,100.0,1.7,19.7,804.0,649.06,494.16
2018,5,27,9,45,905.0,101.0,1.75,19.95,837.0,688.8,523.14
2018,5,27,10,0,913.0,102.0,1.8,20.2,870.0,726.11,549.78
2018,5,27,10,15,918.5,103.5,1.85,20.4,897.0,759.43,573.22
2018,5,27,10,30,924.0,105.0,1.9,20.6,924.0,789.8,594.07
2018,5,27,10,45,927.5,105.5,2.0,20.8,944.0,814.66,610.54
2018,5,27,11,0,931.0,106.0,2.1,21.0,964.0,836.21,624.79
2018,5,27,11,15,933.5,106.0,2.2,21.15,977.0,853.11,636.08
2018,5,27,11,30,936.0,106.0,2.3,21.3,990.0,866.51,645.11
2018,5,27,11,45,936.5,107.0,2.35,21.4,996.0,875.56,651.02
2018,5,27,12,0,937.0,108.0,2.4,21.5,1002.0,881.0,654.64
2018,5,27,12,15,937.5,107.5,2.45,21.55,1001.0,881.57,655.24
2018,5,27,12,30,938.0,107.0,2.5,21.6,1000.0,878.52,653.54
2018,5,27,12,45,938.5,104.0,2.6,21.65,991.0,869.7,648.46
2018,5,27,13,0,939.0,101.0,2.7,21.7,982.0,857.23,640.98
2018,5,27,13,15,935.5,101.5,2.7,21.7,966.5,841.0,630.42
2018,5,27,13,30,932.0,102.0,2.7,21.7,951.0,821.33,617.57
2018,5,27,13,45,927.0,100.5,2.75,21.7,927.5,795.43,600.76
2018,5,27,14,0,922.0,99.0,2.8,21.7,904.0,766.36,581.23
2018,5,27,14,15,915.0,98.0,2.8,21.7,874.5,733.3,557.59
2018,5,27,14,30,908.0,97.0,2.8,21.7,845.0,697.5,531.55
2018,5,27,14,45,898.5,96.5,2.8,21.7,810.0,658.01,502.29
2018,5,27,15,0,889.0,96.0,2.8,21.7,775.0,616.35,470.75
2018,5,27,15,15,877.5,94.0,2.8,21.7,734.5,570.35,435.24
2018,5,27,15,30,866.0,92.0,2.8,21.7,694.0,522.81,397.61
2018,5,27,15,45,851.0,90.0,2.8,21.6,649.5,472.41,356.89
2018,5,27,16,0,836.0,88.0,2.8,21.5,605.0,421.31,314.46
2018,5,27,16,15,817.0,85.5,2.8,21.35,557.5,366.74,268.39
2018,5,27,16,30,798.0,83.0,2.8,21.2,510.0,312.99,222.06
2018,5,27,16,45,773.0,79.5,2.8,21.05,460.0,257.55,174.39
2018,5,27,17,0,748.0,76.0,2.8,20.9,410.0,203.69,129.05
2018,5,27,17,15,714.0,72.5,2.75,20.35,360.0,150.56,88.19
2018,5,27,17,30,680.0,69.0,2.7,19.8,310.0,96.61,53.77
2018,5,27,17,45,632.5,63.5,2.7,19.25,260.5,51.73,39.83
2018,5,27,18,0,585.0,58.0,2.7,18.7,211.0,47.41,36.12
2018,5,27,18,15,516.0,51.5,2.65,18.05,165.0,42.14,31.4
2018,5,27,18,30,447.0,45.0,2.6,17.4,119.0,36.93,26.54
2018,5,27,18,45,341.0,36.5,2.6,16.75,82.0,29.96,19.82
2018,5,27,19,0,235.0,28.0,2.6,16.1,45.0,23.13,9.93
2018,5,27,19,15,124.5,15.0,2.55,15.85,23.5,11.8,0.0
2018,5,27,19,30,14.0,2.0,2.5,15.6,2.0,0.0,0.0
2018,5,27,19,45,7.0,1.0,2.45,15.4,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,45,36.0,5.0,1.0,14.1,5.5,0.0,0.0
2018,5,28,5,0,72.0,10.0,1.0,14.1,11.0,7.87,0.0
2018,5,28,5,15,204.5,22.0,0.95,14.7,40.0,18.11,0.89
2018,5,28,5,30,337.0,34.0,0.9,15.3,69.0,28.08,17.88
2018,5,28,5,45,429.5,41.0,0.85,15.85,110.5,33.75,23.82
2018,5,28,6,0,522.0,48.0,0.8,16.4,152.0,39.58,29.33
2018,5,28,6,15,582.0,54.0,0.8,16.85,200.0,44.46,33.81
2018,5,28,6,30,642.0,60.0,0.8,17.3,248.0,49.37,38.15
2018,5,28,6,45,684.0,63.5,0.8,17.8,298.0,81.5,47.52
2018,5,28,7,0,726.0,67.0,0.8,18.3,348.0,131.96,74.74
2018,5,28,7,15,755.5,71.0,0.85,18.85,399.0,184.97,113.6
2018,5,28,7,30,785.0,75.0,0.9,19.4,450.0,240.44,158.79
2018,5,28,7,45,807.5,77.5,0.95,19.9,499.5,294.85,204.97
2018,5,28,8,0,830.0,80.0,1.0,20.4,549.0,351.95,253.09
2018,5,28,8,15,846.5,83.0,1.05,20.85,596.0,405.6,297.85
2018,5,28,8,30,863.0,86.0,1.1,21.3,643.0,459.06,341.2
2018,5,28,8,45,875.5,88.0,1.2,21.8,686.0,509.23,381.04
2018,5,28,9,0,888.0,90.0,1.3,22.3,729.0,558.28,418.83
2018,5,28,9,15,897.0,92.0,1.35,22.6,767.5,603.92,453.11
2018,5,28,9,30,906.0,94.0,1.4,22.9,806.0,647.63,485.07
2018,5,28,9,45,912.0,96.5,1.5,23.15,839.0,687.67,514.13
2018,5,28,10,0,918.0,99.0,1.6,23.4,872.0,725.12,540.8
2018,5,28,10,15,923.5,100.5,1.7,23.6,899.5,758.58,564.4
2018,5,28,10,30,929.0,102.0,1.8,23.8,927.0,789.07,585.45
2018,5,28,10,45,933.0,103.0,1.9,24.0,947.5,814.87,602.32
2018,5,28,11,0,937.0,104.0,2.0,24.2,968.0,837.35,617.0
2018,5,28,11,15,939.5,104.5,2.05,24.25,981.5,854.79,628.3
2018,5,28,11,30,942.0,105.0,2.1,24.3,995.0,868.71,637.36
2018,5,28,11,45,942.5,105.5,2.2,24.35,1001.0,877.4,643.53
2018,5,28,12,0,943.0,106.0,2.3,24.4,1007.0,882.47,647.42
2018,5,28,12,15,941.0,107.0,2.35,24.4,1005.0,882.27,647.65
2018,5,28,12,30,939.0,108.0,2.4,24.4,1003.0,878.46,645.63
2018,5,28,12,45,935.0,109.0,2.5,24.4,993.5,869.43,640.63
2018,5,28,13,0,931.0,110.0,2.6,24.4,984.0,856.88,633.34
2018,5,28,13,15,927.0,110.0,2.6,24.35,968.0,840.0,622.59
2018,5,28,13,30,923.0,110.0,2.6,24.3,952.0,819.74,609.62
2018,5,28,13,45,917.5,109.0,2.65,24.25,928.5,794.18,593.37
2018,5,28,14,0,912.0,108.0,2.7,24.2,905.0,765.51,574.12
2018,5,28,14,15,904.5,107.0,2.7,24.15,875.5,732.47,550.88
2018,5,28,14,30,897.0,106.0,2.7,24.1,846.0,696.75,525.3
2018,5,28,14,45,888.0,104.5,2.7,24.05,811.0,657.16,496.42
2018,5,28,15,0,879.0,103.0,2.7,24.0,776.0,615.39,465.27
2018,5,28,15,15,867.5,101.0,2.7,24.0,735.5,569.86,430.5
2018,5,28,15,30,856.0,99.0,2.7,24.0,695.0,522.82,393.64
2018,5,28,15,45,840.0,97.0,2.75,23.7,650.5,472.46,353.82
2018,5,28,16,0,824.0,95.0,2.8,23.4,606.0,421.27,312.11
2018,5,28,16,15,803.5,92.0,2.85,23.15,558.0,366.86,266.8
2018,5,28,16,30,783.0,89.0,2.9,22.9,510.0,312.97,220.96
2018,5,28,16,45,756.5,85.5,2.9,22.65,460.0,258.0,174.21
2018,5,28,17,0,730.0,82.0,2.9,22.4,410.0,204.81,129.91
2018,5,28,17,15,696.5,77.5,2.95,21.8,360.0,148.18,86.53
2018,5,28,17,30,663.0,73.0,3.0,21.2,310.0,98.11,55.32
2018,5,28,17,45,616.0,68.0,3.0,20.6,261.0,54.78,42.25
2018,5,28,18,0,569.0,63.0,3.0,20.0,212.0,51.0,39.05
2018,5,28,18,15,501.0,55.0,3.1,19.35,166.0,44.71,33.47
2018,5,28,18,30,433.0,47.0,3.2,18.7,120.0,38.42,27.69
2018,5,28,18,45,330.0,38.0,3.25,18.05,83.0,31.13,20.73
2018,5,28,19,0,227.0,29.0,3.3,17.4,46.0,22.11,9.69
2018,5,28,19,15,124.0,16.5,3.3,17.1,25.0,12.98,0.0
2018,5,28,19,30,21.0,4.0,3.3,16.8,4.0,0.0,0.0
2018,5,28,19,45,10.5,2.0,3.3,16.55,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,45,43.0,5.5,3.7,13.8,6.5,0.0,0.0
2018,5,29,5,0,86.0,11.0,3.7,13.8,13.0,8.65,0.0
2018,5,29,5,15,214.5,23.0,3.7,14.25,42.0,18.98,2.07
2018,5,29,5,30,343.0,35.0,3.7,14.7,71.0,28.93,18.65
2018,5,29,5,45,434.0,42.5,3.7,15.1,113.0,34.99,24.93
2018,5,29,6,0,525.0,50.0,3.7,15.5,155.0,41.17,30.79
2018,5,29,6,15,585.0,56.0,3.7,15.85,203.5,46.0,35.27
2018,5,29,6,30,645.0,62.0,3.7,16.2,252.0,50.88,39.62
2018,5,29,6,45,685.5,67.0,3.7,16.55,303.0,83.33,49.79
2018,5,29,7,0,726.0,72.0,3.7,16.9,354.0,134.86,78.04
2018,5,29,7,15,756.0,76.0,3.7,17.4,405.0,187.92,117.43
2018,5,29,7,30,786.0,80.0,3.7,17.9,456.0,243.51,163.62
2018,5,29,7,45,808.0,83.5,3.75,18.35,506.0,298.69,211.64
2018,5,29,8,0,830.0,87.0,3.8,18.8,556.0,354.89,260.59
2018,5,29,8,15,847.5,89.5,3.85,19.15,603.5,409.94,308.11
2018,5,29,8,30,865.0,92.0,3.9,19.5,651.0,463.46,353.33
2018,5,29,8,45,878.0,94.0,4.0,19.85,694.5,513.98,395.17
2018,5,29,9,0,891.0,96.0,4.1,20.2,738.0,563.39,434.98
2018,5,29,9,15,904.5,96.0,4.15,20.45,778.0,610.0,471.72
2018,5,29,9,30,918.0,96.0,4.2,20.7,818.0,655.0,506.34
2018,5,29,9,45,930.5,94.5,4.25,21.0,853.0,696.19,537.28
2018,5,29,10,0,943.0,93.0,4.3,21.3,888.0,735.18,565.96
2018,5,29,10,15,948.5,94.5,4.35,21.45,915.5,769.39,590.9
2018,5,29,10,30,954.0,96.0,4.4,21.6,943.0,800.57,612.91
2018,5,29,10,45,958.0,96.0,4.5,21.8,963.5,826.09,630.24
2018,5,29,11,0,962.0,96.0,4.6,22.0,984.0,848.22,645.22
2018,5,29,11,15,964.0,97.5,4.65,22.05,998.0,866.56,657.67
2018,5,29,11,30,966.0,99.0,4.7,22.1,1012.0,881.27,667.68
2018,5,29,11,45,966.5,99.5,4.75,22.15,1018.0,890.2,673.77
2018,5,29,12,0,967.0,100.0,4.8,22.2,1024.0,895.41,677.41
2018,5,29,12,15,966.0,101.0,4.85,22.1,1023.0,896.11,678.44
2018,5,29,12,30,965.0,102.0,4.9,22.0,1022.0,893.09,677.02
2018,5,29,12,45,963.0,101.5,4.95,21.95,1013.0,884.26,671.52
2018,5,29,13,0,961.0,101.0,5.0,21.9,1004.0,871.76,663.55
2018,5,29,13,15,958.0,100.5,5.05,21.7,988.0,854.84,652.92
2018,5,29,13,30,955.0,100.0,5.1,21.5,972.0,834.38,639.81
2018,5,29,13,45,951.0,99.0,5.15,21.35,949.5,809.28,623.23
2018,5,29,14,0,947.0,98.0,5.2,21.2,927.0,780.88,603.7
2018,5,29,14,15,940.5,97.5,5.2,20.95,897.5,748.0,579.87
2018,5,29,14,30,934.0,97.0,5.2,20.7,868.0,712.28,553.45
2018,5,29,14,45,925.5,95.5,5.2,20.5,832.5,671.75,522.79
2018,5,29,15,0,917.0,94.0,5.2,20.3,797.0,628.9,489.64
2018,5,29,15,15,906.5,92.0,5.2,20.3,756.5,582.43,452.54
2018,5,29,15,30,896.0,90.0,5.2,20.3,716.0,534.26,413.18
2018,5,29,15,45,881.5,88.5,5.2,19.65,671.0,483.27,371.53
2018,5,29,16,0,867.0,87.0,5.2,19.0,626.0,431.45,327.9
2018,5,29,16,15,847.0,85.0,5.2,18.55,577.5,376.72,280.63
2018,5,29,16,30,827.0,83.0,5.2,18.1,529.0,320.35,231.19
2018,5,29,16,45,800.0,81.0,5.2,17.65,478.0,264.24,181.97
2018,5,29,17,0,773.0,79.0,5.2,17.2,427.0,209.85,135.38
2018,5,29,17,15,737.5,75.5,5.2,16.6,375.5,155.19,92.64
2018,5,29,17,30,702.0,72.0,5.2,16.0,324.0,99.7,56.77
2018,5,29,17,45,652.0,67.5,5.2,15.45,273.0,54.87,43.26
2018,5,29,18,0,602.0,63.0,5.2,14.9,222.0,51.35,40.2
2018,5,29,18,15,532.0,56.0,5.15,14.4,175.0,45.76,35.11
2018,5,29,18,30,462.0,49.0,5.1,13.9,128.0,40.23,29.87
2018,5,29,18,45,354.0,40.0,5.05,13.45,89.0,32.89,22.74
2018,5,29,19,0,246.0,31.0,5.0,13.0,50.0,23.62,11.48
2018,5,29,19,15,135.0,18.0,5.0,12.75,27.5,14.16,0.0
2018,5,29,19,30,24.0,5.0,5.0,12.5,5.0,0.0,0.0
2018,5,29,19,45,12.0,2.5,4.95,12.2,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.1,10.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.1,10.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.25,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.3,10.35,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.4,10.3,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.4,10.3,12.0,8.65,0.0
2018,5,30,5,15,124.5,26.0,5.45,10.45,38.0,19.57,3.21
2018,5,30,5,30,215.0,41.0,5.5,10.6,64.0,30.79,20.63
2018,5,30,5,45,290.5,50.0,5.5,10.75,98.0,37.69,27.8
2018,5,30,6,0,366.0,59.0,5.5,10.9,132.0,44.63,34.49
2018,5,30,6,15,408.0,70.0,5.55,11.1,173.0,52.62,41.92
2018,5,30,6,30,450.0,81.0,5.6,11.3,214.0,60.45,49.03
2018,5,30,6,45,488.0,92.0,5.6,11.55,260.5,87.93,59.57
2018,5,30,7,0,526.0,103.0,5.6,11.8,307.0,132.71,86.31
2018,5,30,7,15,590.0,107.0,5.6,12.15,366.0,180.41,121.21
2018,5,30,7,30,654.0,111.0,5.6,12.5,425.0,234.77,165.58
2018,5,30,7,45,638.5,126.5,5.6,12.8,460.0,282.61,209.36
2018,5,30,8,0,623.0,142.0,5.6,13.1,495.0,327.81,250.73
2018,5,30,8,15,671.5,142.0,5.6,13.4,551.5,382.3,297.57
2018,5,30,8,30,720.0,142.0,5.6,13.7,608.0,440.15,346.58
2018,5,30,8,45,729.5,150.5,5.55,14.05,650.0,489.28,387.99
2018,5,30,9,0,739.0,159.0,5.5,14.4,692.0,537.45,427.51
2018,5,30,9,15,641.5,212.5,5.5,14.6,693.0,560.38,446.13
2018,5,30,9,30,544.0,266.0,5.5,14.8,694.0,569.54,453.02
2018,5,30,9,45,546.5,282.0,5.45,15.0,727.5,607.65,482.2
2018,5,30,10,0,549.0,298.0,5.4,15.2,761.0,644.1,509.46
2018,5,30,10,15,670.0,245.5,5.4,15.3,828.5,709.29,560.39
2018,5,30,10,30,791.0,193.0,5.4,15.4,896.0,769.09,606.89
2018,5,30,10,45,855.0,160.5,5.35,15.5,936.5,810.46,638.13
2018,5,30,11,0,919.0,128.0,5.3,15.6,977.0,839.88,659.63
2018,5,30,11,15,922.0,129.5,5.3,15.6,991.5,858.21,672.37
2018,5,30,11,30,925.0,131.0,5.3,15.6,1006.0,873.09,682.71
2018,5,30,11,45,926.5,131.0,5.3,15.6,1012.5,882.04,688.86
2018,5,30,12,0,928.0,131.0,5.3,15.6,1019.0,887.46,692.59
2018,5,30,12,15,928.0,132.0,5.3,15.6,1019.0,888.92,693.6
2018,5,30,12,30,928.0,133.0,5.3,15.6,1019.0,886.85,692.18
2018,5,30,12,45,926.5,133.0,5.25,15.55,1011.0,879.21,686.71
2018,5,30,13,0,925.0,133.0,5.2,15.5,1003.0,868.05,678.82
2018,5,30,13,15,921.5,133.0,5.2,15.4,987.5,851.8,667.77
2018,5,30,13,30,918.0,133.0,5.2,15.3,972.0,832.15,654.3
2018,5,30,13,45,911.5,133.0,5.2,15.2,949.0,806.94,636.3
2018,5,30,14,0,905.0,133.0,5.2,15.1,926.0,778.67,615.31
2018,5,30,14,15,897.0,132.5,5.2,14.95,896.5,746.02,590.86
2018,5,30,14,30,889.0,132.0,5.2,14.8,867.0,710.72,563.95
2018,5,30,14,45,875.5,131.0,5.2,14.6,829.5,669.09,531.81
2018,5,30,15,0,862.0,130.0,5.2,14.4,792.0,630.26,500.96
2018,5,30,15,15,840.5,126.5,5.2,14.4,744.0,577.81,458.71
2018,5,30,15,30,819.0,123.0,5.2,14.4,696.0,524.81,415.09
2018,5,30,15,45,808.0,121.5,5.15,13.9,656.5,478.0,375.78
2018,5,30,16,0,797.0,120.0,5.1,13.4,617.0,430.19,334.5
2018,5,30,16,15,722.5,125.5,5.1,13.15,549.0,362.83,277.66
2018,5,30,16,30,648.0,131.0,5.1,12.9,481.0,303.27,227.02
2018,5,30,16,45,588.0,130.0,5.05,12.65,424.5,248.75,180.56
2018,5,30,17,0,528.0,129.0,5.0,12.4,368.0,196.51,137.36
2018,5,30,17,15,422.0,126.0,5.0,12.15,302.5,146.23,100.51
2018,5,30,17,30,316.0,123.0,5.0,11.9,237.0,108.12,77.18
2018,5,30,17,45,372.5,101.5,4.95,11.65,215.5,72.82,60.03
2018,5,30,18,0,429.0,80.0,4.9,11.4,194.0,59.57,48.17
2018,5,30,18,15,376.0,70.0,4.85,11.15,155.0,52.28,41.45
2018,5,30,18,30,323.0,60.0,4.8,10.9,116.0,44.92,34.45
2018,5,30,18,45,225.5,48.0,4.75,10.7,81.0,35.83,25.63
2018,5,30,19,0,128.0,36.0,4.7,10.5,46.0,26.41,14.15
2018,5,30,19,15,67.0,20.0,4.7,10.4,25.0,15.74,0.0
2018,5,30,19,30,6.0,4.0,4.7,10.3,4.0,3.15,0.0
2018,5,30,19,45,3.0,2.0,4.7,10.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.15,10.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.95,9.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.7,9.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,31,4,45,16.0,5.5,4.4,9.65,6.0,0.0,0.0
2018,5,31,5,0,32.0,11.0,4.4,9.7,12.0,8.65,0.0
2018,5,31,5,15,118.5,26.0,4.4,9.9,37.5,19.56,3.88
2018,5,31,5,30,205.0,41.0,4.4,10.1,63.0,30.75,20.7
2018,5,31,5,45,315.5,51.5,4.4,10.25,105.5,38.91,28.97
2018,5,31,6,0,426.0,62.0,4.4,10.4,148.0,49.88,39.29
2018,5,31,6,15,494.0,69.5,4.4,10.75,195.5,55.42,44.51
2018,5,31,6,30,562.0,77.0,4.4,11.1,243.0,60.99,49.56
2018,5,31,6,45,611.5,81.5,4.4,11.4,293.5,84.61,54.49
2018,5,31,7,0,661.0,86.0,4.4,11.7,344.0,132.74,80.88
2018,5,31,7,15,696.5,90.0,4.35,12.1,395.0,183.38,118.73
2018,5,31,7,30,732.0,94.0,4.3,12.5,446.0,237.22,163.91
2018,5,31,7,45,712.0,110.0,4.3,12.85,482.0,288.44,210.81
2018,5,31,8,0,692.0,126.0,4.3,13.2,518.0,336.47,254.74
2018,5,31,8,15,695.5,136.5,4.3,13.55,559.0,385.67,298.08
2018,5,31,8,30,699.0,147.0,4.3,13.9,600.0,433.81,339.46
2018,5,31,8,45,710.5,155.0,4.3,14.25,642.0,482.46,380.01
2018,5,31,9,0,722.0,163.0,4.3,14.6,684.0,530.38,418.86
2018,5,31,9,15,801.0,138.0,4.3,14.85,745.0,587.01,464.02
2018,5,31,9,30,880.0,113.0,4.3,15.1,806.0,642.94,508.01
2018,5,31,9,45,888.0,115.0,4.35,15.35,839.5,682.82,538.75
2018,5,31,10,0,896.0,117.0,4.4,15.6,873.0,720.32,567.14
2018,5,31,10,15,902.5,118.0,4.45,15.75,900.5,753.34,591.96
2018,5,31,10,30,909.0,119.0,4.5,15.9,928.0,783.52,614.32
2018,5,31,10,45,913.5,120.0,4.55,16.0,948.5,809.19,632.8
2018,5,31,11,0,918.0,121.0,4.6,16.1,969.0,831.63,648.39
2018,5,31,11,15,921.0,121.5,4.6,16.2,983.0,849.15,660.15
2018,5,31,11,30,924.0,122.0,4.6,16.3,997.0,863.23,669.53
2018,5,31,11,45,925.5,122.5,4.6,16.35,1003.5,872.61,675.77
2018,5,31,12,0,927.0,123.0,4.6,16.4,1010.0,878.48,679.63
2018,5,31,12,15,925.5,124.0,4.6,16.4,1009.0,878.75,679.76
2018,5,31,12,30,924.0,125.0,4.6,16.4,1008.0,875.5,677.53
2018,5,31,12,45,919.5,127.0,4.6,16.4,999.0,867.12,671.77
2018,5,31,13,0,915.0,129.0,4.6,16.4,990.0,855.3,663.68
2018,5,31,13,15,913.5,127.0,4.6,16.35,974.5,839.2,652.73
2018,5,31,13,30,912.0,125.0,4.6,16.3,959.0,819.66,639.37
2018,5,31,13,45,908.5,123.0,4.55,16.25,937.0,795.24,621.95
2018,5,31,14,0,905.0,121.0,4.5,16.2,915.0,767.64,601.38
2018,5,31,14,15,899.0,119.0,4.5,16.1,886.0,735.22,577.34
2018,5,31,14,30,893.0,117.0,4.5,16.0,857.0,700.04,550.8
2018,5,31,14,45,884.0,115.5,4.5,15.9,822.0,660.8,520.63
2018,5,31,15,0,875.0,114.0,4.5,15.8,787.0,619.37,488.11
2018,5,31,15,15,863.0,112.0,4.5,15.8,746.5,573.93,451.55
2018,5,31,15,30,851.0,110.0,4.5,15.8,706.0,528.79,414.24
2018,5,31,15,45,836.5,106.5,4.5,15.45,661.5,477.38,371.64
2018,5,31,16,0,822.0,103.0,4.5,15.1,617.0,425.3,327.29
2018,5,31,16,15,803.5,100.0,4.45,14.85,569.5,371.84,280.59
2018,5,31,16,30,785.0,97.0,4.4,14.6,522.0,318.68,233.34
2018,5,31,16,45,759.0,92.5,4.4,14.4,471.5,263.04,184.25
2018,5,31,17,0,733.0,88.0,4.4,14.2,421.0,205.51,134.8
2018,5,31,17,15,698.0,83.5,4.35,13.85,370.0,152.03,92.61
2018,5,31,17,30,663.0,79.0,4.3,13.5,319.0,101.85,60.49
2018,5,31,17,45,614.0,73.0,4.3,13.15,269.0,58.36,46.78
2018,5,31,18,0,565.0,67.0,4.3,12.8,219.0,53.92,42.86
2018,5,31,18,15,494.0,59.5,4.15,12.4,172.5,48.1,37.53
2018,5,31,18,30,423.0,52.0,4.0,12.0,126.0,42.32,32.02
2018,5,31,18,45,319.0,41.5,3.9,11.6,87.5,33.89,23.9
2018,5,31,19,0,215.0,31.0,3.8,11.2,49.0,23.54,12.31
2018,5,31,19,15,117.0,18.0,3.75,10.95,27.0,14.16,0.0
2018,5,31,19,30,19.0,5.0,3.7,10.7,5.0,3.93,0.0
2018,5,31,19,45,9.5,2.5,3.7,10.5,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.0,3.0,9.35,7.0,0.0,0.0
2018,6,1,5,0,70.0,12.0,3.0,9.6,14.0,9.44,0.0
2018,6,1,5,15,189.0,24.5,3.0,10.15,42.5,18.67,3.97
2018,6,1,5,30,308.0,37.0,3.0,10.7,71.0,30.41,20.42
2018,6,1,5,45,401.5,45.5,2.95,11.3,112.5,37.18,27.34
2018,6,1,6,0,495.0,54.0,2.9,11.9,154.0,44.04,33.86
2018,6,1,6,15,557.0,60.0,2.8,12.45,202.0,48.73,38.24
2018,6,1,6,30,619.0,66.0,2.7,13.0,250.0,53.48,42.48
2018,6,1,6,45,663.0,70.5,2.65,13.55,300.5,77.69,47.54
2018,6,1,7,0,707.0,75.0,2.6,14.1,351.0,131.98,77.7
2018,6,1,7,15,738.0,78.5,2.55,14.6,401.5,183.47,115.53
2018,6,1,7,30,769.0,82.0,2.5,15.1,452.0,237.61,160.41
2018,6,1,7,45,792.5,85.0,2.4,15.65,501.5,291.64,207.27
2018,6,1,8,0,816.0,88.0,2.3,16.2,551.0,346.87,255.13
2018,6,1,8,15,834.0,90.5,2.25,16.6,598.5,400.49,301.21
2018,6,1,8,30,852.0,93.0,2.2,17.0,646.0,454.19,346.1
2018,6,1,8,45,866.0,95.0,2.15,17.4,689.5,504.43,387.02
2018,6,1,9,0,880.0,97.0,2.1,17.8,733.0,553.7,425.83
2018,6,1,9,15,893.0,97.0,2.05,18.1,772.0,599.44,460.97
2018,6,1,9,30,906.0,97.0,2.0,18.4,811.0,643.59,493.85
2018,6,1,9,45,917.0,96.5,2.0,18.75,845.5,684.16,523.41
2018,6,1,10,0,928.0,96.0,2.0,19.1,880.0,722.49,550.63
2018,6,1,10,15,934.0,96.5,2.05,19.35,907.0,755.69,574.18
2018,6,1,10,30,940.0,97.0,2.1,19.6,934.0,785.95,595.24
2018,6,1,10,45,943.5,97.5,2.15,19.8,954.0,811.19,611.67
2018,6,1,11,0,947.0,98.0,2.2,20.0,974.0,833.09,625.83
2018,6,1,11,15,949.5,98.5,2.3,20.15,987.5,850.74,637.67
2018,6,1,11,30,952.0,99.0,2.4,20.3,1001.0,864.85,647.2
2018,6,1,11,45,953.0,99.5,2.5,20.45,1007.5,874.14,653.56
2018,6,1,12,0,954.0,100.0,2.6,20.6,1014.0,879.79,657.58
2018,6,1,12,15,953.0,100.5,2.7,20.65,1012.5,880.14,658.38
2018,6,1,12,30,952.0,101.0,2.8,20.7,1011.0,876.86,656.83
2018,6,1,12,45,949.0,101.5,2.95,20.7,1002.0,868.32,652.26
2018,6,1,13,0,946.0,102.0,3.1,20.7,993.0,856.19,645.26
2018,6,1,13,15,942.5,101.5,3.25,20.65,977.0,839.28,635.08
2018,6,1,13,30,939.0,101.0,3.4,20.6,961.0,818.91,622.45
2018,6,1,13,45,934.5,100.0,3.5,20.55,938.5,793.99,606.3
2018,6,1,14,0,930.0,99.0,3.6,20.5,916.0,765.86,587.04
2018,6,1,14,15,923.5,98.5,3.7,20.4,887.0,733.7,564.17
2018,6,1,14,30,917.0,98.0,3.8,20.3,858.0,698.74,538.75
2018,6,1,14,45,908.5,96.0,3.85,20.25,822.5,658.61,508.68
2018,6,1,15,0,900.0,94.0,3.9,20.2,787.0,616.22,476.2
2018,6,1,15,15,889.0,92.5,3.9,20.2,747.0,570.86,440.4
2018,6,1,15,30,878.0,91.0,3.9,20.2,707.0,523.88,402.43
2018,6,1,15,45,864.0,88.5,4.0,19.85,662.5,473.34,361.35
2018,6,1,16,0,850.0,86.0,4.1,19.5,618.0,421.98,318.32
2018,6,1,16,15,832.0,83.5,4.15,19.25,570.5,368.66,272.48
2018,6,1,16,30,814.0,81.0,4.2,19.0,523.0,313.37,224.24
2018,6,1,16,45,790.0,77.5,4.2,18.7,473.0,257.7,175.7
2018,6,1,17,0,766.0,74.0,4.2,18.4,423.0,203.46,129.5
2018,6,1,17,15,734.0,70.5,4.2,17.9,372.5,149.91,87.87
2018,6,1,17,30,702.0,67.0,4.2,17.4,322.0,99.28,56.25
2018,6,1,17,45,657.5,62.0,4.15,16.85,272.5,55.12,43.22
2018,6,1,18,0,613.0,57.0,4.1,16.3,223.0,46.92,36.07
2018,6,1,18,15,547.0,51.0,4.05,15.75,176.5,41.96,31.6
2018,6,1,18,30,481.0,45.0,4.0,15.2,130.0,37.07,27.01
2018,6,1,18,45,379.0,37.0,4.0,14.65,91.0,30.43,20.65
2018,6,1,19,0,277.0,29.0,4.0,14.1,52.0,23.94,12.72
2018,6,1,19,15,156.0,17.0,3.9,13.9,28.5,13.38,0.0
2018,6,1,19,30,35.0,5.0,3.8,13.7,5.0,3.93,0.0
2018,6,1,19,45,17.5,2.5,3.75,13.45,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,4,45,52.5,6.0,2.65,13.9,7.0,0.0,0.0
2018,6,2,5,0,105.0,12.0,2.6,14.0,14.0,9.44,0.0
2018,6,2,5,15,239.0,22.5,2.6,14.55,44.0,18.54,4.16
2018,6,2,5,30,373.0,33.0,2.6,15.1,74.0,27.32,17.45
2018,6,2,5,45,460.5,40.0,2.55,15.65,116.5,33.09,23.29
2018,6,2,6,0,548.0,47.0,2.5,16.2,159.0,38.99,28.83
2018,6,2,6,15,604.5,52.0,2.5,16.75,206.5,43.17,32.66
2018,6,2,6,30,661.0,57.0,2.5,17.3,254.0,51.29,39.81
2018,6,2,6,45,700.0,61.5,2.45,17.85,304.5,75.47,44.66
2018,6,2,7,0,739.0,66.0,2.4,18.4,355.0,126.87,71.07
2018,6,2,7,15,767.5,69.5,2.4,19.0,405.5,179.64,109.14
2018,6,2,7,30,796.0,73.0,2.4,19.6,456.0,234.73,154.14
2018,6,2,7,45,817.5,75.0,2.4,20.2,505.0,291.2,202.39
2018,6,2,8,0,839.0,77.0,2.4,20.8,554.0,345.47,249.01
2018,6,2,8,15,855.5,79.5,2.45,21.25,601.0,398.85,294.51
2018,6,2,8,30,872.0,82.0,2.5,21.7,648.0,452.02,338.7
2018,6,2,8,45,885.0,84.0,2.55,22.15,691.5,502.62,379.7
2018,6,2,9,0,898.0,86.0,2.6,22.6,735.0,552.13,418.61
2018,6,2,9,15,904.0,89.0,2.65,22.85,772.5,597.21,453.48
2018,6,2,9,30,910.0,92.0,2.7,23.1,810.0,640.11,485.8
2018,6,2,9,45,913.0,96.5,2.75,23.4,842.5,680.0,515.02
2018,6,2,10,0,916.0,101.0,2.8,23.7,875.0,717.11,541.56
2018,6,2,10,15,922.0,102.5,2.8,23.95,902.5,750.8,565.09
2018,6,2,10,30,928.0,104.0,2.8,24.2,930.0,781.59,586.15
2018,6,2,10,45,932.5,104.0,2.8,24.45,950.5,806.87,602.34
2018,6,2,11,0,937.0,104.0,2.8,24.7,971.0,828.9,616.04
2018,6,2,11,15,939.5,104.5,2.85,24.85,984.5,846.39,627.24
2018,6,2,11,30,942.0,105.0,2.9,25.0,998.0,860.38,636.16
2018,6,2,11,45,943.5,105.0,2.95,25.1,1004.5,869.57,642.09
2018,6,2,12,0,945.0,105.0,3.0,25.2,1011.0,875.18,645.73
2018,6,2,12,15,945.0,105.0,3.05,25.25,1010.0,875.96,646.38
2018,6,2,12,30,945.0,105.0,3.1,25.3,1009.0,873.14,644.74
2018,6,2,12,45,943.5,104.5,3.2,25.3,1000.5,865.06,640.12
2018,6,2,13,0,942.0,104.0,3.3,25.3,992.0,853.4,633.15
2018,6,2,13,15,938.5,103.5,3.35,25.25,976.0,836.61,622.59
2018,6,2,13,30,935.0,103.0,3.4,25.2,960.0,816.38,609.73
2018,6,2,13,45,930.5,101.5,3.45,25.15,937.0,791.19,593.43
2018,6,2,14,0,926.0,100.0,3.5,25.1,914.0,762.8,574.04
2018,6,2,14,15,919.0,99.5,3.55,25.0,885.0,730.48,551.3
2018,6,2,14,30,912.0,99.0,3.6,24.9,856.0,695.4,526.12
2018,6,2,14,45,903.5,97.0,3.65,24.8,820.5,655.53,496.93
2018,6,2,15,0,895.0,95.0,3.7,24.7,785.0,613.41,465.36
2018,6,2,15,15,883.5,93.5,3.7,24.7,745.0,568.05,430.26
2018,6,2,15,30,872.0,92.0,3.7,24.7,705.0,521.14,393.06
2018,6,2,15,45,858.0,89.5,3.75,24.35,661.0,470.95,352.96
2018,6,2,16,0,844.0,87.0,3.8,24.0,617.0,419.95,310.99
2018,6,2,16,15,826.0,84.5,3.75,23.65,569.5,367.0,266.35
2018,6,2,16,30,808.0,82.0,3.7,23.3,522.0,312.1,219.37
2018,6,2,16,45,784.5,78.5,3.7,23.0,472.5,256.93,172.15
2018,6,2,17,0,761.0,75.0,3.7,22.7,423.0,203.14,127.16
