Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,17,15,729.0,71.5,3.65,22.05,373.0,149.93,86.61
2018,6,2,17,30,697.0,68.0,3.6,21.4,323.0,99.64,55.79
2018,6,2,17,45,652.0,63.5,3.55,20.8,273.5,51.92,39.73
2018,6,2,18,0,607.0,59.0,3.5,20.2,224.0,48.33,36.71
2018,6,2,18,15,541.0,52.5,3.4,19.5,177.5,43.05,32.05
2018,6,2,18,30,475.0,46.0,3.3,18.8,131.0,37.81,27.25
2018,6,2,18,45,374.0,38.0,3.25,18.1,92.0,31.21,21.02
2018,6,2,19,0,273.0,30.0,3.2,17.4,53.0,24.75,13.38
2018,6,2,19,15,153.5,17.5,3.15,17.15,29.0,13.77,0.0
2018,6,2,19,30,34.0,5.0,3.1,16.9,5.0,3.93,0.0
2018,6,2,19,45,17.0,2.5,3.05,16.65,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,3,4,45,49.5,6.5,2.8,15.3,7.5,0.0,0.0
2018,6,3,5,0,99.0,13.0,2.8,15.4,15.0,10.23,0.0
2018,6,3,5,15,230.5,23.5,2.8,15.95,44.5,19.36,4.92
2018,6,3,5,30,362.0,34.0,2.8,16.5,74.0,28.1,18.01
2018,6,3,5,45,450.5,41.5,2.8,17.0,116.5,34.23,24.14
2018,6,3,6,0,539.0,49.0,2.8,17.5,159.0,40.47,29.96
2018,6,3,6,15,596.5,54.5,2.75,18.0,207.0,44.96,34.06
2018,6,3,6,30,654.0,60.0,2.7,18.5,255.0,49.5,38.04
2018,6,3,6,45,693.5,64.5,2.7,19.0,305.5,76.57,46.01
2018,6,3,7,0,733.0,69.0,2.7,19.5,356.0,127.58,71.78
2018,6,3,7,15,761.5,72.5,2.7,20.05,406.5,179.97,109.27
2018,6,3,7,30,790.0,76.0,2.7,20.6,457.0,234.69,153.74
2018,6,3,7,45,811.0,79.0,2.75,21.1,506.0,289.0,200.24
2018,6,3,8,0,832.0,82.0,2.8,21.6,555.0,346.02,249.05
2018,6,3,8,15,847.5,84.5,2.85,22.0,601.5,398.67,294.02
2018,6,3,8,30,863.0,87.0,2.9,22.4,648.0,451.02,337.66
2018,6,3,8,45,875.0,89.5,3.0,22.8,691.0,501.14,378.53
2018,6,3,9,0,887.0,92.0,3.1,23.2,734.0,550.1,417.33
2018,6,3,9,15,897.0,93.5,3.15,23.4,772.5,595.65,452.78
2018,6,3,9,30,907.0,95.0,3.2,23.6,811.0,639.38,485.96
2018,6,3,9,45,915.0,96.5,3.3,23.75,844.5,679.75,516.22
2018,6,3,10,0,923.0,98.0,3.4,23.9,878.0,717.7,544.13
2018,6,3,10,15,928.5,99.5,3.4,24.05,905.5,751.26,568.02
2018,6,3,10,30,934.0,101.0,3.4,24.2,933.0,781.86,589.41
2018,6,3,10,45,938.0,101.5,3.45,24.35,953.5,807.36,606.39
2018,6,3,11,0,942.0,102.0,3.5,24.5,974.0,829.55,620.87
2018,6,3,11,15,944.0,103.0,3.5,24.55,987.5,847.18,632.25
2018,6,3,11,30,946.0,104.0,3.5,24.6,1001.0,861.27,641.29
2018,6,3,11,45,947.0,104.5,3.55,24.7,1007.5,870.55,647.29
2018,6,3,12,0,948.0,105.0,3.6,24.8,1014.0,876.22,650.97
2018,6,3,12,15,948.0,104.5,3.65,24.75,1013.0,876.62,651.57
2018,6,3,12,30,948.0,104.0,3.7,24.7,1012.0,873.41,649.85
2018,6,3,12,45,946.0,104.0,3.75,24.65,1003.5,865.38,644.96
2018,6,3,13,0,944.0,104.0,3.8,24.6,995.0,853.78,637.74
2018,6,3,13,15,941.5,103.0,3.85,24.45,979.5,837.37,627.53
2018,6,3,13,30,939.0,102.0,3.9,24.3,964.0,817.49,614.96
2018,6,3,13,45,866.0,141.5,3.95,24.15,921.5,775.16,585.67
2018,6,3,14,0,793.0,181.0,4.0,24.0,879.0,742.67,561.61
2018,6,3,14,15,765.5,189.5,4.05,23.8,845.0,710.75,538.79
2018,6,3,14,30,738.0,198.0,4.1,23.6,811.0,672.92,511.45
2018,6,3,14,45,795.0,158.5,4.15,23.35,794.0,644.3,491.55
2018,6,3,15,0,852.0,119.0,4.2,23.1,777.0,607.76,464.92
2018,6,3,15,15,866.5,104.5,4.2,23.1,744.0,567.55,433.43
2018,6,3,15,30,881.0,90.0,4.2,23.1,711.0,523.35,397.92
2018,6,3,15,45,867.5,88.0,4.2,22.5,667.0,473.47,357.85
2018,6,3,16,0,854.0,86.0,4.2,21.9,623.0,422.7,315.82
2018,6,3,16,15,837.5,83.0,4.2,21.5,575.5,369.43,270.49
2018,6,3,16,30,821.0,80.0,4.2,21.1,528.0,313.94,222.53
2018,6,3,16,45,799.0,76.5,4.2,20.7,478.5,258.51,174.56
2018,6,3,17,0,777.0,73.0,4.2,20.3,429.0,204.26,128.67
2018,6,3,17,15,746.0,69.0,4.15,19.75,378.5,149.94,86.73
2018,6,3,17,30,715.0,65.0,4.1,19.2,328.0,98.4,54.73
2018,6,3,17,45,672.0,61.0,4.1,18.6,278.5,54.51,42.37
2018,6,3,18,0,629.0,57.0,4.1,18.0,229.0,47.09,35.96
2018,6,3,18,15,564.5,51.0,4.05,17.4,182.0,42.11,31.52
2018,6,3,18,30,500.0,45.0,4.0,16.8,135.0,37.19,26.96
2018,6,3,18,45,399.5,37.5,3.95,16.15,95.5,30.92,20.99
2018,6,3,19,0,299.0,30.0,3.9,15.5,56.0,24.81,13.79
2018,6,3,19,15,170.0,18.0,3.9,15.2,31.0,14.83,0.0
2018,6,3,19,30,41.0,6.0,3.9,14.9,6.0,4.72,0.0
2018,6,3,19,45,20.5,3.0,3.9,14.55,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,4.25,11.85,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,4.3,11.9,15.0,10.23,0.0
2018,6,4,5,15,212.5,24.0,4.3,12.2,43.5,19.73,5.61
2018,6,4,5,30,330.0,35.0,4.3,12.5,72.0,28.77,18.95
2018,6,4,5,45,413.0,44.0,4.35,12.8,113.5,35.99,26.14
2018,6,4,6,0,496.0,53.0,4.4,13.1,155.0,43.23,32.97
2018,6,4,6,15,574.5,57.5,4.45,13.45,206.0,46.99,36.52
2018,6,4,6,30,653.0,62.0,4.5,13.8,257.0,50.95,40.07
2018,6,4,6,45,694.5,66.5,4.5,14.2,308.5,77.2,47.98
2018,6,4,7,0,736.0,71.0,4.5,14.6,360.0,128.4,74.05
2018,6,4,7,15,765.5,74.5,4.5,14.9,411.0,181.07,112.48
2018,6,4,7,30,795.0,78.0,4.5,15.2,462.0,236.19,158.44
2018,6,4,7,45,817.5,81.0,4.5,15.55,512.0,291.15,206.82
2018,6,4,8,0,840.0,84.0,4.5,15.9,562.0,347.18,256.46
2018,6,4,8,15,856.5,86.5,4.45,16.2,609.5,402.37,304.96
2018,6,4,8,30,873.0,89.0,4.4,16.5,657.0,455.58,350.78
2018,6,4,8,45,886.5,91.5,4.4,16.85,701.5,506.87,393.91
2018,6,4,9,0,900.0,94.0,4.4,17.2,746.0,557.12,434.96
2018,6,4,9,15,908.5,97.0,4.4,17.4,785.0,603.66,472.3
2018,6,4,9,30,917.0,100.0,4.4,17.6,824.0,648.22,507.14
2018,6,4,9,45,923.5,102.5,4.4,17.85,857.5,688.87,538.11
2018,6,4,10,0,930.0,105.0,4.4,18.1,891.0,726.94,566.46
2018,6,4,10,15,932.0,108.5,4.45,18.2,918.0,759.95,591.09
2018,6,4,10,30,934.0,112.0,4.5,18.3,945.0,789.76,613.03
2018,6,4,10,45,943.5,110.0,4.55,18.45,967.5,817.3,632.55
2018,6,4,11,0,953.0,108.0,4.6,18.6,990.0,841.75,649.24
2018,6,4,11,15,955.5,108.5,4.6,18.6,1004.0,859.54,661.28
2018,6,4,11,30,958.0,109.0,4.6,18.6,1018.0,873.76,670.88
2018,6,4,11,45,959.0,109.5,4.65,18.6,1024.5,883.16,677.53
2018,6,4,12,0,960.0,110.0,4.7,18.6,1031.0,888.92,681.74
2018,6,4,12,15,959.5,110.0,4.7,18.6,1030.0,889.38,682.0
2018,6,4,12,30,959.0,110.0,4.7,18.6,1029.0,886.2,679.83
2018,6,4,12,45,956.0,110.5,4.75,18.6,1020.0,877.77,674.42
2018,6,4,13,0,953.0,111.0,4.8,18.6,1011.0,865.74,666.57
2018,6,4,13,15,950.5,110.0,4.8,18.55,995.0,849.29,655.45
2018,6,4,13,30,948.0,109.0,4.8,18.5,979.0,829.32,641.89
2018,6,4,13,45,944.5,107.0,4.8,18.45,956.5,804.31,624.73
2018,6,4,14,0,941.0,105.0,4.8,18.4,934.0,776.0,604.12
2018,6,4,14,15,934.5,104.0,4.85,18.25,904.5,743.3,580.26
2018,6,4,14,30,928.0,103.0,4.9,18.1,875.0,707.75,553.8
2018,6,4,14,45,920.0,101.0,4.9,17.95,839.5,667.76,523.22
2018,6,4,15,0,912.0,99.0,4.9,17.8,804.0,625.42,490.13
2018,6,4,15,15,901.0,97.0,4.9,17.8,763.5,579.33,453.07
2018,6,4,15,30,890.0,95.0,4.9,17.8,723.0,531.59,413.78
2018,6,4,15,45,875.5,92.5,4.9,17.35,678.0,480.45,371.48
2018,6,4,16,0,861.0,90.0,4.9,16.9,633.0,428.49,327.27
2018,6,4,16,15,841.0,88.5,4.9,16.6,585.0,373.57,279.49
2018,6,4,16,30,821.0,87.0,4.9,16.3,537.0,319.63,231.67
2018,6,4,16,45,795.5,84.5,4.85,15.95,486.5,264.16,182.74
2018,6,4,17,0,770.0,82.0,4.8,15.6,436.0,210.23,136.37
2018,6,4,17,15,732.5,79.0,4.8,15.15,384.0,156.25,94.22
2018,6,4,17,30,695.0,76.0,4.8,14.7,332.0,101.4,58.9
2018,6,4,17,45,643.0,71.5,4.8,14.3,281.0,57.57,45.86
2018,6,4,18,0,591.0,67.0,4.8,13.9,230.0,54.13,42.86
2018,6,4,18,15,517.5,60.5,4.7,13.45,182.5,49.0,38.2
2018,6,4,18,30,444.0,54.0,4.6,13.0,135.0,43.97,33.42
2018,6,4,18,45,335.0,44.5,4.5,12.6,95.0,36.34,26.08
2018,6,4,19,0,226.0,35.0,4.4,12.2,55.0,26.49,15.56
2018,6,4,19,15,126.0,20.5,4.35,12.0,30.5,15.52,0.0
2018,6,4,19,30,26.0,6.0,4.3,11.8,6.0,4.72,0.0
2018,6,4,19,45,13.0,3.0,4.25,11.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,6,5,4,45,24.0,6.0,4.4,10.2,6.5,0.0,0.0
2018,6,5,5,0,48.0,12.0,4.4,10.3,13.0,9.44,0.0
2018,6,5,5,15,140.0,26.5,4.45,10.55,40.0,20.0,6.12
2018,6,5,5,30,232.0,41.0,4.5,10.8,67.0,30.89,20.94
2018,6,5,5,45,293.5,51.0,4.5,11.1,100.5,38.42,28.49
2018,6,5,6,0,355.0,61.0,4.5,11.4,134.0,45.93,35.63
2018,6,5,6,15,428.0,72.0,4.5,11.8,183.5,54.18,43.23
2018,6,5,6,30,501.0,83.0,4.5,12.2,233.0,64.7,52.66
2018,6,5,6,45,546.5,91.5,4.5,12.6,282.5,84.95,57.98
2018,6,5,7,0,592.0,100.0,4.5,13.0,332.0,131.5,83.01
2018,6,5,7,15,611.0,109.0,4.4,13.4,377.0,179.2,118.41
2018,6,5,7,30,630.0,118.0,4.3,13.8,422.0,228.44,159.48
2018,6,5,7,45,629.0,129.0,4.25,14.2,460.0,275.23,201.01
2018,6,5,8,0,628.0,140.0,4.2,14.6,498.0,320.95,241.71
2018,6,5,8,15,690.5,137.0,4.1,15.1,561.0,377.92,289.25
2018,6,5,8,30,753.0,134.0,4.0,15.6,624.0,439.55,339.92
2018,6,5,8,45,712.0,160.0,3.95,16.05,648.0,480.64,374.55
2018,6,5,9,0,671.0,186.0,3.9,16.5,672.0,515.98,403.29
2018,6,5,9,15,653.0,208.5,3.85,16.95,702.0,555.79,434.15
2018,6,5,9,30,635.0,231.0,3.8,17.4,732.0,592.04,461.28
2018,6,5,9,45,623.0,251.0,3.7,17.85,760.0,626.6,486.27
2018,6,5,10,0,611.0,271.0,3.6,18.3,788.0,658.04,508.25
2018,6,5,10,15,686.0,240.0,3.6,18.6,838.0,707.74,545.07
2018,6,5,10,30,761.0,209.0,3.6,18.9,888.0,757.52,581.35
2018,6,5,10,45,694.5,256.0,3.6,19.2,886.5,766.12,585.22
2018,6,5,11,0,628.0,303.0,3.6,19.5,885.0,767.22,583.85
2018,6,5,11,15,720.5,249.5,3.65,19.6,926.5,809.58,615.71
2018,6,5,11,30,813.0,196.0,3.7,19.7,968.0,840.36,639.27
2018,6,5,11,45,876.0,156.0,3.75,19.8,993.0,851.59,647.67
2018,6,5,12,0,939.0,116.0,3.8,19.9,1018.0,875.45,664.05
2018,6,5,12,15,887.5,150.0,3.85,19.9,1001.5,861.35,654.31
2018,6,5,12,30,836.0,184.0,3.9,19.9,985.0,859.07,652.96
2018,6,5,12,45,799.5,205.5,4.0,19.9,966.5,841.16,640.11
2018,6,5,13,0,763.0,227.0,4.1,19.9,948.0,830.0,631.74
2018,6,5,13,15,825.5,183.5,4.15,19.8,952.0,822.87,628.89
2018,6,5,13,30,888.0,140.0,4.2,19.7,956.0,807.82,620.33
2018,6,5,13,45,881.5,139.0,4.25,19.65,932.5,782.88,602.62
2018,6,5,14,0,875.0,138.0,4.3,19.6,909.0,754.98,582.57
2018,6,5,14,15,870.5,134.5,4.35,19.5,880.5,723.65,559.91
2018,6,5,14,30,866.0,131.0,4.4,19.4,852.0,689.53,534.78
2018,6,5,14,45,856.5,127.5,4.45,19.25,816.0,649.67,504.92
2018,6,5,15,0,847.0,124.0,4.5,19.1,780.0,611.79,475.7
2018,6,5,15,15,846.0,116.0,4.5,19.1,742.5,567.66,440.7
2018,6,5,15,30,845.0,108.0,4.5,19.1,705.0,519.65,401.8
2018,6,5,15,45,838.0,103.0,4.55,18.65,664.0,472.53,363.14
2018,6,5,16,0,831.0,98.0,4.6,18.2,623.0,422.47,320.91
2018,6,5,16,15,811.0,95.5,4.6,17.85,575.0,368.85,274.72
2018,6,5,16,30,791.0,93.0,4.6,17.5,527.0,315.64,228.06
2018,6,5,16,45,768.0,89.5,4.6,17.15,478.5,261.57,180.7
2018,6,5,17,0,745.0,86.0,4.6,16.8,430.0,208.84,135.6
2018,6,5,17,15,711.5,81.5,4.55,16.25,379.0,151.6,90.81
2018,6,5,17,30,678.0,77.0,4.5,15.7,328.0,101.03,58.85
2018,6,5,17,45,625.0,72.5,4.45,15.2,277.0,58.04,46.1
2018,6,5,18,0,572.0,68.0,4.4,14.7,226.0,54.64,43.18
2018,6,5,18,15,486.0,60.5,4.35,14.2,176.0,48.66,37.8
2018,6,5,18,30,400.0,53.0,4.3,13.7,126.0,42.78,32.3
2018,6,5,18,45,327.0,43.5,4.2,13.25,91.5,35.42,25.24
2018,6,5,19,0,254.0,34.0,4.1,12.8,57.0,25.89,15.23
2018,6,5,19,15,146.5,21.0,4.0,12.5,32.5,15.94,0.0
2018,6,5,19,30,39.0,8.0,3.9,12.2,8.0,6.29,0.0
2018,6,5,19,45,19.5,4.0,3.85,11.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,4,45,18.5,5.5,4.0,11.45,6.0,0.0,0.0
2018,6,6,5,0,37.0,11.0,4.0,11.5,12.0,8.65,0.0
2018,6,6,5,15,104.5,25.0,4.0,11.7,35.5,18.83,5.61
2018,6,6,5,30,172.0,39.0,4.0,11.9,59.0,29.18,19.4
2018,6,6,5,45,260.0,52.5,4.0,12.1,98.5,39.24,29.11
2018,6,6,6,0,348.0,66.0,4.0,12.3,138.0,49.29,38.51
2018,6,6,6,15,393.0,77.5,4.0,12.65,179.0,57.51,46.06
2018,6,6,6,30,438.0,89.0,4.0,13.0,220.0,65.57,53.28
2018,6,6,6,45,532.0,92.0,4.0,13.35,280.5,83.97,57.63
2018,6,6,7,0,626.0,95.0,4.0,13.7,341.0,130.03,80.35
2018,6,6,7,15,663.5,99.5,4.0,14.15,392.0,178.98,115.49
2018,6,6,7,30,701.0,104.0,4.0,14.6,443.0,231.43,158.34
2018,6,6,7,45,726.0,108.0,4.0,15.05,491.5,283.35,203.36
2018,6,6,8,0,751.0,112.0,4.0,15.5,540.0,336.76,249.99
2018,6,6,8,15,769.5,116.0,4.0,15.95,586.5,391.14,297.0
2018,6,6,8,30,788.0,120.0,4.0,16.4,633.0,443.04,341.06
2018,6,6,8,45,802.0,123.5,4.05,16.8,675.5,492.34,382.15
2018,6,6,9,0,816.0,127.0,4.1,17.2,718.0,540.87,421.52
2018,6,6,9,15,829.0,128.5,4.1,17.45,756.5,586.09,457.51
2018,6,6,9,30,842.0,130.0,4.1,17.7,795.0,629.9,491.52
2018,6,6,9,45,852.5,131.5,4.1,17.9,829.0,664.66,518.29
2018,6,6,10,0,863.0,133.0,4.1,18.1,863.0,702.18,546.38
2018,6,6,10,15,869.0,134.5,4.15,18.25,890.0,734.24,570.18
2018,6,6,10,30,875.0,136.0,4.2,18.4,917.0,763.54,591.61
2018,6,6,10,45,879.5,137.5,4.25,18.5,937.5,788.82,609.96
2018,6,6,11,0,884.0,139.0,4.3,18.6,958.0,811.01,625.68
2018,6,6,11,15,886.5,140.5,4.3,18.65,972.0,828.43,637.4
2018,6,6,11,30,889.0,142.0,4.3,18.7,986.0,842.54,646.84
2018,6,6,11,45,890.5,142.0,4.3,18.75,992.5,851.34,652.61
2018,6,6,12,0,892.0,142.0,4.3,18.8,999.0,856.79,656.15
2018,6,6,12,15,882.5,148.0,4.3,18.75,995.0,854.57,654.64
2018,6,6,12,30,873.0,154.0,4.3,18.7,991.0,848.99,650.93
2018,6,6,12,45,859.0,162.0,4.3,18.7,980.0,852.2,653.39
2018,6,6,13,0,845.0,170.0,4.3,18.7,969.0,838.5,643.62
2018,6,6,13,15,840.5,169.5,4.3,18.6,953.5,821.99,632.12
2018,6,6,13,30,836.0,169.0,4.3,18.5,938.0,802.32,618.2
2018,6,6,13,45,829.5,168.0,4.3,18.4,915.5,777.68,600.63
2018,6,6,14,0,823.0,167.0,4.3,18.3,893.0,750.19,580.78
2018,6,6,14,15,813.5,165.5,4.3,18.1,864.0,717.53,557.07
2018,6,6,14,30,804.0,164.0,4.3,17.9,835.0,682.54,531.21
2018,6,6,14,45,791.5,162.5,4.3,17.7,800.0,643.55,501.85
2018,6,6,15,0,779.0,161.0,4.3,17.5,765.0,602.88,470.56
2018,6,6,15,15,765.0,157.5,4.3,17.5,725.5,558.87,435.69
2018,6,6,15,30,751.0,154.0,4.3,17.5,686.0,512.58,398.27
2018,6,6,15,45,730.0,152.0,4.3,16.85,642.0,463.61,358.82
2018,6,6,16,0,709.0,150.0,4.3,16.2,598.0,414.75,318.36
2018,6,6,16,15,681.5,146.5,4.3,15.75,550.5,362.85,274.45
2018,6,6,16,30,654.0,143.0,4.3,15.3,503.0,312.38,231.07
2018,6,6,16,45,621.5,137.5,4.3,14.85,454.0,260.92,187.02
2018,6,6,17,0,589.0,132.0,4.3,14.4,405.0,212.13,146.18
2018,6,6,17,15,549.5,124.0,4.25,14.0,355.5,160.13,105.69
2018,6,6,17,30,510.0,116.0,4.2,13.6,306.0,115.43,76.71
2018,6,6,17,45,458.0,106.5,4.1,13.15,258.0,77.13,63.49
2018,6,6,18,0,406.0,97.0,4.0,12.7,210.0,70.55,57.75
2018,6,6,18,15,336.5,84.0,3.95,12.4,165.0,61.35,49.42
2018,6,6,18,30,267.0,71.0,3.9,12.1,120.0,52.06,40.77
2018,6,6,18,45,188.0,54.5,3.8,11.8,84.0,39.97,29.42
2018,6,6,19,0,109.0,38.0,3.7,11.5,48.0,27.94,17.15
2018,6,6,19,15,58.5,22.0,3.65,11.4,27.0,16.35,0.0
2018,6,6,19,30,8.0,6.0,3.6,11.3,6.0,4.72,0.0
2018,6,6,19,45,4.0,3.0,3.5,11.15,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,4,45,15.5,5.5,3.35,10.45,6.0,0.0,0.0
2018,6,7,5,0,31.0,11.0,3.4,10.5,12.0,8.65,0.0
2018,6,7,5,15,115.0,28.0,3.45,10.8,40.0,20.89,7.09
2018,6,7,5,30,199.0,45.0,3.5,11.1,68.0,33.56,23.25
2018,6,7,5,45,291.0,56.5,3.5,11.4,107.5,42.24,31.86
2018,6,7,6,0,383.0,68.0,3.5,11.7,147.0,50.97,40.11
2018,6,7,6,15,451.0,77.5,3.55,12.15,195.0,58.13,46.72
2018,6,7,6,30,519.0,87.0,3.6,12.6,243.0,67.96,55.5
2018,6,7,6,45,570.0,93.5,3.6,13.0,293.5,85.61,58.93
2018,6,7,7,0,621.0,100.0,3.6,13.4,344.0,132.39,82.77
2018,6,7,7,15,658.5,105.0,3.55,13.85,395.5,181.42,117.8
2018,6,7,7,30,696.0,110.0,3.5,14.3,447.0,233.98,160.56
2018,6,7,7,45,724.5,114.0,3.5,14.75,497.0,286.59,205.84
2018,6,7,8,0,753.0,118.0,3.5,15.2,547.0,341.08,253.08
2018,6,7,8,15,775.0,120.5,3.5,15.6,594.5,395.67,300.11
2018,6,7,8,30,797.0,123.0,3.5,16.0,642.0,448.08,344.47
2018,6,7,8,45,815.0,125.0,3.55,16.4,686.5,498.44,386.26
2018,6,7,9,0,833.0,127.0,3.6,16.8,731.0,548.34,426.56
2018,6,7,9,15,850.0,127.0,3.65,17.05,771.5,595.22,463.81
2018,6,7,9,30,867.0,127.0,3.7,17.3,812.0,636.34,495.98
2018,6,7,9,45,882.5,125.0,3.75,17.55,847.5,677.24,527.22
2018,6,7,10,0,898.0,123.0,3.8,17.8,883.0,716.28,556.43
2018,6,7,10,15,906.5,123.0,3.8,17.95,911.0,749.95,581.16
2018,6,7,10,30,915.0,123.0,3.8,18.1,939.0,780.9,603.51
2018,6,7,10,45,922.5,121.5,3.85,18.2,960.5,806.97,622.4
2018,6,7,11,0,930.0,120.0,3.9,18.3,982.0,829.94,638.02
2018,6,7,11,15,933.0,120.5,3.9,18.35,996.0,847.79,649.91
2018,6,7,11,30,936.0,121.0,3.9,18.4,1010.0,862.19,659.44
2018,6,7,11,45,938.0,121.0,3.95,18.45,1017.0,871.87,666.01
2018,6,7,12,0,940.0,121.0,4.0,18.5,1024.0,878.02,670.23
2018,6,7,12,15,938.5,121.5,4.0,18.45,1022.5,878.18,670.4
2018,6,7,12,30,937.0,122.0,4.0,18.4,1021.0,874.81,668.24
2018,6,7,12,45,933.5,122.5,4.0,18.35,1012.0,866.29,662.6
2018,6,7,13,0,930.0,123.0,4.0,18.3,1003.0,854.29,654.63
2018,6,7,13,15,928.0,122.0,3.95,18.25,988.0,838.79,644.04
2018,6,7,13,30,926.0,121.0,3.9,18.2,973.0,819.83,631.1
2018,6,7,13,45,922.5,119.0,3.9,18.15,951.0,795.55,614.22
2018,6,7,14,0,919.0,117.0,3.9,18.1,929.0,768.04,594.3
2018,6,7,14,15,912.5,115.5,3.9,18.0,899.5,735.77,570.68
2018,6,7,14,30,906.0,114.0,3.9,17.9,870.0,700.72,544.58
2018,6,7,14,45,898.0,112.0,3.85,17.75,835.5,661.72,514.96
2018,6,7,15,0,890.0,110.0,3.8,17.6,801.0,620.41,482.94
2018,6,7,15,15,878.5,107.5,3.8,17.6,760.5,574.72,446.68
2018,6,7,15,30,867.0,105.0,3.8,17.6,720.0,527.46,408.28
2018,6,7,15,45,851.0,102.5,3.8,17.2,674.5,477.38,367.26
2018,6,7,16,0,835.0,100.0,3.8,16.8,629.0,425.36,323.52
2018,6,7,16,15,815.0,98.0,3.75,16.45,582.0,372.05,277.6
2018,6,7,16,30,795.0,96.0,3.7,16.1,535.0,319.12,231.17
2018,6,7,16,45,769.0,92.5,3.7,15.8,484.5,264.2,183.22
2018,6,7,17,0,743.0,89.0,3.7,15.5,434.0,210.92,137.79
2018,6,7,17,15,709.5,84.5,3.65,15.1,383.0,153.73,92.93
2018,6,7,17,30,676.0,80.0,3.6,14.7,332.0,103.3,60.94
2018,6,7,17,45,630.5,74.0,3.55,14.35,282.0,59.17,47.26
2018,6,7,18,0,585.0,68.0,3.5,14.0,232.0,54.75,43.41
2018,6,7,18,15,518.5,61.0,3.45,13.55,185.0,49.32,38.51
2018,6,7,18,30,452.0,54.0,3.4,13.1,138.0,43.94,33.45
2018,6,7,18,45,354.0,44.0,3.3,12.7,98.0,35.93,25.82
2018,6,7,19,0,256.0,34.0,3.2,12.3,58.0,25.92,15.59
2018,6,7,19,15,147.5,21.0,3.15,12.05,33.0,15.95,0.0
2018,6,7,19,30,39.0,8.0,3.1,11.8,8.0,6.29,0.0
2018,6,7,19,45,19.5,4.0,3.05,11.6,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,2.85,10.65,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,2.9,10.8,14.0,9.44,0.0
2018,6,8,5,15,177.0,25.5,2.85,11.2,43.0,19.39,6.32
2018,6,8,5,30,285.0,39.0,2.8,11.6,72.0,29.73,19.94
2018,6,8,5,45,372.5,49.0,2.8,12.05,113.0,39.78,29.61
2018,6,8,6,0,460.0,59.0,2.8,12.5,154.0,47.65,37.03
2018,6,8,6,15,521.5,66.0,2.8,13.05,201.0,52.9,41.88
2018,6,8,6,30,583.0,73.0,2.8,13.6,248.0,58.17,46.56
2018,6,8,6,45,628.0,77.5,2.75,14.2,297.5,74.86,49.13
2018,6,8,7,0,673.0,82.0,2.7,14.8,347.0,122.74,72.38
2018,6,8,7,15,706.0,86.0,2.75,15.4,397.5,173.01,107.98
2018,6,8,7,30,739.0,90.0,2.8,16.0,448.0,229.68,154.0
2018,6,8,7,45,764.5,92.5,2.85,16.55,497.0,281.85,198.87
2018,6,8,8,0,790.0,95.0,2.9,17.1,546.0,335.5,245.37
2018,6,8,8,15,809.0,97.0,2.9,17.55,592.0,387.48,290.24
2018,6,8,8,30,828.0,99.0,2.9,18.0,638.0,439.63,334.21
2018,6,8,8,45,843.0,101.0,2.95,18.45,681.5,489.07,375.05
2018,6,8,9,0,858.0,103.0,3.0,18.9,725.0,537.65,414.04
2018,6,8,9,15,870.0,104.0,3.0,19.15,763.5,582.64,449.47
2018,6,8,9,30,882.0,105.0,3.0,19.4,802.0,626.03,482.75
2018,6,8,9,45,892.0,105.0,3.0,19.7,835.5,665.48,512.22
2018,6,8,10,0,902.0,105.0,3.0,20.0,869.0,702.71,539.39
2018,6,8,10,15,908.5,106.0,3.0,20.15,896.5,735.92,563.38
2018,6,8,10,30,915.0,107.0,3.0,20.3,924.0,766.31,584.94
2018,6,8,10,45,919.5,107.5,3.0,20.45,944.5,791.81,602.44
2018,6,8,11,0,924.0,108.0,3.0,20.6,965.0,814.1,616.92
2018,6,8,11,15,927.0,108.0,3.0,20.65,978.5,831.48,628.25
2018,6,8,11,30,930.0,108.0,3.0,20.7,992.0,845.44,637.29
2018,6,8,11,45,931.5,108.0,3.05,20.8,998.5,854.72,643.39
2018,6,8,12,0,933.0,108.0,3.1,20.9,1005.0,860.48,647.21
2018,6,8,12,15,932.0,108.5,3.1,20.85,1004.0,861.11,647.69
2018,6,8,12,30,931.0,109.0,3.1,20.8,1003.0,858.21,645.89
2018,6,8,12,45,928.0,109.5,3.1,20.8,994.5,850.18,640.57
2018,6,8,13,0,925.0,110.0,3.1,20.8,986.0,838.69,632.97
2018,6,8,13,15,923.5,108.5,3.1,20.7,971.0,823.24,622.98
2018,6,8,13,30,922.0,107.0,3.1,20.6,956.0,804.35,610.66
2018,6,8,13,45,919.5,105.0,3.1,20.5,934.5,780.91,595.11
2018,6,8,14,0,917.0,103.0,3.1,20.4,913.0,754.21,576.21
2018,6,8,14,15,912.5,100.5,3.05,20.2,885.0,722.56,553.44
2018,6,8,14,30,908.0,98.0,3.0,20.0,857.0,688.01,528.16
2018,6,8,14,45,902.5,95.0,3.0,19.85,823.0,649.7,499.68
2018,6,8,15,0,897.0,92.0,3.0,19.7,789.0,608.9,468.66
2018,6,8,15,15,886.5,90.5,3.0,19.7,750.0,564.42,433.76
2018,6,8,15,30,876.0,89.0,3.0,19.7,711.0,518.29,396.67
2018,6,8,15,45,865.0,86.0,2.95,19.2,668.0,469.25,356.9
2018,6,8,16,0,854.0,83.0,2.9,18.7,625.0,419.09,315.0
2018,6,8,16,15,839.0,79.5,2.8,18.45,578.5,366.26,269.58
2018,6,8,16,30,824.0,76.0,2.7,18.2,532.0,313.24,223.16
2018,6,8,16,45,802.5,72.5,2.65,17.9,482.5,255.72,173.29
2018,6,8,17,0,781.0,69.0,2.6,17.6,433.0,201.69,127.29
2018,6,8,17,15,749.5,66.5,2.55,17.2,383.0,148.58,86.08
2018,6,8,17,30,718.0,64.0,2.5,16.8,333.0,98.23,54.79
2018,6,8,17,45,673.5,60.0,2.45,16.45,283.0,53.71,42.04
2018,6,8,18,0,629.0,56.0,2.4,16.1,233.0,46.32,35.6
2018,6,8,18,15,565.0,51.0,2.35,15.65,186.5,42.07,31.78
2018,6,8,18,30,501.0,46.0,2.3,15.2,140.0,37.92,27.89
2018,6,8,18,45,403.0,38.5,2.25,14.8,100.0,31.66,21.92
2018,6,8,19,0,305.0,31.0,2.2,14.4,60.0,25.55,15.26
2018,6,8,19,15,182.0,19.5,2.2,14.15,34.5,16.02,0.0
2018,6,8,19,30,59.0,8.0,2.2,13.9,9.0,6.29,0.0
2018,6,8,19,45,29.5,4.0,2.15,13.65,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,4,45,14.0,5.0,3.0,11.5,5.5,0.0,0.0
2018,6,9,5,0,28.0,10.0,3.1,11.5,11.0,7.87,0.0
2018,6,9,5,15,31.5,24.5,3.15,11.55,27.0,18.43,5.82
2018,6,9,5,30,35.0,39.0,3.2,11.6,43.0,28.96,19.29
2018,6,9,5,45,54.5,57.0,3.2,11.6,66.5,41.5,31.19
2018,6,9,6,0,74.0,75.0,3.2,11.6,90.0,53.94,42.79
2018,6,9,6,15,118.5,94.0,3.2,11.65,126.0,67.07,54.81
2018,6,9,6,30,163.0,113.0,3.2,11.7,162.0,80.07,66.52
2018,6,9,6,45,191.0,133.0,3.25,11.75,200.5,96.26,74.5
2018,6,9,7,0,219.0,153.0,3.3,11.8,239.0,127.7,95.13
2018,6,9,7,15,256.0,169.5,3.3,11.95,283.5,161.55,120.03
2018,6,9,7,30,293.0,186.0,3.3,12.1,328.0,199.46,150.04
2018,6,9,7,45,316.5,204.0,3.3,12.25,372.0,238.79,182.74
2018,6,9,8,0,340.0,222.0,3.3,12.4,416.0,280.36,217.54
2018,6,9,8,15,352.0,241.0,3.35,12.6,456.5,320.48,251.25
2018,6,9,8,30,364.0,260.0,3.4,12.8,497.0,361.26,285.01
2018,6,9,8,45,354.5,282.0,3.4,13.05,525.5,394.83,312.53
2018,6,9,9,0,345.0,304.0,3.4,13.3,554.0,426.8,338.09
2018,6,9,9,15,375.0,311.5,3.45,13.55,596.5,467.66,370.17
2018,6,9,9,30,405.0,319.0,3.5,13.8,639.0,516.85,408.03
2018,6,9,9,45,433.0,323.5,3.55,14.1,678.5,557.09,438.59
2018,6,9,10,0,461.0,328.0,3.6,14.4,718.0,597.69,469.04
2018,6,9,10,15,462.0,342.0,3.7,14.6,743.5,626.93,490.58
2018,6,9,10,30,463.0,356.0,3.8,14.8,769.0,654.44,510.62
2018,6,9,10,45,461.0,368.5,3.9,15.05,788.0,676.67,526.46
2018,6,9,11,0,459.0,381.0,4.0,15.3,807.0,696.81,540.67
2018,6,9,11,15,459.5,389.5,4.05,15.4,821.0,713.62,552.59
2018,6,9,11,30,460.0,398.0,4.1,15.5,835.0,728.29,562.92
2018,6,9,11,45,507.0,382.0,4.15,15.65,867.0,758.85,585.66
2018,6,9,12,0,554.0,366.0,4.2,15.8,899.0,787.37,606.71
2018,6,9,12,15,693.0,278.5,4.25,15.85,944.5,828.5,639.44
2018,6,9,12,30,832.0,191.0,4.3,15.9,990.0,857.58,663.64
2018,6,9,12,45,882.0,157.5,4.4,16.0,998.5,850.51,659.54
2018,6,9,13,0,932.0,124.0,4.5,16.1,1007.0,855.04,663.51
2018,6,9,13,15,832.5,180.5,4.5,16.05,960.0,822.54,639.42
2018,6,9,13,30,733.0,237.0,4.5,16.0,913.0,785.14,610.31
2018,6,9,13,45,703.5,246.0,4.55,15.95,882.0,753.16,587.06
2018,6,9,14,0,674.0,255.0,4.6,15.9,851.0,719.51,562.25
2018,6,9,14,15,669.0,246.0,4.65,15.75,821.5,687.24,538.85
2018,6,9,14,30,664.0,237.0,4.7,15.6,792.0,652.81,513.36
2018,6,9,14,45,718.0,198.0,4.7,15.5,776.0,628.61,495.5
2018,6,9,15,0,772.0,159.0,4.7,15.4,760.0,596.13,470.55
2018,6,9,15,15,815.0,131.5,4.7,15.4,737.0,562.92,443.61
2018,6,9,15,30,858.0,104.0,4.7,15.4,714.0,521.81,409.44
2018,6,9,15,45,853.5,99.0,4.7,15.05,674.0,474.87,369.93
2018,6,9,16,0,849.0,94.0,4.7,14.7,634.0,426.2,327.84
2018,6,9,16,15,825.0,89.5,4.7,14.5,581.5,368.28,277.46
2018,6,9,16,30,801.0,85.0,4.7,14.3,529.0,311.76,227.43
2018,6,9,16,45,773.5,82.5,4.65,14.05,478.5,257.19,179.05
2018,6,9,17,0,746.0,80.0,4.6,13.8,428.0,204.4,133.43
2018,6,9,17,15,705.0,75.0,4.6,13.55,374.0,149.98,90.63
2018,6,9,17,30,664.0,70.0,4.6,13.3,320.0,95.46,54.9
2018,6,9,17,45,618.0,66.5,4.55,13.05,272.5,53.54,42.47
2018,6,9,18,0,572.0,63.0,4.5,12.8,225.0,50.81,40.1
2018,6,9,18,15,503.0,57.5,4.45,12.55,179.5,46.41,36.07
2018,6,9,18,30,434.0,52.0,4.4,12.3,134.0,42.14,31.98
2018,6,9,18,45,335.5,43.5,4.3,12.05,96.0,35.34,25.42
2018,6,9,19,0,237.0,35.0,4.2,11.8,58.0,26.57,16.4
2018,6,9,19,15,135.5,22.0,4.15,11.65,33.5,16.67,0.0
2018,6,9,19,30,34.0,9.0,4.1,11.5,9.0,7.08,0.0
2018,6,9,19,45,17.0,4.5,4.0,11.35,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,10,4,45,33.5,6.5,3.0,8.45,7.5,0.0,0.0
2018,6,10,5,0,67.0,13.0,3.0,8.6,15.0,10.23,0.0
2018,6,10,5,15,175.0,25.0,2.95,9.05,42.5,19.02,6.4
2018,6,10,5,30,283.0,37.0,2.9,9.5,70.0,30.18,20.54
2018,6,10,5,45,380.0,47.0,2.9,9.9,113.0,38.18,28.46
2018,6,10,6,0,477.0,57.0,2.9,10.3,156.0,46.2,36.06
2018,6,10,6,15,542.5,64.0,2.8,11.0,205.0,51.58,41.05
2018,6,10,6,30,608.0,71.0,2.7,11.7,254.0,57.0,45.87
2018,6,10,6,45,651.5,75.5,2.65,12.35,304.0,72.39,48.15
2018,6,10,7,0,695.0,80.0,2.6,13.0,354.0,121.34,71.26
2018,6,10,7,15,726.0,84.5,2.6,13.65,404.5,176.73,110.9
2018,6,10,7,30,757.0,89.0,2.6,14.3,455.0,230.47,154.63
2018,6,10,7,45,780.5,91.5,2.55,14.95,504.0,283.03,199.97
2018,6,10,8,0,804.0,94.0,2.5,15.6,553.0,336.81,246.69
2018,6,10,8,15,822.5,96.5,2.45,16.05,600.0,389.7,292.37
2018,6,10,8,30,841.0,99.0,2.4,16.5,647.0,442.69,337.0
2018,6,10,8,45,856.0,100.5,2.35,16.95,690.0,492.37,377.82
2018,6,10,9,0,871.0,102.0,2.3,17.4,733.0,541.1,416.59
2018,6,10,9,15,882.0,103.0,2.35,17.7,771.5,586.08,451.99
2018,6,10,9,30,893.0,104.0,2.4,18.0,810.0,629.35,485.18
2018,6,10,9,45,902.0,104.0,2.45,18.3,842.5,668.58,514.62
2018,6,10,10,0,911.0,104.0,2.5,18.6,875.0,705.5,541.73
2018,6,10,10,15,918.5,103.5,2.6,18.7,902.5,738.44,566.16
2018,6,10,10,30,926.0,103.0,2.7,18.8,930.0,768.6,588.26
2018,6,10,10,45,933.0,101.0,2.8,18.95,950.5,794.14,606.35
2018,6,10,11,0,940.0,99.0,2.9,19.1,971.0,816.55,621.54
2018,6,10,11,15,943.0,98.5,3.05,19.05,984.5,833.85,634.01
2018,6,10,11,30,946.0,98.0,3.2,19.0,998.0,847.68,644.16
2018,6,10,11,45,948.5,97.0,3.3,19.0,1004.5,857.15,650.98
2018,6,10,12,0,951.0,96.0,3.4,19.0,1011.0,863.05,655.45
2018,6,10,12,15,949.5,96.5,3.5,18.95,1009.5,863.4,656.3
2018,6,10,12,30,948.0,97.0,3.6,18.9,1008.0,860.15,654.77
2018,6,10,12,45,945.5,97.0,3.65,18.85,999.5,852.09,649.73
2018,6,10,13,0,943.0,97.0,3.7,18.8,991.0,840.48,642.3
2018,6,10,13,15,941.0,96.0,3.75,18.7,976.0,824.88,632.26
2018,6,10,13,30,939.0,95.0,3.8,18.6,961.0,805.8,619.79
2018,6,10,13,45,935.0,93.5,3.85,18.55,938.5,781.38,603.41
2018,6,10,14,0,931.0,92.0,3.9,18.5,916.0,753.73,583.77
2018,6,10,14,15,925.5,91.0,3.9,18.35,888.0,722.4,560.85
2018,6,10,14,30,920.0,90.0,3.9,18.2,860.0,688.2,535.37
2018,6,10,14,45,913.0,88.0,3.95,18.05,826.0,649.51,506.17
2018,6,10,15,0,906.0,86.0,4.0,17.9,792.0,608.44,474.41
2018,6,10,15,15,896.5,84.0,4.0,17.9,753.0,563.83,438.75
2018,6,10,15,30,887.0,82.0,4.0,17.9,714.0,517.47,400.79
2018,6,10,15,45,874.5,80.0,4.05,17.5,670.5,468.25,360.19
2018,6,10,16,0,862.0,78.0,4.1,17.1,627.0,418.04,317.55
2018,6,10,16,15,846.0,75.0,4.1,16.8,580.0,365.02,271.42
2018,6,10,16,30,830.0,72.0,4.1,16.5,533.0,311.89,224.35
2018,6,10,16,45,809.0,69.5,4.1,16.2,484.5,258.13,176.76
2018,6,10,17,0,788.0,67.0,4.1,15.9,436.0,201.69,128.19
2018,6,10,17,15,759.0,64.0,4.1,15.55,386.0,148.19,86.02
2018,6,10,17,30,730.0,61.0,4.1,15.2,336.0,97.17,53.74
2018,6,10,17,45,690.5,57.0,4.05,14.85,287.0,51.61,40.44
2018,6,10,18,0,651.0,53.0,4.0,14.5,238.0,48.0,37.33
2018,6,10,18,15,592.0,48.0,3.9,14.1,191.5,43.4,33.17
2018,6,10,18,30,533.0,43.0,3.8,13.7,145.0,35.81,26.2
2018,6,10,18,45,441.0,36.0,3.7,13.3,104.5,29.84,20.51
2018,6,10,19,0,349.0,29.0,3.6,12.9,64.0,24.01,14.29
2018,6,10,19,15,212.5,19.0,3.55,12.65,37.0,15.62,0.0
2018,6,10,19,30,76.0,9.0,3.5,12.4,10.0,7.08,0.0
2018,6,10,19,45,38.0,4.5,3.4,12.2,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,11,4,45,50.5,6.0,2.6,11.4,7.5,0.0,0.0
2018,6,11,5,0,101.0,12.0,2.6,11.5,15.0,9.44,0.0
2018,6,11,5,15,233.0,23.0,2.55,11.95,45.5,18.88,6.23
2018,6,11,5,30,365.0,34.0,2.5,12.4,76.0,28.06,18.47
2018,6,11,5,45,450.5,41.5,2.45,12.8,118.0,34.2,24.61
2018,6,11,6,0,536.0,49.0,2.4,13.2,160.0,40.42,30.5
2018,6,11,6,15,592.5,54.0,2.4,13.85,207.0,44.53,34.29
2018,6,11,6,30,649.0,59.0,2.4,14.5,254.0,52.72,41.55
2018,6,11,6,45,687.5,63.5,2.35,15.15,304.0,68.02,44.06
2018,6,11,7,0,726.0,68.0,2.3,15.8,354.0,117.98,66.72
2018,6,11,7,15,754.5,71.5,2.3,16.45,404.0,169.47,102.47
2018,6,11,7,30,783.0,75.0,2.3,17.1,454.0,223.31,145.97
2018,6,11,7,45,804.5,78.0,2.25,17.75,503.0,276.99,191.96
2018,6,11,8,0,826.0,81.0,2.2,18.4,552.0,333.73,240.68
2018,6,11,8,15,842.0,84.0,2.2,18.85,599.0,386.4,285.92
2018,6,11,8,30,858.0,87.0,2.2,19.3,646.0,438.87,329.89
2018,6,11,8,45,870.5,89.5,2.2,19.75,689.0,488.82,370.68
2018,6,11,9,0,883.0,92.0,2.2,20.2,732.0,537.69,409.35
2018,6,11,9,15,889.0,96.0,2.25,20.55,770.0,582.92,444.48
2018,6,11,9,30,895.0,100.0,2.3,20.9,808.0,626.03,477.06
2018,6,11,9,45,898.5,104.5,2.35,21.25,840.5,665.68,506.26
2018,6,11,10,0,902.0,109.0,2.4,21.6,873.0,702.64,532.84
2018,6,11,10,15,908.5,110.5,2.5,21.85,901.0,736.32,557.11
2018,6,11,10,30,915.0,112.0,2.6,22.1,929.0,767.19,579.02
2018,6,11,10,45,919.5,113.0,2.65,22.35,950.0,793.17,596.94
2018,6,11,11,0,924.0,114.0,2.7,22.6,971.0,815.95,611.62
2018,6,11,11,15,927.5,114.0,2.8,22.8,985.5,833.82,623.4
2018,6,11,11,30,931.0,114.0,2.9,23.0,1000.0,848.28,632.93
2018,6,11,11,45,933.0,114.0,3.0,23.15,1007.0,858.08,639.51
2018,6,11,12,0,935.0,114.0,3.1,23.3,1014.0,864.38,643.83
2018,6,11,12,15,936.5,112.5,3.25,23.35,1013.5,865.52,645.3
2018,6,11,12,30,938.0,111.0,3.4,23.4,1013.0,863.13,644.47
2018,6,11,12,45,939.0,109.0,3.5,23.45,1005.5,856.35,640.45
2018,6,11,13,0,940.0,107.0,3.6,23.5,998.0,845.99,634.05
2018,6,11,13,15,937.0,106.0,3.7,23.45,982.5,829.75,623.91
2018,6,11,13,30,934.0,105.0,3.8,23.4,967.0,810.07,611.4
2018,6,11,13,45,930.0,104.5,3.9,23.4,945.5,786.71,596.1
2018,6,11,14,0,926.0,104.0,4.0,23.4,924.0,760.14,577.4
2018,6,11,14,15,920.0,102.5,4.05,23.35,895.5,728.25,554.51
2018,6,11,14,30,914.0,101.0,4.1,23.3,867.0,693.54,529.13
2018,6,11,14,45,906.5,99.0,4.15,23.2,832.5,654.82,500.37
2018,6,11,15,0,899.0,97.0,4.2,23.1,798.0,613.75,469.16
2018,6,11,15,15,888.5,95.0,4.2,23.1,758.5,568.93,434.05
2018,6,11,15,30,878.0,93.0,4.2,23.1,719.0,522.43,396.77
2018,6,11,15,45,865.0,90.5,4.25,22.8,675.5,472.97,356.73
2018,6,11,16,0,852.0,88.0,4.3,22.5,632.0,422.57,314.77
2018,6,11,16,15,835.5,85.5,4.3,22.2,585.5,370.25,270.23
2018,6,11,16,30,819.0,83.0,4.3,21.9,539.0,315.66,223.11
2018,6,11,16,45,796.5,80.0,4.3,21.55,489.5,261.0,175.97
2018,6,11,17,0,774.0,77.0,4.3,21.2,440.0,207.54,130.91
2018,6,11,17,15,744.0,73.5,4.25,20.6,390.0,154.2,89.84
2018,6,11,17,30,714.0,70.0,4.2,20.0,340.0,103.48,58.31
2018,6,11,17,45,672.5,65.0,4.2,19.45,290.0,57.6,44.9
2018,6,11,18,0,631.0,60.0,4.2,18.9,240.0,49.28,37.75
2018,6,11,18,15,569.5,54.0,4.1,18.2,193.0,44.37,33.45
2018,6,11,18,30,508.0,48.0,4.0,17.5,146.0,39.52,29.02
2018,6,11,18,45,413.5,40.5,3.95,16.8,105.5,33.31,23.19
2018,6,11,19,0,319.0,33.0,3.9,16.1,65.0,27.23,16.78
2018,6,11,19,15,191.0,21.0,3.9,15.75,37.5,17.27,0.0
2018,6,11,19,30,63.0,9.0,3.9,15.4,10.0,7.08,0.0
2018,6,11,19,45,31.5,4.5,3.85,15.1,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,12,4,45,62.0,7.0,3.2,13.65,8.5,0.0,0.0
2018,6,12,5,0,124.0,14.0,3.2,13.9,17.0,11.02,0.0
2018,6,12,5,15,265.0,23.5,3.1,14.6,48.5,19.4,6.46
2018,6,12,5,30,406.0,33.0,3.0,15.3,80.0,27.43,17.68
2018,6,12,5,45,492.0,39.5,2.95,16.0,123.0,32.88,23.11
2018,6,12,6,0,578.0,46.0,2.9,16.7,166.0,38.47,28.32
2018,6,12,6,15,632.5,51.0,2.9,17.25,214.5,46.24,35.3
2018,6,12,6,30,687.0,56.0,2.9,17.8,263.0,50.82,39.31
2018,6,12,6,45,724.0,60.0,2.9,18.3,313.5,65.46,41.53
2018,6,12,7,0,761.0,64.0,2.9,18.8,364.0,116.93,64.01
2018,6,12,7,15,788.0,67.5,2.9,19.35,414.5,170.13,100.52
2018,6,12,7,30,815.0,71.0,2.9,19.9,465.0,225.48,144.95
2018,6,12,7,45,835.5,73.5,2.95,20.4,514.5,283.02,193.99
2018,6,12,8,0,856.0,76.0,3.0,20.9,564.0,337.92,241.46
2018,6,12,8,15,871.0,78.0,3.05,21.35,610.5,390.88,287.09
2018,6,12,8,30,886.0,80.0,3.1,21.8,657.0,443.48,331.38
2018,6,12,8,45,898.0,82.0,3.15,22.2,700.5,494.06,373.0
2018,6,12,9,0,910.0,84.0,3.2,22.6,744.0,543.47,412.48
2018,6,12,9,15,919.0,86.0,3.3,22.8,783.0,589.79,449.01
2018,6,12,9,30,928.0,88.0,3.4,23.0,822.0,634.18,483.19
2018,6,12,9,45,935.5,89.0,3.45,23.2,855.5,674.6,513.54
2018,6,12,10,0,943.0,90.0,3.5,23.4,889.0,712.54,541.42
2018,6,12,10,15,948.5,91.5,3.55,23.5,917.0,746.84,566.37
2018,6,12,10,30,954.0,93.0,3.6,23.6,945.0,778.15,588.79
2018,6,12,10,45,958.0,93.5,3.7,23.75,966.0,804.34,606.83
2018,6,12,11,0,962.0,94.0,3.8,23.9,987.0,827.18,622.08
2018,6,12,11,15,964.5,95.0,3.85,23.9,1001.5,845.84,634.61
2018,6,12,11,30,967.0,96.0,3.9,23.9,1016.0,860.92,644.76
2018,6,12,11,45,967.5,97.0,3.95,23.95,1023.0,870.77,651.29
2018,6,12,12,0,968.0,98.0,4.0,24.0,1030.0,876.95,655.43
2018,6,12,12,15,968.0,98.0,4.05,23.95,1029.5,878.21,656.59
2018,6,12,12,30,968.0,98.0,4.1,23.9,1029.0,875.81,655.36
2018,6,12,12,45,967.0,97.5,4.2,23.8,1021.0,868.51,651.25
2018,6,12,13,0,966.0,97.0,4.3,23.7,1013.0,857.56,644.7
2018,6,12,13,15,963.5,97.0,4.35,23.6,998.5,842.23,634.97
2018,6,12,13,30,961.0,97.0,4.4,23.5,984.0,823.35,622.81
2018,6,12,13,45,958.0,95.5,4.45,23.35,962.5,799.33,607.2
2018,6,12,14,0,955.0,94.0,4.5,23.2,941.0,771.95,588.36
2018,6,12,14,15,949.5,93.0,4.5,23.0,912.5,740.05,565.5
2018,6,12,14,30,944.0,92.0,4.5,22.8,884.0,705.2,540.05
2018,6,12,14,45,936.5,90.5,4.55,22.65,849.5,665.92,510.88
2018,6,12,15,0,929.0,89.0,4.6,22.5,815.0,624.2,479.15
