Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,15,15,919.0,87.5,4.6,22.5,775.0,578.92,443.44
2018,6,12,15,30,909.0,86.0,4.6,22.5,735.0,531.85,405.44
2018,6,12,15,45,896.5,84.0,4.6,22.0,691.0,481.69,364.78
2018,6,12,16,0,884.0,82.0,4.6,21.5,647.0,430.46,322.02
2018,6,12,16,15,868.0,80.0,4.6,21.2,600.0,377.22,276.32
2018,6,12,16,30,852.0,78.0,4.6,20.9,553.0,323.78,229.61
2018,6,12,16,45,830.5,75.0,4.6,20.55,503.0,265.3,178.97
2018,6,12,17,0,809.0,72.0,4.6,20.2,453.0,210.22,132.19
2018,6,12,17,15,779.0,69.0,4.55,19.7,401.5,155.37,89.63
2018,6,12,17,30,749.0,66.0,4.5,19.2,350.0,103.08,56.97
2018,6,12,17,45,707.0,62.0,4.45,18.7,299.5,55.73,43.4
2018,6,12,18,0,665.0,58.0,4.4,18.2,249.0,52.19,40.43
2018,6,12,18,15,603.5,52.5,4.35,17.6,200.5,43.57,32.84
2018,6,12,18,30,542.0,47.0,4.3,17.0,152.0,39.0,28.63
2018,6,12,18,45,446.0,40.5,4.25,16.35,110.5,33.5,23.41
2018,6,12,19,0,350.0,34.0,4.2,15.7,69.0,28.2,17.68
2018,6,12,19,15,212.0,22.0,4.2,15.3,40.0,18.17,0.0
2018,6,12,19,30,74.0,10.0,4.2,14.9,11.0,7.87,0.0
2018,6,12,19,45,37.0,5.0,4.2,14.5,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,13,4,45,53.5,6.5,4.85,12.35,8.0,0.0,0.0
2018,6,13,5,0,107.0,13.0,4.9,12.5,16.0,10.23,0.0
2018,6,13,5,15,243.0,24.0,4.9,12.95,47.5,19.77,6.76
2018,6,13,5,30,379.0,35.0,4.9,13.4,79.0,28.97,19.12
2018,6,13,5,45,468.5,42.0,4.9,13.9,122.0,34.72,24.92
2018,6,13,6,0,558.0,49.0,4.9,14.4,165.0,40.62,30.49
2018,6,13,6,15,615.0,54.0,4.9,15.0,213.0,44.77,34.31
2018,6,13,6,30,672.0,59.0,4.9,15.6,261.0,53.02,41.61
2018,6,13,6,45,711.0,63.0,4.9,16.2,311.5,66.56,43.56
2018,6,13,7,0,750.0,67.0,4.9,16.8,362.0,117.42,65.64
2018,6,13,7,15,777.5,70.5,4.9,17.35,412.5,170.06,102.0
2018,6,13,7,30,805.0,74.0,4.9,17.9,463.0,224.92,146.51
2018,6,13,7,45,825.0,76.5,4.9,18.4,512.0,278.94,193.44
2018,6,13,8,0,845.0,79.0,4.9,18.9,561.0,335.93,243.37
2018,6,13,8,15,860.5,81.5,4.9,19.3,607.5,388.95,289.9
2018,6,13,8,30,876.0,84.0,4.9,19.7,654.0,441.67,335.22
2018,6,13,8,45,888.0,86.0,4.95,20.15,697.0,491.8,377.4
2018,6,13,9,0,900.0,88.0,5.0,20.6,740.0,540.78,417.49
2018,6,13,9,15,907.5,90.5,4.95,20.85,778.0,586.29,453.93
2018,6,13,9,30,915.0,93.0,4.9,21.1,816.0,629.79,487.8
2018,6,13,9,45,920.0,96.0,4.9,21.4,849.0,669.91,518.33
2018,6,13,10,0,925.0,99.0,4.9,21.7,882.0,707.4,546.19
2018,6,13,10,15,931.0,99.5,4.85,21.9,909.5,740.64,570.43
2018,6,13,10,30,937.0,100.0,4.8,22.1,937.0,770.99,592.08
2018,6,13,10,45,941.5,100.5,4.8,22.3,958.0,797.16,610.3
2018,6,13,11,0,946.0,101.0,4.8,22.5,979.0,820.07,625.38
2018,6,13,11,15,948.5,101.5,4.8,22.5,993.0,838.05,637.48
2018,6,13,11,30,951.0,102.0,4.8,22.5,1007.0,852.52,647.2
2018,6,13,11,45,952.0,102.5,4.8,22.55,1014.0,862.23,653.54
2018,6,13,12,0,953.0,103.0,4.8,22.6,1021.0,868.34,657.48
2018,6,13,12,15,949.0,106.0,4.85,22.55,1019.5,868.9,658.25
2018,6,13,12,30,945.0,109.0,4.9,22.5,1018.0,865.88,656.63
2018,6,13,12,45,938.5,112.0,4.95,22.4,1008.5,857.31,651.37
2018,6,13,13,0,932.0,115.0,5.0,22.3,999.0,845.29,643.78
2018,6,13,13,15,929.0,114.5,5.0,22.15,984.0,829.73,633.6
2018,6,13,13,30,926.0,114.0,5.0,22.0,969.0,810.76,621.05
2018,6,13,13,45,922.0,113.0,5.05,21.8,947.5,787.3,605.3
2018,6,13,14,0,918.0,112.0,5.1,21.6,926.0,760.63,586.42
2018,6,13,14,15,912.0,110.0,5.1,21.4,897.5,728.69,563.14
2018,6,13,14,30,906.0,108.0,5.1,21.2,869.0,693.94,537.34
2018,6,13,14,45,898.0,106.0,5.05,20.95,834.5,655.31,508.04
2018,6,13,15,0,890.0,104.0,5.0,20.7,800.0,614.38,476.33
2018,6,13,15,15,879.0,102.5,5.0,20.7,760.5,570.17,441.05
2018,6,13,15,30,868.0,101.0,5.0,20.7,721.0,524.32,403.63
2018,6,13,15,45,853.5,98.5,4.95,20.1,677.0,474.7,363.14
2018,6,13,16,0,839.0,96.0,4.9,19.5,633.0,423.78,320.44
2018,6,13,16,15,820.5,93.0,4.85,19.15,585.5,370.29,274.42
2018,6,13,16,30,802.0,90.0,4.8,18.8,538.0,317.0,227.78
2018,6,13,16,45,778.5,86.5,4.75,18.45,488.5,262.6,180.29
2018,6,13,17,0,755.0,83.0,4.7,18.1,439.0,209.53,135.05
2018,6,13,17,15,722.5,79.0,4.7,17.65,388.5,156.53,93.73
2018,6,13,17,30,690.0,75.0,4.7,17.2,338.0,102.14,58.38
2018,6,13,17,45,645.5,70.5,4.65,16.75,288.5,56.76,44.66
2018,6,13,18,0,601.0,66.0,4.6,16.3,239.0,53.34,41.77
2018,6,13,18,15,538.5,59.0,4.55,15.85,192.0,47.87,36.89
2018,6,13,18,30,476.0,52.0,4.5,15.4,145.0,42.4,31.84
2018,6,13,18,45,383.0,43.5,4.4,14.95,105.0,35.54,25.35
2018,6,13,19,0,290.0,35.0,4.3,14.5,65.0,28.76,18.33
2018,6,13,19,15,172.0,22.0,4.3,14.2,37.5,16.78,0.0
2018,6,13,19,30,54.0,9.0,4.3,13.9,10.0,7.08,0.0
2018,6,13,19,45,27.0,4.5,4.25,13.6,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,14,4,45,18.0,4.5,4.05,11.1,5.0,0.0,0.0
2018,6,14,5,0,36.0,9.0,4.0,11.3,10.0,7.08,0.0
2018,6,14,5,15,156.5,23.5,3.9,11.8,40.0,17.88,5.62
2018,6,14,5,30,277.0,38.0,3.8,12.3,70.0,28.99,19.25
2018,6,14,5,45,358.0,46.0,3.7,12.85,107.5,37.21,27.24
2018,6,14,6,0,439.0,54.0,3.6,13.4,145.0,43.48,33.18
2018,6,14,6,15,533.5,60.5,3.5,14.0,200.5,48.81,38.07
2018,6,14,6,30,628.0,67.0,3.4,14.6,256.0,54.29,42.93
2018,6,14,6,45,669.5,71.5,3.3,15.25,306.0,66.62,44.74
2018,6,14,7,0,711.0,76.0,3.2,15.9,356.0,120.34,69.9
2018,6,14,7,15,741.5,80.0,3.1,16.5,406.5,171.61,104.98
2018,6,14,7,30,772.0,84.0,3.0,17.1,457.0,225.51,148.2
2018,6,14,7,45,794.5,87.0,2.9,17.65,506.5,278.87,193.88
2018,6,14,8,0,817.0,90.0,2.8,18.2,556.0,333.35,240.97
2018,6,14,8,15,834.0,93.0,2.7,18.75,603.0,386.67,286.67
2018,6,14,8,30,851.0,96.0,2.6,19.3,650.0,440.3,331.39
2018,6,14,8,45,864.0,98.5,2.55,19.8,693.0,490.21,372.13
2018,6,14,9,0,877.0,101.0,2.5,20.3,736.0,539.09,410.75
2018,6,14,9,15,890.5,101.5,2.55,20.65,776.0,585.29,446.76
2018,6,14,9,30,904.0,102.0,2.6,21.0,816.0,629.99,480.68
2018,6,14,9,45,916.5,100.0,2.6,21.35,850.5,670.18,510.33
2018,6,14,10,0,929.0,98.0,2.6,21.7,885.0,708.26,537.73
2018,6,14,10,15,934.0,100.0,2.7,21.85,912.5,742.25,562.49
2018,6,14,10,30,939.0,102.0,2.8,22.0,940.0,773.28,584.77
2018,6,14,10,45,942.0,103.5,2.9,22.15,961.0,799.26,603.06
2018,6,14,11,0,945.0,105.0,3.0,22.3,982.0,821.92,618.2
2018,6,14,11,15,946.5,106.5,3.1,22.3,996.0,839.97,630.59
2018,6,14,11,30,948.0,108.0,3.2,22.3,1010.0,854.48,640.66
2018,6,14,11,45,948.0,109.0,3.3,22.3,1016.5,863.81,647.28
2018,6,14,12,0,948.0,110.0,3.4,22.3,1023.0,869.54,651.57
2018,6,14,12,15,947.5,110.0,3.5,22.25,1022.0,870.46,652.81
2018,6,14,12,30,947.0,110.0,3.6,22.2,1021.0,867.82,651.72
2018,6,14,12,45,945.0,110.0,3.65,22.15,1013.0,860.41,647.2
2018,6,14,13,0,943.0,110.0,3.7,22.1,1005.0,849.46,640.34
2018,6,14,13,15,939.5,109.5,3.75,22.0,989.5,833.4,630.13
2018,6,14,13,30,936.0,109.0,3.8,21.9,974.0,813.91,617.57
2018,6,14,13,45,931.0,108.0,3.8,21.85,951.5,789.54,601.05
2018,6,14,14,0,926.0,107.0,3.8,21.8,929.0,761.99,581.34
2018,6,14,14,15,920.0,106.0,3.8,21.65,901.0,730.71,558.85
2018,6,14,14,30,914.0,105.0,3.8,21.5,873.0,696.6,533.87
2018,6,14,14,45,906.0,103.0,3.8,21.35,838.5,657.74,504.9
2018,6,14,15,0,898.0,101.0,3.8,21.2,804.0,616.57,473.52
2018,6,14,15,15,887.5,99.0,3.8,21.2,764.5,571.94,438.48
2018,6,14,15,30,877.0,97.0,3.8,21.2,725.0,525.62,401.26
2018,6,14,15,45,864.0,95.5,3.8,20.8,682.0,477.16,361.93
2018,6,14,16,0,851.0,94.0,3.8,20.4,639.0,427.72,320.65
2018,6,14,16,15,834.0,91.0,3.75,20.1,592.0,373.59,274.57
2018,6,14,16,30,817.0,88.0,3.7,19.8,545.0,320.1,228.13
2018,6,14,16,45,793.5,85.0,3.7,19.45,495.5,265.34,180.77
2018,6,14,17,0,770.0,82.0,3.7,19.1,446.0,211.88,135.53
2018,6,14,17,15,737.0,78.5,3.7,18.6,395.0,158.38,94.11
2018,6,14,17,30,704.0,75.0,3.7,18.1,344.0,103.53,58.7
2018,6,14,17,45,658.5,71.0,3.7,17.6,294.0,57.29,44.97
2018,6,14,18,0,613.0,67.0,3.7,17.1,244.0,54.23,42.41
2018,6,14,18,15,547.5,61.0,3.65,16.5,196.5,49.49,38.23
2018,6,14,18,30,482.0,55.0,3.6,15.9,149.0,44.83,33.92
2018,6,14,18,45,383.5,46.0,3.55,15.35,108.0,37.59,27.11
2018,6,14,19,0,285.0,37.0,3.5,14.8,67.0,28.25,17.94
2018,6,14,19,15,170.0,24.0,3.45,14.4,39.5,18.23,0.81
2018,6,14,19,30,55.0,11.0,3.4,14.0,12.0,8.65,0.0
2018,6,14,19,45,27.5,5.5,3.35,13.65,6.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,15,4,45,39.5,6.5,3.85,11.6,7.5,0.0,0.0
2018,6,15,5,0,79.0,13.0,3.9,11.8,15.0,10.23,0.0
2018,6,15,5,15,198.5,25.5,3.85,12.2,45.0,19.46,6.54
2018,6,15,5,30,318.0,38.0,3.8,12.6,75.0,31.2,21.11
2018,6,15,5,45,406.5,46.5,3.8,13.0,116.0,37.95,27.88
2018,6,15,6,0,495.0,55.0,3.8,13.4,157.0,44.77,34.33
2018,6,15,6,15,553.5,61.0,3.8,13.85,204.0,49.41,38.63
2018,6,15,6,30,612.0,67.0,3.8,14.3,251.0,54.09,42.8
2018,6,15,6,45,653.0,72.0,3.8,14.75,300.5,65.76,44.79
2018,6,15,7,0,694.0,77.0,3.8,15.2,350.0,114.59,66.11
2018,6,15,7,15,723.5,81.0,3.85,15.55,399.5,168.98,104.12
2018,6,15,7,30,753.0,85.0,3.9,15.9,449.0,221.64,146.7
2018,6,15,7,45,775.0,89.0,3.9,16.3,498.0,274.63,192.54
2018,6,15,8,0,797.0,93.0,3.9,16.7,547.0,328.74,239.96
2018,6,15,8,15,814.5,95.5,3.85,17.05,593.0,380.79,285.48
2018,6,15,8,30,832.0,98.0,3.8,17.4,639.0,432.89,330.09
2018,6,15,8,45,845.0,101.0,3.8,17.75,682.0,482.58,371.77
2018,6,15,9,0,858.0,104.0,3.8,18.1,725.0,531.02,411.3
2018,6,15,9,15,870.0,105.0,3.75,18.35,764.0,576.04,447.21
2018,6,15,9,30,882.0,106.0,3.7,18.6,803.0,619.48,480.95
2018,6,15,9,45,892.5,106.0,3.7,18.9,836.5,659.32,511.22
2018,6,15,10,0,903.0,106.0,3.7,19.2,870.0,697.01,539.19
2018,6,15,10,15,909.0,107.0,3.7,19.35,897.5,730.06,563.49
2018,6,15,10,30,915.0,108.0,3.7,19.5,925.0,760.29,585.32
2018,6,15,10,45,919.5,108.5,3.65,19.65,946.0,785.99,603.36
2018,6,15,11,0,924.0,109.0,3.6,19.8,967.0,808.51,618.05
2018,6,15,11,15,927.0,110.0,3.6,19.85,981.5,826.99,630.32
2018,6,15,11,30,930.0,111.0,3.6,19.9,996.0,842.05,640.26
2018,6,15,11,45,931.0,111.5,3.6,19.95,1003.0,851.63,646.47
2018,6,15,12,0,932.0,112.0,3.6,20.0,1010.0,857.71,650.36
2018,6,15,12,15,931.5,113.0,3.6,19.95,1010.0,859.49,651.64
2018,6,15,12,30,931.0,114.0,3.6,19.9,1010.0,857.77,650.61
2018,6,15,12,45,928.5,114.5,3.65,19.8,1002.0,850.53,646.26
2018,6,15,13,0,926.0,115.0,3.7,19.7,994.0,839.83,639.6
2018,6,15,13,15,923.5,114.0,3.8,19.6,979.5,824.44,629.96
2018,6,15,13,30,921.0,113.0,3.9,19.5,965.0,805.65,617.94
2018,6,15,13,45,916.5,113.0,4.0,19.35,944.0,782.87,602.77
2018,6,15,14,0,912.0,113.0,4.1,19.2,923.0,756.94,584.51
2018,6,15,14,15,905.5,112.0,4.1,19.05,895.0,725.78,561.76
2018,6,15,14,30,899.0,111.0,4.1,18.9,867.0,691.85,536.55
2018,6,15,14,45,890.0,110.0,4.15,18.75,833.0,653.8,507.88
2018,6,15,15,0,881.0,109.0,4.2,18.6,799.0,613.52,476.85
2018,6,15,15,15,870.0,107.0,4.2,18.6,759.5,569.34,441.7
2018,6,15,15,30,859.0,105.0,4.2,18.6,720.0,523.55,404.42
2018,6,15,15,45,844.0,103.5,4.2,18.2,677.0,475.51,364.99
2018,6,15,16,0,829.0,102.0,4.2,17.8,634.0,425.46,322.88
2018,6,15,16,15,808.0,100.5,4.2,17.55,587.0,372.86,277.64
2018,6,15,16,30,787.0,99.0,4.2,17.3,540.0,320.71,232.01
2018,6,15,16,45,761.0,96.0,4.15,17.0,490.5,266.88,185.1
2018,6,15,17,0,735.0,93.0,4.1,16.7,441.0,210.87,137.56
2018,6,15,17,15,700.5,89.0,4.1,16.3,390.5,158.2,96.39
2018,6,15,17,30,666.0,85.0,4.1,15.9,340.0,108.68,64.63
2018,6,15,17,45,618.5,79.5,4.05,15.5,290.0,62.87,50.29
2018,6,15,18,0,571.0,74.0,4.0,15.1,240.0,58.95,46.96
2018,6,15,18,15,505.5,67.0,3.9,14.6,193.5,53.7,42.27
2018,6,15,18,30,440.0,60.0,3.8,14.1,147.0,48.49,37.42
2018,6,15,18,45,344.5,50.0,3.7,13.6,106.5,38.03,27.72
2018,6,15,19,0,249.0,40.0,3.6,13.1,66.0,30.22,19.8
2018,6,15,19,15,146.0,25.5,3.5,12.8,39.0,19.26,1.96
2018,6,15,19,30,43.0,11.0,3.4,12.5,12.0,8.65,0.0
2018,6,15,19,45,21.5,5.5,3.3,12.25,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,16,4,45,39.0,6.5,0.7,11.75,7.5,0.0,0.0
2018,6,16,5,0,78.0,13.0,0.7,12.1,15.0,10.23,0.0
2018,6,16,5,15,196.0,26.0,0.55,12.55,45.0,19.81,6.72
2018,6,16,5,30,314.0,39.0,0.4,13.0,75.0,32.03,21.88
2018,6,16,5,45,403.0,47.5,0.3,13.5,116.5,38.75,28.63
2018,6,16,6,0,492.0,56.0,0.2,14.0,158.0,45.54,35.04
2018,6,16,6,15,552.0,62.5,0.35,14.5,205.5,50.55,39.61
2018,6,16,6,30,612.0,69.0,0.5,15.0,253.0,55.58,44.04
2018,6,16,6,45,654.5,74.5,0.65,15.5,303.5,66.85,46.06
2018,6,16,7,0,697.0,80.0,0.8,16.0,354.0,116.26,67.19
2018,6,16,7,15,729.0,83.5,0.9,16.45,404.5,170.93,104.5
2018,6,16,7,30,761.0,87.0,1.0,16.9,455.0,223.99,146.35
2018,6,16,7,45,785.5,91.0,1.1,17.35,505.5,278.06,191.91
2018,6,16,8,0,810.0,95.0,1.2,17.8,556.0,333.51,239.16
2018,6,16,8,15,829.0,97.5,1.25,18.15,603.5,386.81,284.39
2018,6,16,8,30,848.0,100.0,1.3,18.5,651.0,440.28,328.73
2018,6,16,8,45,863.0,101.5,1.35,18.9,695.0,490.37,369.34
2018,6,16,9,0,878.0,103.0,1.4,19.3,739.0,539.43,407.95
2018,6,16,9,15,890.5,104.5,1.5,19.5,779.0,586.0,444.26
2018,6,16,9,30,903.0,106.0,1.6,19.7,819.0,631.0,478.51
2018,6,16,9,45,867.5,128.0,1.7,19.95,836.5,660.85,500.73
2018,6,16,10,0,832.0,150.0,1.8,20.2,854.0,692.41,523.37
2018,6,16,10,15,868.5,138.0,1.95,20.25,894.0,726.54,549.31
2018,6,16,10,30,905.0,126.0,2.1,20.3,934.0,767.24,579.27
2018,6,16,10,45,927.5,117.5,2.2,20.4,962.5,798.75,601.93
2018,6,16,11,0,950.0,109.0,2.3,20.5,991.0,827.74,621.79
2018,6,16,11,15,954.5,108.5,2.45,20.5,1006.0,846.62,635.12
2018,6,16,11,30,959.0,108.0,2.6,20.5,1021.0,862.03,646.24
2018,6,16,11,45,962.0,107.5,2.75,20.5,1029.0,872.71,654.23
2018,6,16,12,0,965.0,107.0,2.9,20.5,1037.0,879.8,659.88
2018,6,16,12,15,965.0,108.0,3.05,20.4,1037.5,882.09,662.61
2018,6,16,12,30,965.0,109.0,3.2,20.3,1038.0,880.76,662.95
2018,6,16,12,45,963.0,109.5,3.35,20.25,1030.5,873.76,659.36
2018,6,16,13,0,961.0,110.0,3.5,20.2,1023.0,863.16,653.34
2018,6,16,13,15,959.5,109.0,3.6,20.05,1008.5,848.1,644.24
2018,6,16,13,30,958.0,108.0,3.7,19.9,994.0,829.47,632.66
2018,6,16,13,45,956.0,106.0,3.8,19.75,973.0,806.12,617.63
2018,6,16,14,0,954.0,104.0,3.9,19.6,952.0,779.35,599.05
2018,6,16,14,15,949.0,103.0,4.0,19.4,924.0,748.07,576.88
2018,6,16,14,30,944.0,102.0,4.1,19.2,896.0,713.8,552.02
2018,6,16,14,45,936.5,100.5,4.15,19.0,861.5,674.73,522.84
2018,6,16,15,0,929.0,99.0,4.2,18.8,827.0,633.22,491.08
2018,6,16,15,15,919.0,96.5,4.2,18.8,786.5,587.26,454.66
2018,6,16,15,30,909.0,94.0,4.2,18.8,746.0,539.5,415.89
2018,6,16,15,45,896.5,92.5,4.3,18.2,702.5,489.89,375.7
2018,6,16,16,0,884.0,91.0,4.4,17.6,659.0,439.17,333.26
2018,6,16,16,15,866.0,89.0,4.4,17.2,611.0,385.27,286.74
2018,6,16,16,30,848.0,87.0,4.4,16.8,563.0,329.3,237.68
2018,6,16,16,45,823.0,84.5,4.35,16.4,512.0,272.96,188.27
2018,6,16,17,0,798.0,82.0,4.3,16.0,461.0,218.02,141.14
2018,6,16,17,15,763.0,79.5,4.25,15.55,408.5,163.48,98.31
2018,6,16,17,30,728.0,77.0,4.2,15.1,356.0,112.09,65.54
2018,6,16,17,45,678.5,73.0,4.15,14.65,304.0,59.0,47.03
2018,6,16,18,0,629.0,69.0,4.1,14.2,252.0,55.9,44.41
2018,6,16,18,15,556.0,63.5,4.0,13.75,203.0,51.48,40.45
2018,6,16,18,30,483.0,58.0,3.9,13.3,154.0,47.22,36.43
2018,6,16,18,45,375.0,49.5,3.85,12.8,111.5,40.4,29.91
2018,6,16,19,0,267.0,41.0,3.8,12.3,69.0,31.02,20.6
2018,6,16,19,15,158.0,26.5,3.75,11.95,41.0,20.02,2.94
2018,6,16,19,30,49.0,12.0,3.7,11.6,13.0,9.44,0.0
2018,6,16,19,45,24.5,6.0,3.65,11.3,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,17,4,45,26.0,6.5,1.4,11.15,7.0,0.0,0.0
2018,6,17,5,0,52.0,13.0,1.5,11.2,14.0,10.23,0.0
2018,6,17,5,15,151.5,27.5,1.5,11.5,42.5,20.76,7.23
2018,6,17,5,30,251.0,42.0,1.5,11.8,71.0,31.7,21.63
2018,6,17,5,45,313.5,51.5,1.55,12.05,105.0,38.91,28.87
2018,6,17,6,0,376.0,61.0,1.6,12.3,139.0,46.11,35.71
2018,6,17,6,15,465.0,69.5,1.6,12.65,191.5,55.02,43.86
2018,6,17,6,30,554.0,78.0,1.6,13.0,244.0,61.58,49.72
2018,6,17,6,45,599.5,83.5,1.6,13.4,293.0,71.38,58.3
2018,6,17,7,0,645.0,89.0,1.6,13.8,342.0,117.9,71.31
2018,6,17,7,15,678.5,93.5,1.6,14.2,392.0,166.71,104.43
2018,6,17,7,30,712.0,98.0,1.6,14.6,442.0,218.56,145.71
2018,6,17,7,45,738.5,101.0,1.55,14.95,490.5,270.19,189.58
2018,6,17,8,0,765.0,104.0,1.5,15.3,539.0,326.28,237.54
2018,6,17,8,15,784.0,107.0,1.5,15.75,585.5,377.73,281.5
2018,6,17,8,30,803.0,110.0,1.5,16.2,632.0,429.45,324.65
2018,6,17,8,45,818.5,112.5,1.45,16.6,675.5,479.13,364.91
2018,6,17,9,0,834.0,115.0,1.4,17.0,719.0,528.16,403.33
2018,6,17,9,15,847.0,116.5,1.35,17.4,758.0,571.21,436.15
2018,6,17,9,30,860.0,118.0,1.3,17.8,797.0,614.81,468.24
2018,6,17,9,45,871.0,118.5,1.3,18.2,831.0,654.66,497.04
2018,6,17,10,0,882.0,119.0,1.3,18.6,865.0,692.46,523.62
2018,6,17,10,15,887.5,120.5,1.3,18.9,892.0,724.99,546.07
2018,6,17,10,30,893.0,122.0,1.3,19.2,919.0,754.72,566.13
2018,6,17,10,45,897.0,123.0,1.3,19.5,939.5,780.0,582.8
2018,6,17,11,0,901.0,124.0,1.3,19.8,960.0,802.13,596.82
2018,6,17,11,15,903.0,125.5,1.3,19.95,974.0,819.88,607.69
2018,6,17,11,30,905.0,127.0,1.3,20.1,988.0,834.28,616.39
2018,6,17,11,45,905.5,127.5,1.35,20.3,994.5,843.28,622.11
2018,6,17,12,0,906.0,128.0,1.4,20.5,1001.0,848.88,625.72
2018,6,17,12,15,905.5,128.0,1.4,20.5,1000.0,849.88,626.28
2018,6,17,12,30,905.0,128.0,1.4,20.5,999.0,847.51,624.75
2018,6,17,12,45,902.5,128.0,1.45,20.55,991.0,840.15,620.53
2018,6,17,13,0,900.0,128.0,1.5,20.6,983.0,829.43,614.17
2018,6,17,13,15,896.0,127.5,1.55,20.5,968.0,813.79,604.93
2018,6,17,13,30,892.0,127.0,1.6,20.4,953.0,794.9,593.53
2018,6,17,13,45,885.0,127.5,1.6,20.25,931.0,771.42,577.74
2018,6,17,14,0,878.0,128.0,1.6,20.1,909.0,744.99,559.67
2018,6,17,14,15,871.0,127.0,1.6,19.9,881.0,714.56,538.64
2018,6,17,14,30,864.0,126.0,1.6,19.7,853.0,681.49,515.33
2018,6,17,14,45,854.0,124.0,1.6,19.5,818.5,643.3,487.84
2018,6,17,15,0,844.0,122.0,1.6,19.3,784.0,603.05,458.18
2018,6,17,15,15,832.0,119.5,1.6,19.3,745.0,562.39,427.01
2018,6,17,15,30,820.0,117.0,1.6,19.3,706.0,516.47,391.17
2018,6,17,15,45,806.5,113.5,1.55,18.8,663.0,467.87,352.82
2018,6,17,16,0,793.0,110.0,1.5,18.3,620.0,418.53,312.71
2018,6,17,16,15,776.0,106.0,1.45,17.95,574.5,367.05,269.72
2018,6,17,16,30,759.0,102.0,1.4,17.6,529.0,315.71,225.95
2018,6,17,16,45,736.0,97.5,1.4,17.3,480.5,262.92,180.95
2018,6,17,17,0,713.0,93.0,1.4,17.0,432.0,207.69,134.79
2018,6,17,17,15,681.5,88.5,1.35,16.6,383.0,156.3,94.94
2018,6,17,17,30,650.0,84.0,1.3,16.2,334.0,107.73,63.78
2018,6,17,17,45,607.5,78.0,1.25,15.75,285.5,61.59,49.08
2018,6,17,18,0,565.0,72.0,1.2,15.3,237.0,57.34,45.5
2018,6,17,18,15,504.5,64.5,1.15,14.9,191.0,51.7,40.49
2018,6,17,18,30,444.0,57.0,1.1,14.5,145.0,46.06,35.27
2018,6,17,18,45,356.5,47.0,1.05,14.05,105.5,38.18,27.88
2018,6,17,19,0,269.0,37.0,1.0,13.6,66.0,28.19,18.19
2018,6,17,19,15,164.0,24.0,0.95,13.35,39.0,18.23,2.66
2018,6,17,19,30,59.0,11.0,0.9,13.1,12.0,8.65,0.0
2018,6,17,19,45,29.5,5.5,0.9,12.85,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,6,18,4,45,12.0,3.0,0.6,11.45,3.5,0.0,0.0
2018,6,18,5,0,24.0,6.0,0.6,11.7,7.0,4.72,0.0
2018,6,18,5,15,55.0,14.0,0.65,12.2,19.5,10.92,1.05
2018,6,18,5,30,86.0,22.0,0.7,12.7,32.0,17.08,9.04
2018,6,18,5,45,97.0,32.0,0.7,13.15,48.0,24.48,16.06
2018,6,18,6,0,108.0,42.0,0.7,13.6,64.0,31.73,22.77
2018,6,18,6,15,61.0,57.0,0.7,14.1,70.0,43.14,33.08
2018,6,18,6,30,14.0,72.0,0.7,14.6,76.0,54.6,43.25
2018,6,18,6,45,27.5,90.0,0.7,15.05,100.0,67.07,54.12
2018,6,18,7,0,41.0,108.0,0.7,15.5,124.0,83.37,63.56
2018,6,18,7,15,56.5,136.0,0.7,15.95,161.5,108.6,83.08
2018,6,18,7,30,72.0,164.0,0.7,16.4,199.0,136.11,104.49
2018,6,18,7,45,205.5,175.0,0.7,16.85,289.0,185.89,139.57
2018,6,18,8,0,339.0,186.0,0.7,17.3,379.0,249.16,186.39
2018,6,18,8,15,592.5,137.5,0.75,17.75,508.5,330.83,245.83
2018,6,18,8,30,846.0,89.0,0.8,18.2,638.0,429.03,318.98
2018,6,18,8,45,859.0,90.5,0.8,18.65,680.5,477.83,357.7
2018,6,18,9,0,872.0,92.0,0.8,19.1,723.0,525.63,394.73
2018,6,18,9,15,873.5,99.0,0.85,19.45,760.0,570.57,428.96
2018,6,18,9,30,875.0,106.0,0.9,19.8,797.0,613.06,460.41
2018,6,18,9,45,872.0,114.0,0.95,20.15,827.0,650.94,487.74
2018,6,18,10,0,869.0,122.0,1.0,20.5,857.0,685.7,512.22
2018,6,18,10,15,875.5,123.5,1.1,20.65,884.5,718.55,535.96
2018,6,18,10,30,882.0,125.0,1.2,20.8,912.0,748.7,557.5
2018,6,18,10,45,886.5,126.0,1.25,20.95,933.0,774.12,575.02
2018,6,18,11,0,891.0,127.0,1.3,21.1,954.0,796.45,590.15
2018,6,18,11,15,893.5,127.5,1.4,21.15,967.5,813.65,602.01
2018,6,18,11,30,896.0,128.0,1.5,21.2,981.0,827.56,611.77
2018,6,18,11,45,898.0,128.0,1.55,21.25,988.0,837.32,618.32
2018,6,18,12,0,900.0,128.0,1.6,21.3,995.0,843.74,622.78
2018,6,18,12,15,900.5,127.5,1.65,21.25,995.0,845.2,624.29
2018,6,18,12,30,901.0,127.0,1.7,21.2,995.0,843.29,623.71
2018,6,18,12,45,901.5,125.0,1.75,21.15,987.5,836.8,620.17
2018,6,18,13,0,902.0,123.0,1.8,21.1,980.0,826.89,614.45
2018,6,18,13,15,899.0,122.0,1.85,21.0,965.5,811.64,605.3
2018,6,18,13,30,896.0,121.0,1.9,20.9,951.0,793.09,593.95
2018,6,18,13,45,892.0,119.5,1.95,20.85,929.5,770.16,578.83
2018,6,18,14,0,888.0,118.0,2.0,20.8,908.0,744.12,561.09
2018,6,18,14,15,874.0,121.5,2.0,20.65,878.5,712.34,538.69
2018,6,18,14,30,860.0,125.0,2.0,20.5,849.0,678.29,514.29
2018,6,18,14,45,860.5,118.0,2.05,20.4,818.0,642.74,488.68
2018,6,18,15,0,861.0,111.0,2.1,20.3,787.0,604.32,460.24
2018,6,18,15,15,850.0,108.5,2.1,20.3,748.0,560.67,426.67
2018,6,18,15,30,839.0,106.0,2.1,20.3,709.0,515.46,391.03
2018,6,18,15,45,826.0,103.0,2.15,19.9,666.5,468.12,353.45
2018,6,18,16,0,813.0,100.0,2.2,19.5,624.0,418.57,312.96
2018,6,18,16,15,797.0,96.5,2.25,19.25,578.0,366.96,269.55
2018,6,18,16,30,781.0,93.0,2.3,19.0,532.0,315.35,225.19
2018,6,18,16,45,759.0,89.0,2.3,18.75,484.0,262.11,179.37
2018,6,18,17,0,737.0,85.0,2.3,18.5,436.0,210.06,135.42
2018,6,18,17,15,707.5,80.5,2.3,18.15,386.5,158.09,94.94
2018,6,18,17,30,678.0,76.0,2.3,17.8,337.0,104.38,59.61
2018,6,18,17,45,638.0,70.5,2.3,17.45,288.5,56.6,44.38
2018,6,18,18,0,598.0,65.0,2.3,17.1,240.0,52.51,40.91
2018,6,18,18,15,539.0,58.5,2.3,16.6,194.0,47.43,36.42
2018,6,18,18,30,480.0,52.0,2.3,16.1,148.0,42.37,31.77
2018,6,18,18,45,393.0,43.5,2.25,15.65,108.0,35.52,25.36
2018,6,18,19,0,306.0,35.0,2.2,15.2,68.0,28.74,18.52
2018,6,18,19,15,190.0,23.0,2.2,14.9,40.5,18.87,3.33
2018,6,18,19,30,74.0,11.0,2.2,14.6,13.0,8.65,0.0
2018,6,18,19,45,37.0,5.5,2.2,14.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,19,4,45,19.0,5.5,1.95,12.85,6.0,0.0,0.0
2018,6,19,5,0,38.0,11.0,1.9,13.1,12.0,8.65,0.0
2018,6,19,5,15,105.5,24.5,1.9,13.6,35.0,18.45,5.42
2018,6,19,5,30,173.0,38.0,1.9,14.1,58.0,28.48,18.63
2018,6,19,5,45,237.5,51.5,1.85,14.6,92.5,38.39,28.08
2018,6,19,6,0,302.0,65.0,1.8,15.1,127.0,48.2,37.12
2018,6,19,6,15,382.5,73.0,1.8,15.35,173.0,54.37,42.79
2018,6,19,6,30,463.0,81.0,1.8,15.6,219.0,62.71,50.2
2018,6,19,6,45,411.0,106.0,1.75,15.9,245.5,79.46,64.82
2018,6,19,7,0,359.0,131.0,1.7,16.2,272.0,120.7,83.33
2018,6,19,7,15,505.0,119.0,1.75,16.4,346.5,157.79,103.89
2018,6,19,7,30,651.0,107.0,1.8,16.6,421.0,212.15,142.03
2018,6,19,7,45,626.0,126.5,1.8,16.85,454.0,260.5,184.62
2018,6,19,8,0,601.0,146.0,1.8,17.1,487.0,305.29,224.36
2018,6,19,8,15,549.0,180.0,1.8,17.5,511.5,344.21,258.98
2018,6,19,8,30,497.0,214.0,1.8,17.9,536.0,380.37,289.87
2018,6,19,8,45,609.0,185.5,1.8,18.3,607.0,440.62,336.43
2018,6,19,9,0,721.0,157.0,1.8,18.7,678.0,504.69,385.48
2018,6,19,9,15,791.5,135.0,1.8,19.25,735.5,558.15,425.92
2018,6,19,9,30,862.0,113.0,1.8,19.8,793.0,610.58,464.94
2018,6,19,9,45,888.0,105.0,1.8,20.35,831.5,652.83,495.51
2018,6,19,10,0,914.0,97.0,1.8,20.9,870.0,693.87,524.49
2018,6,19,10,15,920.5,97.5,1.85,21.25,897.5,727.32,548.04
2018,6,19,10,30,927.0,98.0,1.9,21.6,925.0,757.95,569.22
2018,6,19,10,45,932.0,98.5,2.0,21.95,946.5,784.5,587.48
2018,6,19,11,0,937.0,99.0,2.1,22.3,968.0,807.85,602.62
2018,6,19,11,15,939.5,99.5,2.2,22.35,982.0,825.96,614.92
2018,6,19,11,30,942.0,100.0,2.3,22.4,996.0,840.59,624.99
2018,6,19,11,45,944.0,100.0,2.4,22.45,1003.5,850.89,632.23
2018,6,19,12,0,946.0,100.0,2.5,22.5,1011.0,857.66,637.2
2018,6,19,12,15,944.0,102.0,2.6,22.45,1011.0,859.32,639.08
2018,6,19,12,30,942.0,104.0,2.7,22.4,1011.0,857.42,638.68
2018,6,19,12,45,938.0,105.0,2.85,22.35,1002.5,849.54,634.64
2018,6,19,13,0,934.0,106.0,3.0,22.3,994.0,838.19,628.27
2018,6,19,13,15,931.5,105.5,3.05,22.15,979.5,823.3,619.14
2018,6,19,13,30,929.0,105.0,3.1,22.0,965.0,804.98,607.67
2018,6,19,13,45,925.5,104.0,3.15,21.85,944.0,782.14,592.93
2018,6,19,14,0,922.0,103.0,3.2,21.7,923.0,756.06,574.87
2018,6,19,14,15,916.5,101.5,3.25,21.55,895.5,725.07,552.98
2018,6,19,14,30,911.0,100.0,3.3,21.4,868.0,691.23,528.56
2018,6,19,14,45,903.5,98.0,3.3,21.2,834.0,653.04,500.32
2018,6,19,15,0,896.0,96.0,3.3,21.0,800.0,612.5,469.65
2018,6,19,15,15,886.0,94.0,3.3,21.0,761.0,568.45,435.22
2018,6,19,15,30,876.0,92.0,3.3,21.0,722.0,522.68,398.56
2018,6,19,15,45,864.0,90.0,3.3,20.55,679.5,474.52,359.69
2018,6,19,16,0,852.0,88.0,3.3,20.1,637.0,425.3,318.78
2018,6,19,16,15,836.5,85.0,3.3,19.75,591.0,373.2,274.42
2018,6,19,16,30,821.0,82.0,3.3,19.4,545.0,318.66,227.25
2018,6,19,16,45,800.0,79.0,3.3,19.1,496.0,264.46,180.15
2018,6,19,17,0,779.0,76.0,3.3,18.8,447.0,211.26,134.82
2018,6,19,17,15,750.5,72.5,3.25,18.35,397.5,157.93,92.99
2018,6,19,17,30,722.0,69.0,3.2,17.9,348.0,107.0,60.2
2018,6,19,17,45,683.0,64.5,3.15,17.45,298.5,57.81,45.45
2018,6,19,18,0,644.0,60.0,3.1,17.0,249.0,49.4,38.17
2018,6,19,18,15,586.5,54.5,3.05,16.5,202.0,44.88,34.18
2018,6,19,18,30,529.0,49.0,3.0,16.0,155.0,40.41,30.07
2018,6,19,18,45,441.5,41.5,2.9,15.5,113.5,34.2,24.23
2018,6,19,19,0,354.0,34.0,2.8,15.0,72.0,28.1,18.03
2018,6,19,19,15,225.0,23.0,2.8,14.65,43.0,18.95,3.77
2018,6,19,19,30,96.0,12.0,2.8,14.3,14.0,9.44,0.0
2018,6,19,19,45,48.0,6.0,2.75,13.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,4,45,43.5,6.0,2.4,11.1,7.0,0.0,0.0
2018,6,20,5,0,87.0,12.0,2.4,11.3,14.0,9.44,0.0
2018,6,20,5,15,222.0,24.0,2.45,11.7,45.0,19.74,6.08
2018,6,20,5,30,357.0,36.0,2.5,12.1,76.0,29.73,19.85
2018,6,20,5,45,455.5,43.0,2.5,12.55,119.5,35.47,25.73
2018,6,20,6,0,554.0,50.0,2.5,13.0,163.0,41.38,31.36
2018,6,20,6,15,611.5,55.5,2.55,13.5,211.5,45.88,35.53
2018,6,20,6,30,669.0,61.0,2.6,14.0,260.0,54.6,43.31
2018,6,20,6,45,709.0,65.0,2.65,14.5,311.0,62.67,50.34
2018,6,20,7,0,749.0,69.0,2.7,15.0,362.0,113.23,64.04
2018,6,20,7,15,778.0,72.5,2.65,15.4,413.0,165.86,99.22
2018,6,20,7,30,807.0,76.0,2.6,15.8,464.0,220.9,143.26
2018,6,20,7,45,829.5,78.5,2.6,16.2,514.0,275.61,190.35
2018,6,20,8,0,852.0,81.0,2.6,16.6,564.0,333.63,240.82
2018,6,20,8,15,868.5,83.0,2.6,16.95,611.5,386.98,287.37
2018,6,20,8,30,885.0,85.0,2.6,17.3,659.0,440.14,332.76
2018,6,20,8,45,898.5,86.5,2.6,17.65,703.0,491.05,375.19
2018,6,20,9,0,912.0,88.0,2.6,18.0,747.0,540.93,415.54
2018,6,20,9,15,919.0,91.5,2.6,18.25,786.0,587.7,452.49
2018,6,20,9,30,926.0,95.0,2.6,18.5,825.0,632.4,486.8
2018,6,20,9,45,930.0,98.5,2.65,18.75,858.0,672.94,517.37
2018,6,20,10,0,934.0,102.0,2.7,19.0,891.0,710.77,545.26
2018,6,20,10,15,940.5,102.0,2.75,19.15,919.0,744.47,569.91
2018,6,20,10,30,947.0,102.0,2.8,19.3,947.0,775.28,592.09
2018,6,20,10,45,952.0,102.0,2.9,19.45,968.5,801.93,611.19
2018,6,20,11,0,957.0,102.0,3.0,19.6,990.0,825.31,626.99
2018,6,20,11,15,960.0,102.5,3.05,19.6,1004.5,844.19,639.76
2018,6,20,11,30,963.0,103.0,3.1,19.6,1019.0,859.54,650.18
2018,6,20,11,45,965.0,101.5,3.2,19.65,1025.5,868.82,656.7
2018,6,20,12,0,967.0,100.0,3.3,19.7,1032.0,874.48,660.87
2018,6,20,12,15,965.5,101.0,3.35,19.65,1031.5,875.8,662.1
2018,6,20,12,30,964.0,102.0,3.4,19.6,1031.0,873.47,660.96
2018,6,20,12,45,961.0,102.5,3.45,19.55,1022.5,865.9,656.31
2018,6,20,13,0,958.0,103.0,3.5,19.5,1014.0,854.74,649.28
2018,6,20,13,15,956.0,102.0,3.55,19.4,999.5,839.53,639.63
2018,6,20,13,30,954.0,101.0,3.6,19.3,985.0,820.78,627.54
2018,6,20,13,45,951.0,99.5,3.6,19.2,963.5,797.39,611.94
2018,6,20,14,0,948.0,98.0,3.6,19.1,942.0,770.65,592.92
2018,6,20,14,15,943.0,96.5,3.6,18.95,914.0,739.31,570.26
2018,6,20,14,30,938.0,95.0,3.6,18.8,886.0,705.0,544.99
2018,6,20,14,45,931.0,93.5,3.65,18.7,852.0,666.65,516.25
2018,6,20,15,0,924.0,92.0,3.7,18.6,818.0,625.83,484.94
2018,6,20,15,15,914.5,90.0,3.7,18.6,778.5,580.96,449.44
2018,6,20,15,30,905.0,88.0,3.7,18.6,739.0,534.24,411.59
2018,6,20,15,45,892.5,86.0,3.65,18.25,695.5,484.57,370.84
2018,6,20,16,0,880.0,84.0,3.6,17.9,652.0,433.83,328.03
2018,6,20,16,15,863.5,81.5,3.6,17.65,604.5,380.43,282.02
2018,6,20,16,30,847.0,79.0,3.6,17.4,557.0,326.88,234.98
2018,6,20,16,45,825.0,77.0,3.55,17.15,507.5,269.57,184.84
2018,6,20,17,0,803.0,75.0,3.5,16.9,458.0,215.63,138.42
2018,6,20,17,15,775.0,71.0,3.45,16.55,407.0,160.61,94.77
2018,6,20,17,30,747.0,67.0,3.4,16.2,356.0,107.92,60.36
2018,6,20,17,45,707.5,63.0,3.4,15.85,306.0,57.64,45.59
2018,6,20,18,0,668.0,59.0,3.4,15.5,256.0,53.0,41.61
2018,6,20,18,15,611.0,54.0,3.3,15.05,208.0,44.75,34.28
2018,6,20,18,30,554.0,49.0,3.2,14.6,160.0,40.62,30.44
2018,6,20,18,45,466.5,41.5,3.15,14.2,117.5,34.36,24.52
2018,6,20,19,0,379.0,34.0,3.1,13.8,75.0,28.21,18.25
2018,6,20,19,15,243.5,23.5,3.1,13.45,45.0,19.42,4.39
2018,6,20,19,30,108.0,13.0,3.1,13.1,15.0,10.23,0.0
2018,6,20,19,45,54.0,6.5,3.1,12.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,48.5,6.5,3.3,10.9,7.5,0.0,0.0
2018,6,21,5,0,97.0,13.0,3.3,11.1,15.0,10.23,0.0
2018,6,21,5,15,231.5,24.5,3.25,11.5,46.0,20.21,6.12
2018,6,21,5,30,366.0,36.0,3.2,11.9,77.0,29.79,19.88
2018,6,21,5,45,458.5,43.5,3.2,12.3,120.0,35.9,26.12
2018,6,21,6,0,551.0,51.0,3.2,12.7,163.0,42.14,32.07
2018,6,21,6,15,610.5,56.5,3.2,13.35,212.0,46.63,36.22
2018,6,21,6,30,670.0,62.0,3.2,14.0,261.0,51.17,40.25
2018,6,21,6,45,711.5,65.5,3.15,14.65,312.0,62.46,50.12
2018,6,21,7,0,753.0,69.0,3.1,15.3,363.0,112.86,63.73
2018,6,21,7,15,782.5,72.5,3.1,15.95,414.5,165.78,98.85
2018,6,21,7,30,812.0,76.0,3.1,16.6,466.0,221.17,142.94
2018,6,21,7,45,834.0,78.5,3.1,17.3,516.0,276.03,189.92
2018,6,21,8,0,856.0,81.0,3.1,18.0,566.0,334.15,240.19
2018,6,21,8,15,872.5,83.5,3.05,18.65,614.0,388.14,286.82
2018,6,21,8,30,889.0,86.0,3.0,19.3,662.0,441.94,332.15
2018,6,21,8,45,902.5,87.5,2.9,19.95,706.0,493.07,373.99
2018,6,21,9,0,916.0,89.0,2.8,20.6,750.0,543.17,413.56
2018,6,21,9,15,928.0,89.0,2.75,21.1,790.0,589.88,449.65
2018,6,21,9,30,940.0,89.0,2.7,21.6,830.0,634.88,483.31
2018,6,21,9,45,950.0,89.0,2.65,22.1,865.0,676.7,513.63
2018,6,21,10,0,960.0,89.0,2.6,22.6,900.0,716.19,541.4
2018,6,21,10,15,965.5,89.5,2.65,22.85,928.0,750.47,565.84
2018,6,21,10,30,971.0,90.0,2.7,23.1,956.0,781.75,587.74
2018,6,21,10,45,974.0,91.0,2.75,23.35,977.0,808.43,605.63
2018,6,21,11,0,977.0,92.0,2.8,23.6,998.0,831.69,620.5
2018,6,21,11,15,979.0,92.5,2.85,23.65,1012.0,850.21,632.66
2018,6,21,11,30,981.0,93.0,2.9,23.7,1026.0,865.1,642.45
2018,6,21,11,45,981.5,93.5,3.0,23.75,1033.0,875.12,649.37
2018,6,21,12,0,982.0,94.0,3.1,23.8,1040.0,881.43,653.92
2018,6,21,12,15,979.0,96.0,3.2,23.75,1039.0,882.48,655.29
2018,6,21,12,30,976.0,98.0,3.3,23.7,1038.0,879.82,654.27
2018,6,21,12,45,971.0,100.0,3.4,23.7,1029.5,871.9,649.66
2018,6,21,13,0,966.0,102.0,3.5,23.7,1021.0,860.38,642.68
2018,6,21,13,15,963.5,102.0,3.55,23.65,1006.5,845.58,633.36
2018,6,21,13,30,961.0,102.0,3.6,23.6,992.0,827.22,621.64
2018,6,21,13,45,957.5,100.0,3.65,23.6,970.0,802.94,605.71
2018,6,21,14,0,954.0,98.0,3.7,23.6,948.0,775.3,586.43
2018,6,21,14,15,948.0,97.5,3.75,23.55,920.0,744.01,564.15
2018,6,21,14,30,942.0,97.0,3.8,23.5,892.0,709.8,539.32
2018,6,21,14,45,934.0,96.0,3.85,23.4,857.5,671.16,510.84
2018,6,21,15,0,926.0,95.0,3.9,23.3,823.0,630.1,479.87
2018,6,21,15,15,916.0,93.5,3.9,23.3,783.5,585.33,445.04
2018,6,21,15,30,906.0,92.0,3.9,23.3,744.0,538.74,407.92
2018,6,21,15,45,893.5,89.5,4.05,22.95,700.0,488.61,367.86
2018,6,21,16,0,881.0,87.0,4.2,22.6,656.0,437.39,325.63
2018,6,21,16,15,864.5,84.0,4.2,22.3,608.0,383.51,279.99
2018,6,21,16,30,848.0,81.0,4.2,22.0,560.0,329.48,233.32
2018,6,21,16,45,826.5,78.5,4.15,21.7,510.5,271.88,183.71
2018,6,21,17,0,805.0,76.0,4.1,21.4,461.0,217.52,137.63
2018,6,21,17,15,776.0,72.0,4.05,20.9,409.5,162.23,94.46
2018,6,21,17,30,747.0,68.0,4.0,20.4,358.0,109.38,60.36
2018,6,21,17,45,707.0,64.0,3.9,19.85,307.5,59.05,46.07
2018,6,21,18,0,667.0,60.0,3.8,19.3,257.0,53.79,41.64
2018,6,21,18,15,608.5,54.5,3.7,18.65,208.5,45.1,34.06
2018,6,21,18,30,550.0,49.0,3.6,18.0,160.0,40.58,29.96
2018,6,21,18,45,459.5,41.5,3.5,17.35,117.5,34.31,24.13
2018,6,21,19,0,369.0,34.0,3.4,16.7,75.0,28.15,17.97
2018,6,21,19,15,234.5,23.5,3.4,16.25,45.0,19.39,4.54
2018,6,21,19,30,100.0,13.0,3.4,15.8,15.0,10.23,0.0
2018,6,21,19,45,50.0,6.5,3.4,15.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,22,4,45,47.0,6.5,2.9,13.6,7.5,0.0,0.0
2018,6,22,5,0,94.0,13.0,2.9,13.9,15.0,10.23,0.0
2018,6,22,5,15,182.0,25.0,2.9,14.7,41.0,19.03,5.03
2018,6,22,5,30,270.0,37.0,2.9,15.5,67.0,28.22,18.21
2018,6,22,5,45,404.5,44.0,2.9,16.3,114.0,35.95,25.7
2018,6,22,6,0,539.0,51.0,2.9,17.1,161.0,42.04,31.38
2018,6,22,6,15,598.5,57.0,2.85,17.7,209.5,46.88,35.78
2018,6,22,6,30,658.0,63.0,2.8,18.3,258.0,51.76,40.05
2018,6,22,6,45,699.0,67.5,2.7,18.9,309.0,63.16,49.87
2018,6,22,7,0,740.0,72.0,2.6,19.5,360.0,113.57,63.85
2018,6,22,7,15,769.5,75.5,2.55,20.15,411.0,165.76,97.74
2018,6,22,7,30,799.0,79.0,2.5,20.8,462.0,220.44,140.37
2018,6,22,7,45,821.5,81.5,2.45,21.5,512.0,274.75,185.88
2018,6,22,8,0,844.0,84.0,2.4,22.2,562.0,330.16,232.9
2018,6,22,8,15,860.5,86.5,2.4,22.7,609.5,385.72,279.88
2018,6,22,8,30,877.0,89.0,2.4,23.2,657.0,438.96,324.01
2018,6,22,8,45,890.5,91.0,2.4,23.65,701.0,489.99,365.31
2018,6,22,9,0,904.0,93.0,2.4,24.1,745.0,540.02,404.55
2018,6,22,9,15,914.0,94.0,2.4,24.4,784.0,586.03,439.92
2018,6,22,9,30,924.0,95.0,2.4,24.7,823.0,630.22,472.92
2018,6,22,9,45,931.5,97.0,2.45,25.05,857.5,671.66,503.17
