Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,5,0,40.0,7.0,0.4,15.2,8.0,5.51,0.0
2018,7,2,5,15,142.0,20.0,0.4,15.65,33.0,15.24,0.0
2018,7,2,5,30,244.0,33.0,0.4,16.1,58.0,25.19,15.22
2018,7,2,5,45,344.0,43.5,0.4,16.6,99.0,35.33,25.07
2018,7,2,6,0,444.0,54.0,0.4,17.1,140.0,43.77,32.88
2018,7,2,6,15,376.0,71.0,0.45,17.6,158.0,52.96,41.15
2018,7,2,6,30,308.0,88.0,0.5,18.1,176.0,63.37,50.26
2018,7,2,6,45,321.5,107.0,0.55,18.55,214.5,75.46,60.64
2018,7,2,7,0,335.0,126.0,0.6,19.0,253.0,112.23,77.02
2018,7,2,7,15,493.5,116.0,0.65,19.6,332.5,149.92,96.67
2018,7,2,7,30,652.0,106.0,0.7,20.2,412.0,206.6,134.67
2018,7,2,7,45,720.5,100.0,0.75,20.8,473.0,258.27,175.13
2018,7,2,8,0,789.0,94.0,0.8,21.4,534.0,318.71,223.56
2018,7,2,8,15,808.0,97.5,0.8,22.0,581.5,372.07,267.55
2018,7,2,8,30,827.0,101.0,0.8,22.6,629.0,425.71,310.62
2018,7,2,8,45,843.0,102.5,0.85,23.2,673.0,476.29,350.42
2018,7,2,9,0,859.0,104.0,0.9,23.8,717.0,524.92,387.59
2018,7,2,9,15,856.5,113.5,1.0,24.1,753.5,569.71,421.65
2018,7,2,9,30,854.0,123.0,1.1,24.4,790.0,611.73,452.8
2018,7,2,9,45,845.0,135.0,1.2,24.65,819.0,654.42,483.49
2018,7,2,10,0,836.0,147.0,1.3,24.9,848.0,689.67,508.43
2018,7,2,10,15,846.0,147.5,1.4,24.9,877.5,724.72,533.59
2018,7,2,10,30,856.0,148.0,1.5,24.9,907.0,757.36,556.75
2018,7,2,10,45,865.0,147.0,1.65,24.9,930.0,775.33,570.61
2018,7,2,11,0,874.0,146.0,1.8,24.9,953.0,799.79,588.52
2018,7,2,11,15,880.5,145.0,1.85,24.8,969.0,819.35,601.96
2018,7,2,11,30,887.0,144.0,1.9,24.7,985.0,835.77,613.03
2018,7,2,11,45,892.5,142.5,1.95,24.65,994.5,847.8,621.16
2018,7,2,12,0,898.0,141.0,2.0,24.6,1004.0,856.54,627.25
2018,7,2,12,15,901.5,139.0,2.0,24.45,1005.5,859.93,629.71
2018,7,2,12,30,905.0,137.0,2.0,24.3,1007.0,859.95,630.09
2018,7,2,12,45,907.5,134.0,2.05,24.2,1001.5,854.94,627.61
2018,7,2,13,0,910.0,131.0,2.1,24.1,996.0,846.45,622.92
2018,7,2,13,15,910.5,128.5,2.1,23.95,983.0,833.25,614.88
2018,7,2,13,30,911.0,126.0,2.1,23.8,970.0,816.57,604.58
2018,7,2,13,45,910.5,123.0,2.1,23.65,950.5,795.27,590.92
2018,7,2,14,0,910.0,120.0,2.1,23.5,931.0,770.61,574.31
2018,7,2,14,15,907.5,116.5,2.1,23.3,904.5,740.85,554.0
2018,7,2,14,30,905.0,113.0,2.1,23.1,878.0,708.04,531.15
2018,7,2,14,45,901.5,109.0,2.15,22.9,845.5,671.26,505.25
2018,7,2,15,0,898.0,105.0,2.2,22.7,813.0,631.78,476.67
2018,7,2,15,15,887.5,103.0,2.2,22.7,774.0,587.59,443.23
2018,7,2,15,30,877.0,101.0,2.2,22.7,735.0,541.65,407.58
2018,7,2,15,45,868.0,97.0,2.25,22.3,692.5,493.25,369.79
2018,7,2,16,0,859.0,93.0,2.3,21.9,650.0,443.46,329.59
2018,7,2,16,15,847.0,88.5,2.35,21.6,604.0,391.01,285.96
2018,7,2,16,30,835.0,84.0,2.4,21.3,558.0,335.99,239.21
2018,7,2,16,45,816.0,80.5,2.45,21.05,509.0,280.94,191.92
2018,7,2,17,0,797.0,77.0,2.5,20.8,460.0,226.6,145.7
2018,7,2,17,15,767.5,74.0,2.5,20.4,409.5,172.14,102.41
2018,7,2,17,30,738.0,71.0,2.5,20.0,359.0,120.14,67.15
2018,7,2,17,45,697.0,66.5,2.55,19.6,308.0,69.37,45.1
2018,7,2,18,0,656.0,62.0,2.6,19.2,257.0,50.99,39.22
2018,7,2,18,15,594.5,57.0,2.6,18.6,209.0,46.83,35.6
2018,7,2,18,30,533.0,52.0,2.6,18.0,161.0,42.77,31.9
2018,7,2,18,45,438.5,44.5,2.6,17.4,118.0,36.58,26.13
2018,7,2,19,0,344.0,37.0,2.6,16.8,75.0,30.54,20.04
2018,7,2,19,15,216.0,25.0,2.6,16.4,45.0,20.61,5.81
2018,7,2,19,30,88.0,13.0,2.6,16.0,15.0,10.23,0.0
2018,7,2,19,45,44.0,6.5,2.6,15.6,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.5,2.65,13.05,5.0,0.0,0.0
2018,7,3,5,0,57.0,9.0,2.6,13.3,10.0,7.08,0.0
2018,7,3,5,15,175.5,21.5,2.5,14.0,36.5,16.41,0.0
2018,7,3,5,30,294.0,34.0,2.4,14.7,63.0,28.0,17.49
2018,7,3,5,45,386.0,43.5,2.35,15.4,103.5,35.62,25.35
2018,7,3,6,0,478.0,53.0,2.3,16.1,144.0,43.26,32.5
2018,7,3,6,15,539.0,59.5,2.2,16.6,190.5,48.3,37.16
2018,7,3,6,30,600.0,66.0,2.1,17.1,237.0,53.37,41.67
2018,7,3,6,45,642.0,71.5,1.95,17.6,286.5,57.46,45.16
2018,7,3,7,0,684.0,77.0,1.8,18.1,336.0,104.74,60.04
2018,7,3,7,15,715.0,81.5,1.75,18.6,386.0,155.29,92.33
2018,7,3,7,30,746.0,86.0,1.7,19.1,436.0,212.17,136.46
2018,7,3,7,45,769.0,90.5,1.6,19.6,485.5,265.64,181.03
2018,7,3,8,0,792.0,95.0,1.5,20.1,535.0,320.42,227.32
2018,7,3,8,15,808.0,98.0,1.5,20.5,581.0,372.52,271.48
2018,7,3,8,30,824.0,101.0,1.5,20.9,627.0,424.59,314.59
2018,7,3,8,45,835.5,105.0,1.5,21.25,670.0,475.2,355.44
2018,7,3,9,0,847.0,109.0,1.5,21.6,713.0,523.21,393.1
2018,7,3,9,15,845.0,118.0,1.5,21.9,748.5,570.25,428.8
2018,7,3,9,30,843.0,127.0,1.5,22.2,784.0,613.08,460.34
2018,7,3,9,45,834.0,139.0,1.5,22.5,813.0,651.39,487.69
2018,7,3,10,0,825.0,151.0,1.5,22.8,842.0,686.27,511.87
2018,7,3,10,15,831.5,153.0,1.6,22.95,869.5,719.92,535.98
2018,7,3,10,30,838.0,155.0,1.7,23.1,897.0,751.0,557.95
2018,7,3,10,45,842.0,157.0,1.8,23.25,918.0,777.48,576.52
2018,7,3,11,0,846.0,159.0,1.9,23.4,939.0,800.97,592.87
2018,7,3,11,15,848.5,160.5,2.0,23.45,953.5,819.74,606.16
2018,7,3,11,30,851.0,162.0,2.1,23.5,968.0,835.27,617.21
2018,7,3,11,45,851.5,163.5,2.2,23.5,975.5,845.88,624.87
2018,7,3,12,0,852.0,165.0,2.3,23.5,983.0,853.11,630.27
2018,7,3,12,15,852.5,164.5,2.4,23.45,983.5,855.26,632.5
2018,7,3,12,30,853.0,164.0,2.5,23.4,984.0,854.03,632.57
2018,7,3,12,45,852.0,163.0,2.55,23.3,977.0,847.76,629.11
2018,7,3,13,0,851.0,162.0,2.6,23.2,970.0,838.13,623.47
2018,7,3,13,15,848.0,160.5,2.65,23.1,956.0,823.14,613.88
2018,7,3,13,30,845.0,159.0,2.7,23.0,942.0,804.91,601.97
2018,7,3,13,45,841.5,156.5,2.7,22.9,921.5,782.28,586.59
2018,7,3,14,0,838.0,154.0,2.7,22.8,901.0,756.6,568.89
2018,7,3,14,15,833.5,151.5,2.7,22.65,875.0,727.3,548.48
2018,7,3,14,30,829.0,149.0,2.7,22.5,849.0,695.26,525.75
2018,7,3,14,45,823.0,144.5,2.7,22.35,816.5,658.01,498.86
2018,7,3,15,0,817.0,140.0,2.7,22.2,784.0,618.47,469.68
2018,7,3,15,15,804.5,137.5,2.7,22.2,745.5,574.92,436.54
2018,7,3,15,30,792.0,135.0,2.7,22.2,707.0,530.01,401.56
2018,7,3,15,45,781.0,129.5,2.75,21.7,665.0,482.2,364.32
2018,7,3,16,0,770.0,124.0,2.8,21.2,623.0,433.43,325.11
2018,7,3,16,15,756.5,118.5,2.8,20.9,578.5,383.03,283.15
2018,7,3,16,30,743.0,113.0,2.8,20.6,534.0,329.62,237.92
2018,7,3,16,45,722.0,107.0,2.8,20.25,486.0,276.17,192.36
2018,7,3,17,0,701.0,101.0,2.8,19.9,438.0,223.86,148.15
2018,7,3,17,15,671.0,95.0,2.7,19.45,388.5,171.63,106.59
2018,7,3,17,30,641.0,89.0,2.6,19.0,339.0,122.09,72.38
2018,7,3,17,45,600.5,82.0,2.55,18.55,290.5,74.44,50.03
2018,7,3,18,0,560.0,75.0,2.5,18.1,242.0,59.44,46.8
2018,7,3,18,15,501.0,67.0,2.45,17.6,195.5,53.51,41.62
2018,7,3,18,30,442.0,59.0,2.4,17.1,149.0,47.55,36.21
2018,7,3,18,45,357.0,48.5,2.3,16.55,108.5,39.32,28.6
2018,7,3,19,0,272.0,38.0,2.2,16.0,68.0,28.94,18.76
2018,7,3,19,15,166.5,25.0,2.2,15.65,40.5,18.98,4.79
2018,7,3,19,30,61.0,12.0,2.2,15.3,13.0,9.44,0.0
2018,7,3,19,45,30.5,6.0,2.2,14.9,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,4,4,45,17.5,3.5,1.5,11.5,3.5,0.0,0.0
2018,7,4,5,0,35.0,7.0,1.5,11.7,7.0,5.51,0.0
2018,7,4,5,15,91.5,16.5,1.5,12.1,23.5,12.55,0.0
2018,7,4,5,30,148.0,26.0,1.5,12.5,40.0,19.74,10.75
2018,7,4,5,45,136.5,30.0,1.45,12.9,49.0,22.57,14.2
2018,7,4,6,0,125.0,34.0,1.4,13.3,58.0,25.23,16.89
2018,7,4,6,15,62.5,41.5,1.35,13.65,53.5,32.33,23.4
2018,7,4,6,30,0.0,49.0,1.3,14.0,49.0,37.48,28.05
2018,7,4,6,45,0.0,60.5,1.25,14.4,60.5,46.35,35.91
2018,7,4,7,0,0.0,72.0,1.2,14.8,72.0,55.26,41.58
2018,7,4,7,15,0.0,91.0,1.2,15.15,91.0,69.38,53.28
2018,7,4,7,30,0.0,110.0,1.2,15.5,110.0,83.64,64.92
2018,7,4,7,45,0.0,123.0,1.2,15.8,123.0,93.67,72.89
2018,7,4,8,0,0.0,136.0,1.2,16.1,136.0,103.77,80.84
2018,7,4,8,15,0.5,144.5,1.25,16.4,145.0,110.74,86.15
2018,7,4,8,30,1.0,153.0,1.3,16.7,154.0,117.78,91.49
2018,7,4,8,45,2.0,160.0,1.3,17.0,161.5,123.96,96.11
2018,7,4,9,0,3.0,167.0,1.3,17.3,169.0,130.24,100.8
2018,7,4,9,15,5.5,185.0,1.35,17.5,189.0,145.93,113.05
2018,7,4,9,30,8.0,203.0,1.4,17.7,209.0,161.93,125.44
2018,7,4,9,45,12.5,239.5,1.45,17.85,249.5,193.91,150.35
2018,7,4,10,0,17.0,276.0,1.5,18.0,290.0,226.48,175.38
2018,7,4,10,15,38.0,331.5,1.5,18.15,364.5,294.47,227.45
2018,7,4,10,30,59.0,387.0,1.5,18.3,439.0,357.69,274.69
2018,7,4,10,45,78.0,416.0,1.55,18.45,486.5,398.83,304.96
2018,7,4,11,0,97.0,445.0,1.6,18.6,534.0,440.75,335.59
2018,7,4,11,15,144.5,456.5,1.6,18.65,592.0,501.81,380.37
2018,7,4,11,30,192.0,468.0,1.6,18.7,650.0,552.8,417.18
2018,7,4,11,45,322.5,419.5,1.6,18.8,728.0,631.11,474.89
2018,7,4,12,0,453.0,371.0,1.6,18.9,806.0,709.81,531.32
2018,7,4,12,15,623.0,281.5,1.6,18.9,880.0,775.44,579.33
2018,7,4,12,30,793.0,192.0,1.6,18.9,954.0,829.56,619.04
2018,7,4,12,45,851.5,159.0,1.6,18.9,972.0,831.03,620.25
2018,7,4,13,0,910.0,126.0,1.6,18.9,990.0,844.55,629.52
2018,7,4,13,15,908.5,124.0,1.6,18.9,976.0,830.22,620.06
2018,7,4,13,30,907.0,122.0,1.6,18.9,962.0,812.47,608.64
2018,7,4,13,45,904.0,120.0,1.6,18.85,941.5,790.23,594.2
2018,7,4,14,0,901.0,118.0,1.6,18.8,921.0,764.77,576.69
2018,7,4,14,15,896.0,115.5,1.6,18.7,893.5,734.37,555.59
2018,7,4,14,30,891.0,113.0,1.6,18.6,866.0,701.1,532.07
2018,7,4,14,45,883.5,111.0,1.6,18.5,832.5,663.96,505.26
2018,7,4,15,0,876.0,109.0,1.6,18.4,799.0,624.46,476.09
2018,7,4,15,15,865.5,106.5,1.6,18.4,760.5,580.72,442.89
2018,7,4,15,30,855.0,104.0,1.6,18.4,722.0,535.29,407.51
2018,7,4,15,45,843.0,100.5,1.6,18.05,679.0,486.88,369.36
2018,7,4,16,0,831.0,97.0,1.6,17.7,636.0,437.25,329.01
2018,7,4,16,15,816.5,93.0,1.6,17.45,590.0,384.82,285.18
2018,7,4,16,30,802.0,89.0,1.6,17.2,544.0,332.16,240.05
2018,7,4,16,45,782.0,85.0,1.6,16.9,495.5,278.08,193.39
2018,7,4,17,0,762.0,81.0,1.6,16.6,447.0,224.89,147.82
2018,7,4,17,15,734.5,76.5,1.6,16.25,397.5,171.35,104.59
2018,7,4,17,30,707.0,72.0,1.6,15.9,348.0,120.1,68.86
2018,7,4,17,45,669.0,67.5,1.6,15.55,299.0,66.75,42.75
2018,7,4,18,0,631.0,63.0,1.6,15.2,250.0,51.42,40.26
2018,7,4,18,15,576.0,56.5,1.6,14.85,203.0,46.26,35.68
2018,7,4,18,30,521.0,50.0,1.6,14.5,156.0,41.1,30.92
2018,7,4,18,45,437.5,42.0,1.55,14.1,114.5,34.55,24.75
2018,7,4,19,0,354.0,34.0,1.5,13.7,73.0,28.07,18.23
2018,7,4,19,15,226.0,23.0,1.5,13.45,43.5,18.92,4.67
2018,7,4,19,30,98.0,12.0,1.5,13.2,14.0,9.44,0.0
2018,7,4,19,45,49.0,6.0,1.45,12.95,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,5,4,45,43.0,4.5,0.75,11.05,5.0,0.0,0.0
2018,7,5,5,0,86.0,9.0,0.8,11.3,10.0,7.08,0.0
2018,7,5,5,15,230.0,19.0,0.85,11.75,37.5,15.69,0.0
2018,7,5,5,30,374.0,29.0,0.9,12.2,65.0,24.14,14.34
2018,7,5,5,45,465.5,35.5,0.95,12.7,106.0,29.6,20.38
2018,7,5,6,0,557.0,42.0,1.0,13.2,147.0,38.22,28.44
2018,7,5,6,15,615.0,46.5,1.0,13.65,194.0,42.4,32.39
2018,7,5,6,30,673.0,51.0,1.0,14.1,241.0,46.67,36.25
2018,7,5,6,45,713.0,54.5,1.0,14.55,291.0,49.98,39.12
2018,7,5,7,0,753.0,58.0,1.0,15.0,341.0,98.8,53.62
2018,7,5,7,15,781.0,61.0,1.0,15.45,391.0,151.17,87.09
2018,7,5,7,30,809.0,64.0,1.0,15.9,441.0,209.48,132.92
2018,7,5,7,45,830.0,66.5,1.0,16.3,490.5,263.58,178.86
2018,7,5,8,0,851.0,69.0,1.0,16.7,540.0,318.61,226.36
2018,7,5,8,15,867.5,70.5,1.0,17.1,587.0,371.84,272.1
2018,7,5,8,30,884.0,72.0,1.0,17.5,634.0,424.95,316.6
2018,7,5,8,45,896.5,74.0,1.0,17.85,678.0,476.31,358.48
2018,7,5,9,0,909.0,76.0,1.0,18.2,722.0,526.64,398.15
2018,7,5,9,15,919.0,76.5,1.05,18.45,761.0,572.97,434.16
2018,7,5,9,30,929.0,77.0,1.1,18.7,800.0,617.53,467.86
2018,7,5,9,45,937.5,78.0,1.1,19.0,835.0,659.59,498.31
2018,7,5,10,0,946.0,79.0,1.1,19.3,870.0,699.29,526.25
2018,7,5,10,15,952.0,79.5,1.1,19.55,898.5,734.27,550.34
2018,7,5,10,30,958.0,80.0,1.1,19.8,927.0,766.33,571.92
2018,7,5,10,45,962.0,80.5,1.15,20.0,949.0,793.82,589.87
2018,7,5,11,0,966.0,81.0,1.2,20.2,971.0,817.99,605.32
2018,7,5,11,15,968.5,81.5,1.2,20.4,986.0,837.55,617.09
2018,7,5,11,30,971.0,82.0,1.2,20.6,1001.0,853.53,626.55
2018,7,5,11,45,972.5,82.0,1.25,20.75,1009.0,864.62,633.68
2018,7,5,12,0,974.0,82.0,1.3,20.9,1017.0,872.03,638.54
2018,7,5,12,15,970.5,85.0,1.35,20.95,1017.0,874.29,640.41
2018,7,5,12,30,967.0,88.0,1.4,21.0,1017.0,872.83,639.99
2018,7,5,12,45,961.0,92.0,1.4,21.1,1009.5,866.53,635.76
2018,7,5,13,0,955.0,96.0,1.4,21.2,1002.0,856.64,629.32
2018,7,5,13,15,954.5,94.5,1.4,21.2,989.0,842.82,620.63
2018,7,5,13,30,954.0,93.0,1.4,21.2,976.0,825.38,609.64
2018,7,5,13,45,951.5,91.5,1.45,21.2,955.5,802.88,595.87
2018,7,5,14,0,949.0,90.0,1.5,21.2,935.0,776.98,579.6
2018,7,5,14,15,945.5,88.0,1.5,21.15,908.0,746.65,558.72
2018,7,5,14,30,942.0,86.0,1.5,21.1,881.0,713.22,535.3
2018,7,5,14,45,937.0,84.0,1.5,21.1,848.5,675.89,508.5
2018,7,5,15,0,932.0,82.0,1.5,21.1,816.0,635.89,479.15
2018,7,5,15,15,923.0,80.5,1.5,21.1,777.5,591.63,445.92
2018,7,5,15,30,914.0,79.0,1.5,21.1,739.0,545.42,410.29
2018,7,5,15,45,903.5,76.5,1.55,20.95,696.0,495.93,371.58
2018,7,5,16,0,893.0,74.0,1.6,20.8,653.0,445.13,330.5
2018,7,5,16,15,879.5,71.5,1.6,20.65,606.5,392.15,286.3
2018,7,5,16,30,866.0,69.0,1.6,20.5,560.0,338.66,240.55
2018,7,5,16,45,847.5,66.5,1.6,20.35,511.0,283.61,193.1
2018,7,5,17,0,829.0,64.0,1.6,20.2,462.0,229.11,146.5
2018,7,5,17,15,803.0,61.0,1.65,19.85,411.5,173.87,102.21
2018,7,5,17,30,777.0,58.0,1.7,19.5,361.0,116.23,61.88
2018,7,5,17,45,741.5,54.5,1.7,19.2,310.5,64.07,38.35
2018,7,5,18,0,706.0,51.0,1.7,18.9,260.0,47.09,35.86
2018,7,5,18,15,653.0,46.0,1.7,18.15,211.5,42.38,31.77
2018,7,5,18,30,600.0,41.0,1.7,17.4,163.0,37.7,27.54
2018,7,5,18,45,517.5,35.5,1.7,16.65,120.5,32.43,22.61
2018,7,5,19,0,435.0,30.0,1.7,15.9,78.0,25.13,15.54
2018,7,5,19,15,288.5,21.5,1.8,15.6,47.0,17.82,3.75
2018,7,5,19,30,142.0,13.0,1.9,15.3,16.0,10.23,0.0
2018,7,5,19,45,71.0,6.5,1.95,15.05,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,6,4,45,10.0,2.5,1.7,15.25,2.5,0.0,0.0
2018,7,6,5,0,20.0,5.0,1.7,15.5,5.0,3.93,0.0
2018,7,6,5,15,19.5,18.0,1.7,15.85,19.0,13.69,0.0
2018,7,6,5,30,19.0,31.0,1.7,16.2,33.0,23.24,13.18
2018,7,6,5,45,50.0,49.0,1.75,16.6,57.5,35.95,25.43
2018,7,6,6,0,81.0,67.0,1.8,17.0,82.0,48.57,36.97
2018,7,6,6,15,86.5,83.5,1.8,17.35,104.0,59.92,47.22
2018,7,6,6,30,92.0,100.0,1.8,17.7,126.0,71.06,57.06
2018,7,6,6,45,94.5,118.0,1.85,18.05,149.0,82.79,67.19
2018,7,6,7,0,97.0,136.0,1.9,18.4,172.0,103.52,77.93
2018,7,6,7,15,104.0,157.5,1.95,18.6,201.5,127.87,96.24
2018,7,6,7,30,111.0,179.0,2.0,18.8,231.0,153.31,116.23
2018,7,6,7,45,82.0,197.5,2.0,19.05,238.0,167.36,128.67
2018,7,6,8,0,53.0,216.0,2.0,19.3,245.0,178.94,138.81
2018,7,6,8,15,88.0,248.0,2.1,19.55,301.5,219.79,170.29
2018,7,6,8,30,123.0,280.0,2.2,19.8,358.0,268.6,207.89
2018,7,6,8,45,93.5,287.5,2.25,20.0,349.0,265.57,205.71
2018,7,6,9,0,64.0,295.0,2.3,20.2,340.0,263.2,203.8
2018,7,6,9,15,39.5,271.0,2.3,20.45,299.5,235.76,182.19
2018,7,6,9,30,15.0,247.0,2.3,20.7,259.0,200.28,154.13
2018,7,6,9,45,10.0,209.5,2.35,20.95,217.5,168.95,129.38
2018,7,6,10,0,5.0,172.0,2.4,21.2,176.0,136.97,103.99
2018,7,6,10,15,25.0,264.0,2.4,21.45,286.0,230.55,176.95
2018,7,6,10,30,45.0,356.0,2.4,21.7,396.0,322.31,246.25
2018,7,6,10,45,87.5,400.0,2.4,21.95,480.0,392.97,298.88
2018,7,6,11,0,130.0,444.0,2.4,22.2,564.0,476.67,359.9
2018,7,6,11,15,153.5,456.5,2.4,22.3,600.0,509.64,383.37
2018,7,6,11,30,177.0,469.0,2.4,22.4,636.0,542.55,406.87
2018,7,6,11,45,305.0,441.0,2.45,22.5,732.0,636.35,475.67
2018,7,6,12,0,433.0,413.0,2.5,22.6,828.0,728.66,541.5
2018,7,6,12,15,473.0,398.5,2.55,22.6,852.5,751.43,557.51
2018,7,6,12,30,513.0,384.0,2.6,22.6,877.0,771.74,572.31
2018,7,6,12,45,473.5,392.5,2.6,22.65,845.0,743.14,551.8
2018,7,6,13,0,434.0,401.0,2.6,22.7,813.0,712.66,530.24
2018,7,6,13,15,534.5,339.5,2.65,22.65,839.5,735.34,548.92
2018,7,6,13,30,635.0,278.0,2.7,22.6,866.0,752.07,562.91
2018,7,6,13,45,651.5,259.5,2.75,22.6,851.0,735.12,551.69
2018,7,6,14,0,668.0,241.0,2.8,22.6,836.0,714.64,538.05
2018,7,6,14,15,487.5,290.5,2.85,22.5,717.5,605.79,458.91
2018,7,6,14,30,307.0,340.0,2.9,22.4,599.0,497.77,379.05
2018,7,6,14,45,189.5,327.5,2.95,22.3,485.5,391.93,300.27
2018,7,6,15,0,72.0,315.0,3.0,22.2,372.0,294.42,225.95
2018,7,6,15,15,134.0,318.0,3.0,22.2,417.0,333.57,256.59
2018,7,6,15,30,196.0,321.0,3.0,22.2,462.0,358.97,275.66
2018,7,6,15,45,239.5,292.5,3.1,21.95,454.5,350.3,268.82
2018,7,6,16,0,283.0,264.0,3.2,21.7,447.0,331.44,253.56
2018,7,6,16,15,217.5,252.5,3.2,21.45,387.0,276.98,211.61
2018,7,6,16,30,152.0,241.0,3.2,21.2,327.0,232.79,177.93
2018,7,6,16,45,122.0,216.0,3.25,21.0,281.0,195.17,148.74
2018,7,6,17,0,92.0,191.0,3.3,20.8,235.0,160.04,121.67
2018,7,6,17,15,241.0,149.5,3.25,20.45,247.5,146.24,104.4
2018,7,6,17,30,390.0,108.0,3.2,20.1,260.0,113.38,73.86
2018,7,6,17,45,436.5,92.0,3.2,19.75,239.5,76.89,52.6
2018,7,6,18,0,483.0,76.0,3.2,19.4,219.0,59.24,46.38
2018,7,6,18,15,462.5,64.0,3.15,18.95,180.0,50.8,39.01
2018,7,6,18,30,442.0,52.0,3.1,18.5,141.0,42.0,31.14
2018,7,6,18,45,422.5,41.5,3.05,18.1,108.0,34.06,23.84
2018,7,6,19,0,403.0,31.0,3.0,17.7,75.0,25.81,15.93
2018,7,6,19,15,256.5,21.5,3.0,17.35,44.5,17.74,3.36
2018,7,6,19,30,110.0,12.0,3.0,17.0,14.0,9.44,0.0
2018,7,6,19,45,55.0,6.0,3.0,16.65,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,7,4,45,14.0,3.0,3.45,13.05,3.0,0.0,0.0
2018,7,7,5,0,28.0,6.0,3.5,13.3,6.0,4.72,0.0
2018,7,7,5,15,47.5,19.5,3.45,13.85,22.5,14.64,0.0
2018,7,7,5,30,67.0,33.0,3.4,14.4,39.0,24.63,14.27
2018,7,7,5,45,135.0,47.5,3.4,14.95,69.5,35.13,24.85
2018,7,7,6,0,203.0,62.0,3.4,15.5,100.0,45.77,34.71
2018,7,7,6,15,246.0,75.0,3.35,16.05,134.5,55.19,43.29
2018,7,7,6,30,289.0,88.0,3.3,16.6,169.0,63.2,50.41
2018,7,7,6,45,413.0,88.5,3.25,17.15,229.0,64.79,51.69
2018,7,7,7,0,537.0,89.0,3.2,17.7,289.0,103.03,63.63
2018,7,7,7,15,533.5,109.0,3.25,18.25,332.0,152.67,98.39
2018,7,7,7,30,530.0,129.0,3.3,18.8,375.0,198.3,135.15
2018,7,7,7,45,539.0,140.5,3.3,19.4,414.5,242.58,172.38
2018,7,7,8,0,548.0,152.0,3.3,20.0,454.0,290.8,213.19
2018,7,7,8,15,549.0,170.5,3.35,20.4,495.5,334.37,250.32
2018,7,7,8,30,550.0,189.0,3.4,20.8,537.0,380.83,288.83
2018,7,7,8,45,580.5,193.0,3.45,21.25,583.5,432.11,329.72
2018,7,7,9,0,611.0,197.0,3.5,21.7,630.0,480.98,368.0
2018,7,7,9,15,759.0,146.5,3.5,21.9,715.0,549.37,420.79
2018,7,7,9,30,907.0,96.0,3.5,22.1,800.0,622.45,476.62
2018,7,7,9,45,935.5,87.5,3.55,22.35,841.5,668.02,510.95
2018,7,7,10,0,964.0,79.0,3.6,22.6,883.0,712.5,543.91
2018,7,7,10,15,969.0,78.5,3.65,22.7,910.5,746.59,568.93
2018,7,7,10,30,974.0,78.0,3.7,22.8,938.0,777.65,591.4
2018,7,7,10,45,978.5,78.0,3.7,22.9,960.0,805.6,610.01
2018,7,7,11,0,983.0,78.0,3.7,23.0,982.0,830.19,626.13
2018,7,7,11,15,870.5,149.0,3.7,23.05,959.0,818.92,617.59
2018,7,7,11,30,758.0,220.0,3.7,23.1,936.0,821.59,616.74
2018,7,7,11,45,656.5,271.5,3.7,23.15,895.5,791.02,593.41
2018,7,7,12,0,555.0,323.0,3.7,23.2,855.0,755.89,566.88
2018,7,7,12,15,445.0,363.5,3.75,23.15,790.0,701.15,526.83
2018,7,7,12,30,335.0,404.0,3.8,23.1,725.0,633.59,477.33
2018,7,7,12,45,268.0,408.5,3.8,23.1,664.5,580.66,438.54
2018,7,7,13,0,201.0,413.0,3.8,23.1,604.0,516.36,391.09
2018,7,7,13,15,282.5,388.0,3.85,23.0,652.0,566.59,429.88
2018,7,7,13,30,364.0,363.0,3.9,22.9,700.0,602.25,457.4
2018,7,7,13,45,366.0,365.0,3.95,22.75,697.5,596.19,453.2
2018,7,7,14,0,368.0,367.0,4.0,22.6,695.0,588.37,447.89
2018,7,7,14,15,599.0,256.0,4.05,22.35,770.0,658.87,503.26
2018,7,7,14,30,830.0,145.0,4.1,22.1,845.0,697.62,534.39
2018,7,7,14,45,802.0,151.5,4.15,21.8,806.0,655.66,503.3
2018,7,7,15,0,774.0,158.0,4.2,21.5,767.0,612.81,471.34
2018,7,7,15,15,689.0,181.0,4.2,21.5,703.5,552.44,424.84
2018,7,7,15,30,604.0,204.0,4.2,21.5,640.0,494.4,379.7
2018,7,7,15,45,659.5,168.5,4.25,20.95,618.0,461.3,353.45
2018,7,7,16,0,715.0,133.0,4.3,20.4,596.0,420.88,319.97
2018,7,7,16,15,773.5,104.0,4.3,20.15,571.0,381.88,285.18
2018,7,7,16,30,832.0,75.0,4.3,19.9,546.0,335.39,242.71
2018,7,7,16,45,763.0,84.5,4.3,19.65,486.5,276.06,192.72
2018,7,7,17,0,694.0,94.0,4.3,19.4,427.0,221.06,147.3
2018,7,7,17,15,660.5,87.0,4.25,19.05,375.5,167.8,104.31
2018,7,7,17,30,627.0,80.0,4.2,18.7,324.0,117.67,68.73
2018,7,7,17,45,658.0,65.5,4.2,18.35,289.5,67.64,41.55
2018,7,7,18,0,689.0,51.0,4.2,18.0,255.0,46.88,35.79
2018,7,7,18,15,636.0,46.5,4.15,17.55,207.5,42.6,32.02
2018,7,7,18,30,583.0,42.0,4.1,17.1,160.0,38.39,28.15
2018,7,7,18,45,499.0,36.5,4.05,16.6,118.0,30.56,20.95
2018,7,7,19,0,415.0,31.0,4.0,16.1,76.0,25.87,16.07
2018,7,7,19,15,272.5,21.5,3.95,15.8,45.5,17.79,3.11
2018,7,7,19,30,130.0,12.0,3.9,15.5,15.0,9.44,0.0
2018,7,7,19,45,65.0,6.0,3.9,15.2,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.0,3.6,12.8,4.5,0.0,0.0
2018,7,8,5,0,86.0,8.0,3.6,12.9,9.0,6.29,0.0
2018,7,8,5,15,232.0,18.0,3.6,13.35,36.0,14.9,0.0
2018,7,8,5,30,378.0,28.0,3.6,13.8,63.0,23.36,13.15
2018,7,8,5,45,470.0,35.0,3.6,14.2,104.0,29.25,19.81
2018,7,8,6,0,562.0,42.0,3.6,14.6,145.0,38.28,28.22
2018,7,8,6,15,620.5,47.5,3.6,15.2,193.0,43.29,32.9
2018,7,8,6,30,679.0,53.0,3.6,15.8,241.0,48.35,37.43
2018,7,8,6,45,718.5,56.5,3.6,16.4,291.0,51.61,40.22
2018,7,8,7,0,758.0,60.0,3.6,17.0,341.0,100.72,54.74
2018,7,8,7,15,786.5,63.0,3.65,17.55,392.0,153.63,88.58
2018,7,8,7,30,815.0,66.0,3.7,18.1,443.0,212.43,135.02
2018,7,8,7,45,836.0,69.0,3.7,18.7,493.0,267.51,182.13
2018,7,8,8,0,857.0,72.0,3.7,19.3,543.0,323.5,230.95
2018,7,8,8,15,873.0,74.0,3.7,19.75,590.5,377.54,278.16
2018,7,8,8,30,889.0,76.0,3.7,20.2,638.0,431.39,324.22
2018,7,8,8,45,901.5,77.5,3.7,20.6,682.0,482.79,367.24
2018,7,8,9,0,914.0,79.0,3.7,21.0,726.0,533.12,408.13
2018,7,8,9,15,923.5,80.5,3.7,21.35,765.5,580.51,445.66
2018,7,8,9,30,933.0,82.0,3.7,21.7,805.0,626.07,480.72
2018,7,8,9,45,939.5,84.0,3.75,22.0,839.5,668.14,512.5
2018,7,8,10,0,946.0,86.0,3.8,22.3,874.0,707.7,541.68
2018,7,8,10,15,952.5,86.5,3.8,22.45,903.0,743.22,567.52
2018,7,8,10,30,959.0,87.0,3.8,22.6,932.0,775.85,590.81
2018,7,8,10,45,964.5,86.0,3.85,22.7,954.0,803.33,609.59
2018,7,8,11,0,970.0,85.0,3.9,22.8,976.0,827.54,625.74
2018,7,8,11,15,972.5,85.0,3.9,22.85,991.0,846.89,638.42
2018,7,8,11,30,975.0,85.0,3.9,22.9,1006.0,862.65,648.67
2018,7,8,11,45,976.5,85.0,3.9,22.95,1014.0,873.94,655.93
2018,7,8,12,0,978.0,85.0,3.9,23.0,1022.0,881.51,660.74
2018,7,8,12,15,976.5,86.5,3.9,23.0,1022.5,884.22,662.47
2018,7,8,12,30,975.0,88.0,3.9,23.0,1023.0,883.18,661.77
2018,7,8,12,45,971.0,89.5,3.95,23.0,1015.5,876.38,657.5
2018,7,8,13,0,967.0,91.0,4.0,23.0,1008.0,865.92,650.83
2018,7,8,13,15,965.5,90.0,4.0,22.95,994.0,851.64,641.5
2018,7,8,13,30,964.0,89.0,4.0,22.9,980.0,833.74,629.73
2018,7,8,13,45,961.0,88.0,4.0,22.85,959.5,811.13,614.73
2018,7,8,14,0,958.0,87.0,4.0,22.8,939.0,785.1,597.34
2018,7,8,14,15,953.0,85.0,4.0,22.65,911.0,753.48,575.01
2018,7,8,14,30,948.0,83.0,4.0,22.5,883.0,718.81,549.93
2018,7,8,14,45,941.5,81.5,4.0,22.4,849.5,680.75,521.74
2018,7,8,15,0,935.0,80.0,4.0,22.3,816.0,640.12,491.0
2018,7,8,15,15,926.0,78.5,4.0,22.3,777.0,595.69,456.48
2018,7,8,15,30,917.0,77.0,4.0,22.3,738.0,549.32,419.57
2018,7,8,15,45,905.0,75.5,4.0,21.8,695.0,499.8,380.01
2018,7,8,16,0,893.0,74.0,4.0,21.3,652.0,449.09,338.23
2018,7,8,16,15,878.0,72.0,4.0,20.95,605.0,395.88,293.09
2018,7,8,16,30,863.0,70.0,4.0,20.6,558.0,342.3,246.58
2018,7,8,16,45,843.5,67.0,4.0,20.25,508.5,286.57,197.9
2018,7,8,17,0,824.0,64.0,4.0,19.9,459.0,231.51,150.18
2018,7,8,17,15,797.0,61.5,3.95,19.45,408.5,176.62,105.35
2018,7,8,17,30,770.0,59.0,3.9,19.0,358.0,119.53,64.52
2018,7,8,17,45,733.0,55.5,3.9,18.5,307.5,67.49,39.72
2018,7,8,18,0,696.0,52.0,3.9,18.0,257.0,47.76,36.56
2018,7,8,18,15,641.5,47.5,3.8,17.45,209.0,43.48,32.81
2018,7,8,18,30,587.0,43.0,3.7,16.9,161.0,39.27,28.95
2018,7,8,18,45,502.0,37.0,3.65,16.3,118.5,30.98,21.34
2018,7,8,19,0,417.0,31.0,3.6,15.7,76.0,25.89,16.09
2018,7,8,19,15,273.5,21.5,3.55,15.35,45.5,17.81,2.75
2018,7,8,19,30,130.0,12.0,3.5,15.0,15.0,9.44,0.0
2018,7,8,19,45,65.0,6.0,3.45,14.6,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.0,3.3,12.65,4.0,0.0,0.0
2018,7,9,5,0,88.0,8.0,3.3,12.8,8.0,6.29,0.0
2018,7,9,5,15,235.0,17.5,3.3,13.25,34.5,14.49,0.0
2018,7,9,5,30,382.0,27.0,3.3,13.7,61.0,22.55,12.34
2018,7,9,5,45,473.5,33.5,3.3,14.2,102.0,28.07,18.75
2018,7,9,6,0,565.0,40.0,3.3,14.7,143.0,36.59,26.71
2018,7,9,6,15,622.0,45.0,3.3,15.35,190.0,41.23,31.05
2018,7,9,6,30,679.0,50.0,3.3,16.0,237.0,45.93,35.26
2018,7,9,6,45,718.0,53.0,3.3,16.65,286.5,48.88,37.77
2018,7,9,7,0,757.0,56.0,3.3,17.3,336.0,97.57,52.04
2018,7,9,7,15,784.5,59.0,3.3,18.0,386.0,154.28,89.03
2018,7,9,7,30,812.0,62.0,3.3,18.7,436.0,208.81,131.85
2018,7,9,7,45,832.0,64.5,3.35,19.4,485.0,263.04,178.16
2018,7,9,8,0,852.0,67.0,3.4,20.1,534.0,318.09,226.07
2018,7,9,8,15,867.5,69.0,3.4,20.7,581.0,371.67,272.61
2018,7,9,8,30,883.0,71.0,3.4,21.3,628.0,425.06,317.93
2018,7,9,8,45,894.5,72.5,3.4,21.9,671.0,475.73,359.9
2018,7,9,9,0,906.0,74.0,3.4,22.5,714.0,525.27,399.64
2018,7,9,9,15,913.5,76.5,3.4,22.9,753.0,572.16,436.43
2018,7,9,9,30,921.0,79.0,3.4,23.3,792.0,617.09,470.64
2018,7,9,9,45,926.0,81.5,3.4,23.75,825.5,658.27,501.06
2018,7,9,10,0,931.0,84.0,3.4,24.2,859.0,696.88,528.8
2018,7,9,10,15,937.5,85.0,3.45,24.4,888.0,732.42,554.45
2018,7,9,10,30,944.0,86.0,3.5,24.6,917.0,765.13,577.64
2018,7,9,10,45,949.0,85.5,3.5,24.8,939.0,792.36,595.59
2018,7,9,11,0,954.0,85.0,3.5,25.0,961.0,816.36,610.95
2018,7,9,11,15,958.0,85.0,3.55,25.1,977.0,836.66,624.26
2018,7,9,11,30,962.0,85.0,3.6,25.2,993.0,853.46,635.23
2018,7,9,11,45,964.0,85.0,3.6,25.25,1001.5,865.07,642.61
2018,7,9,12,0,966.0,85.0,3.6,25.3,1010.0,873.02,647.62
2018,7,9,12,15,965.5,85.5,3.65,25.3,1010.5,875.67,649.56
2018,7,9,12,30,965.0,86.0,3.7,25.3,1011.0,874.62,649.12
2018,7,9,12,45,962.5,87.5,3.7,25.3,1004.5,869.13,645.53
2018,7,9,13,0,960.0,89.0,3.7,25.3,998.0,859.98,639.58
2018,7,9,13,15,958.5,87.5,3.7,25.25,984.0,845.36,630.12
2018,7,9,13,30,957.0,86.0,3.7,25.2,970.0,827.13,618.27
2018,7,9,13,45,954.5,84.5,3.75,25.1,949.5,804.6,603.84
2018,7,9,14,0,952.0,83.0,3.8,25.0,929.0,778.65,587.0
2018,7,9,14,15,946.5,82.0,3.8,24.8,901.5,747.72,565.64
2018,7,9,14,30,941.0,81.0,3.8,24.6,874.0,713.81,541.43
2018,7,9,14,45,934.0,79.0,3.85,24.4,840.0,675.21,513.5
2018,7,9,15,0,927.0,77.0,3.9,24.2,806.0,634.09,483.02
2018,7,9,15,15,918.0,76.0,3.9,24.2,768.0,590.43,449.32
2018,7,9,15,30,909.0,75.0,3.9,24.2,730.0,544.83,413.27
2018,7,9,15,45,896.5,73.0,3.9,23.65,686.0,494.98,373.87
2018,7,9,16,0,884.0,71.0,3.9,23.1,642.0,444.01,332.3
2018,7,9,16,15,868.0,68.0,3.9,22.75,594.5,389.99,286.92
2018,7,9,16,30,852.0,65.0,3.9,22.4,547.0,335.75,240.27
2018,7,9,16,45,832.5,62.5,3.9,22.05,498.0,281.06,192.73
2018,7,9,17,0,813.0,60.0,3.9,21.7,449.0,227.05,146.13
2018,7,9,17,15,787.0,57.5,3.9,21.3,399.5,172.97,102.07
2018,7,9,17,30,761.0,55.0,3.9,20.9,350.0,116.54,61.71
2018,7,9,17,45,725.5,51.5,3.85,20.45,300.5,65.08,36.96
2018,7,9,18,0,690.0,48.0,3.8,20.0,251.0,44.52,33.43
2018,7,9,18,15,638.5,43.5,3.8,19.55,204.0,40.19,29.63
2018,7,9,18,30,587.0,39.0,3.8,19.1,157.0,35.9,25.73
2018,7,9,18,45,506.5,33.5,3.75,18.6,115.5,30.63,20.8
2018,7,9,19,0,426.0,28.0,3.7,18.1,74.0,25.51,15.55
2018,7,9,19,15,283.5,19.5,3.65,17.75,44.0,16.14,1.47
2018,7,9,19,30,141.0,11.0,3.6,17.4,14.0,8.65,0.0
2018,7,9,19,45,70.5,5.5,3.6,17.1,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,10,4,45,32.5,3.0,2.9,13.5,3.0,0.0,0.0
2018,7,10,5,0,65.0,6.0,2.9,13.6,6.0,4.72,0.0
2018,7,10,5,15,222.5,16.5,2.9,14.15,33.0,13.62,0.0
2018,7,10,5,30,380.0,27.0,2.9,14.7,60.0,22.56,12.1
2018,7,10,5,45,473.0,33.5,2.95,15.2,101.0,28.07,18.64
2018,7,10,6,0,566.0,40.0,3.0,15.7,142.0,36.6,26.59
2018,7,10,6,15,624.5,45.0,3.0,16.35,189.5,41.26,30.93
2018,7,10,6,30,683.0,50.0,3.0,17.0,237.0,45.98,35.15
2018,7,10,6,45,722.0,53.5,3.0,17.65,287.0,49.32,38.0
2018,7,10,7,0,761.0,57.0,3.0,18.3,337.0,98.78,52.67
2018,7,10,7,15,789.5,60.0,3.1,19.0,388.0,151.93,86.51
2018,7,10,7,30,818.0,63.0,3.2,19.7,439.0,210.99,132.85
2018,7,10,7,45,838.5,65.5,3.3,20.4,488.5,265.77,179.43
2018,7,10,8,0,859.0,68.0,3.4,21.1,538.0,321.4,227.65
2018,7,10,8,15,875.0,70.0,3.45,21.55,585.5,375.62,274.72
2018,7,10,8,30,891.0,72.0,3.5,22.0,633.0,429.68,320.66
2018,7,10,8,45,903.0,74.0,3.55,22.5,677.0,481.49,363.6
2018,7,10,9,0,915.0,76.0,3.6,23.0,721.0,532.21,404.38
2018,7,10,9,15,923.0,78.0,3.7,23.25,760.5,579.4,441.85
2018,7,10,9,30,931.0,80.0,3.8,23.5,800.0,624.64,476.87
2018,7,10,9,45,937.0,82.5,3.85,23.75,834.5,666.91,508.68
2018,7,10,10,0,943.0,85.0,3.9,24.0,869.0,706.63,537.9
2018,7,10,10,15,949.0,86.0,4.0,24.15,898.0,742.29,564.03
2018,7,10,10,30,955.0,87.0,4.1,24.3,927.0,775.03,587.66
2018,7,10,10,45,959.5,87.5,4.15,24.45,949.5,803.12,606.61
2018,7,10,11,0,964.0,88.0,4.2,24.6,972.0,827.92,622.96
2018,7,10,11,15,967.0,88.0,4.25,24.65,987.5,847.67,636.09
2018,7,10,11,30,970.0,88.0,4.3,24.7,1003.0,863.85,646.82
2018,7,10,11,45,971.5,88.5,4.35,24.8,1011.5,875.62,654.49
2018,7,10,12,0,973.0,89.0,4.4,24.9,1020.0,883.69,659.73
2018,7,10,12,15,972.0,90.0,4.45,24.85,1020.5,886.42,661.83
2018,7,10,12,30,971.0,91.0,4.5,24.8,1021.0,885.42,661.5
2018,7,10,12,45,968.5,91.5,4.55,24.75,1014.0,879.05,657.74
2018,7,10,13,0,966.0,92.0,4.6,24.7,1007.0,868.99,651.57
2018,7,10,13,15,963.5,91.5,4.6,24.55,993.0,854.41,642.29
2018,7,10,13,30,961.0,91.0,4.6,24.4,979.0,836.23,630.58
2018,7,10,13,45,956.5,91.0,4.6,24.3,958.0,813.46,615.56
2018,7,10,14,0,952.0,91.0,4.6,24.2,937.0,787.35,598.21
2018,7,10,14,15,946.5,90.0,4.6,24.0,909.5,756.43,576.48
2018,7,10,14,30,941.0,89.0,4.6,23.8,882.0,722.52,552.03
2018,7,10,14,45,933.5,88.0,4.6,23.6,848.5,684.48,524.05
2018,7,10,15,0,926.0,87.0,4.6,23.4,815.0,643.95,493.57
2018,7,10,15,15,916.5,85.5,4.6,23.4,776.0,599.54,459.09
2018,7,10,15,30,907.0,84.0,4.6,23.4,737.0,553.24,422.27
2018,7,10,15,45,894.5,82.0,4.55,22.85,693.5,503.4,382.52
2018,7,10,16,0,882.0,80.0,4.5,22.3,650.0,452.42,340.64
2018,7,10,16,15,866.5,77.5,4.45,21.95,603.0,399.0,295.44
2018,7,10,16,30,851.0,75.0,4.4,21.6,556.0,345.28,248.94
2018,7,10,16,45,830.0,72.5,4.4,21.25,506.5,290.03,200.86
2018,7,10,17,0,809.0,70.0,4.4,20.9,457.0,232.44,151.3
2018,7,10,17,15,781.0,67.0,4.3,20.45,406.0,177.12,106.09
2018,7,10,17,30,753.0,64.0,4.2,20.0,355.0,124.05,68.25
2018,7,10,17,45,714.0,60.0,4.15,19.5,304.5,72.3,42.79
2018,7,10,18,0,675.0,56.0,4.1,19.0,254.0,50.68,38.97
2018,7,10,18,15,617.5,51.0,4.0,18.45,206.0,46.11,34.97
2018,7,10,18,30,560.0,46.0,3.9,17.9,158.0,38.34,27.99
2018,7,10,18,45,470.0,39.5,3.8,17.3,115.5,32.79,22.78
2018,7,10,19,0,380.0,33.0,3.7,16.7,73.0,27.41,17.2
2018,7,10,19,15,243.0,22.5,3.65,16.3,43.5,18.61,2.04
2018,7,10,19,30,106.0,12.0,3.6,15.9,14.0,9.44,0.0
2018,7,10,19,45,53.0,6.0,3.5,15.45,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.8,13.85,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,14.1,6.0,4.72,0.0
2018,7,11,5,15,185.5,17.5,0.65,14.85,31.5,13.77,0.0
2018,7,11,5,30,324.0,29.0,0.6,15.6,57.0,24.08,13.06
2018,7,11,5,45,424.5,37.0,0.55,16.35,98.0,30.67,20.81
2018,7,11,6,0,525.0,45.0,0.5,17.1,139.0,37.39,27.17
2018,7,11,6,15,588.5,51.0,0.45,17.7,187.0,42.35,31.77
2018,7,11,6,30,652.0,57.0,0.4,18.3,235.0,51.3,39.68
2018,7,11,6,45,695.5,61.0,0.35,18.85,285.5,54.84,42.68
2018,7,11,7,0,739.0,65.0,0.3,19.4,336.0,103.78,57.05
2018,7,11,7,15,770.0,68.5,0.3,20.0,387.5,156.56,90.0
2018,7,11,7,30,801.0,72.0,0.3,20.6,439.0,212.08,132.2
2018,7,11,7,45,824.0,75.0,0.3,21.2,489.5,267.68,177.7
2018,7,11,8,0,847.0,78.0,0.3,21.8,540.0,326.63,226.27
2018,7,11,8,15,865.0,80.0,0.3,22.35,588.5,381.14,270.93
2018,7,11,8,30,883.0,82.0,0.3,22.9,637.0,435.68,314.35
2018,7,11,8,45,897.0,83.5,0.35,23.45,681.5,487.73,354.93
2018,7,11,9,0,911.0,85.0,0.4,24.0,726.0,538.87,393.48
2018,7,11,9,15,915.5,89.5,0.5,24.3,765.0,586.26,429.07
2018,7,11,9,30,920.0,94.0,0.6,24.6,804.0,631.4,462.13
2018,7,11,9,45,921.0,99.0,0.65,24.95,837.0,672.34,490.8
2018,7,11,10,0,922.0,104.0,0.7,25.3,870.0,710.38,516.79
2018,7,11,10,15,928.0,105.5,0.75,25.4,899.0,745.86,541.1
2018,7,11,10,30,934.0,107.0,0.8,25.5,928.0,778.47,563.11
2018,7,11,10,45,937.5,108.5,0.9,25.65,950.0,806.17,581.93
2018,7,11,11,0,941.0,110.0,1.0,25.8,972.0,830.59,597.89
2018,7,11,11,15,943.5,110.5,1.0,25.8,987.0,849.97,609.58
2018,7,11,11,30,946.0,111.0,1.0,25.8,1002.0,865.85,619.11
2018,7,11,11,45,946.5,112.0,1.05,25.85,1010.0,876.97,626.34
2018,7,11,12,0,947.0,113.0,1.1,25.9,1018.0,884.47,631.42
2018,7,11,12,15,950.0,111.0,1.15,25.85,1019.5,887.88,634.28
2018,7,11,12,30,953.0,109.0,1.2,25.8,1021.0,887.67,634.98
2018,7,11,12,45,954.5,106.0,1.25,25.75,1014.5,881.71,632.13
2018,7,11,13,0,956.0,103.0,1.3,25.7,1008.0,872.05,627.03
2018,7,11,13,15,953.5,102.5,1.3,25.55,994.0,857.64,618.56
2018,7,11,13,30,951.0,102.0,1.3,25.4,980.0,839.67,607.86
2018,7,11,13,45,947.0,101.5,1.35,25.3,959.0,817.06,594.65
2018,7,11,14,0,943.0,101.0,1.4,25.2,938.0,791.11,579.1
2018,7,11,14,15,937.0,99.5,1.4,24.95,910.0,759.67,558.43
2018,7,11,14,30,931.0,98.0,1.4,24.7,882.0,725.26,535.34
2018,7,11,14,45,924.0,96.5,1.4,24.5,848.5,687.43,509.23
2018,7,11,15,0,917.0,95.0,1.4,24.3,815.0,647.08,480.68
2018,7,11,15,15,907.0,93.5,1.4,24.3,776.0,602.71,448.11
2018,7,11,15,30,897.0,92.0,1.4,24.3,737.0,556.48,413.27
2018,7,11,15,45,885.0,89.5,1.4,23.85,693.5,506.82,375.54
2018,7,11,16,0,873.0,87.0,1.4,23.4,650.0,455.99,335.6
2018,7,11,16,15,857.0,84.5,1.4,23.1,603.0,402.72,292.33
2018,7,11,16,30,841.0,82.0,1.4,22.8,556.0,349.2,247.66
2018,7,11,16,45,819.5,78.5,1.4,22.55,506.0,290.99,198.73
2018,7,11,17,0,798.0,75.0,1.4,22.3,456.0,235.49,152.02
2018,7,11,17,15,770.0,72.0,1.4,21.9,405.5,180.65,108.09
2018,7,11,17,30,742.0,69.0,1.4,21.5,355.0,128.07,71.07
2018,7,11,17,45,702.0,64.0,1.35,21.1,304.0,75.99,45.17
2018,7,11,18,0,662.0,59.0,1.3,20.7,253.0,52.93,40.64
2018,7,11,18,15,603.5,53.5,1.25,19.95,204.5,44.31,33.19
2018,7,11,18,30,545.0,48.0,1.2,19.2,156.0,39.78,29.11
2018,7,11,18,45,454.5,41.0,1.15,18.5,114.0,33.91,23.65
2018,7,11,19,0,364.0,34.0,1.1,17.8,72.0,28.2,17.75
2018,7,11,19,15,227.0,22.0,1.1,17.3,42.0,18.16,1.18
2018,7,11,19,30,90.0,10.0,1.1,16.8,12.0,7.87,0.0
2018,7,11,19,45,45.0,5.0,1.05,16.35,6.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
