Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,12,4,45,18.0,2.5,0.45,14.4,2.5,0.0,0.0
2018,7,12,5,0,36.0,5.0,0.5,14.5,5.0,3.93,0.0
2018,7,12,5,15,156.0,17.5,0.55,15.0,29.0,13.77,0.0
2018,7,12,5,30,276.0,30.0,0.6,15.5,53.0,24.79,13.35
2018,7,12,5,45,376.0,38.5,0.65,16.0,92.0,31.66,21.65
2018,7,12,6,0,476.0,47.0,0.7,16.5,131.0,38.63,28.3
2018,7,12,6,15,541.0,53.5,0.75,17.0,177.5,43.83,33.14
2018,7,12,6,30,606.0,60.0,0.8,17.5,224.0,49.08,37.84
2018,7,12,6,45,651.0,65.0,0.8,18.0,274.0,53.0,41.21
2018,7,12,7,0,696.0,70.0,0.8,18.5,324.0,104.95,59.63
2018,7,12,7,15,727.5,74.5,0.85,18.9,374.5,156.2,92.24
2018,7,12,7,30,759.0,79.0,0.9,19.3,425.0,210.33,134.04
2018,7,12,7,45,783.0,82.0,0.9,19.7,474.5,263.96,178.71
2018,7,12,8,0,807.0,85.0,0.9,20.1,524.0,319.01,225.2
2018,7,12,8,15,825.0,88.0,0.95,20.55,571.5,373.04,270.66
2018,7,12,8,30,843.0,91.0,1.0,21.0,619.0,427.7,315.49
2018,7,12,8,45,857.0,93.0,1.0,21.4,663.0,478.37,355.94
2018,7,12,9,0,871.0,95.0,1.0,21.8,707.0,528.2,394.42
2018,7,12,9,15,879.5,98.5,1.05,22.15,746.5,575.21,430.01
2018,7,12,9,30,888.0,102.0,1.1,22.5,786.0,620.4,463.26
2018,7,12,9,45,893.5,104.5,1.1,22.85,819.5,660.83,491.84
2018,7,12,10,0,899.0,107.0,1.1,23.2,853.0,698.78,517.92
2018,7,12,10,15,904.5,109.0,1.15,23.45,881.5,733.65,542.01
2018,7,12,10,30,910.0,111.0,1.2,23.7,910.0,765.7,563.74
2018,7,12,10,45,914.0,112.5,1.25,23.95,932.0,793.22,581.98
2018,7,12,11,0,918.0,114.0,1.3,24.2,954.0,817.55,597.2
2018,7,12,11,15,920.0,115.0,1.3,24.3,969.0,836.59,608.71
2018,7,12,11,30,922.0,116.0,1.3,24.4,984.0,852.19,618.05
2018,7,12,11,45,922.0,117.0,1.35,24.45,991.5,862.67,624.92
2018,7,12,12,0,922.0,118.0,1.4,24.5,999.0,869.61,629.63
2018,7,12,12,15,921.5,118.5,1.4,24.4,999.5,872.2,631.41
2018,7,12,12,30,921.0,119.0,1.4,24.3,1000.0,871.28,631.05
2018,7,12,12,45,731.5,223.0,1.45,24.2,920.0,820.58,596.97
2018,7,12,13,0,542.0,327.0,1.5,24.1,840.0,746.35,544.97
2018,7,12,13,15,510.0,348.5,1.55,23.95,825.5,730.3,534.91
2018,7,12,13,30,478.0,370.0,1.6,23.8,811.0,712.29,522.87
2018,7,12,13,45,508.5,343.0,1.65,23.6,802.5,701.65,517.42
2018,7,12,14,0,539.0,316.0,1.7,23.4,794.0,687.39,509.25
2018,7,12,14,15,591.5,274.5,1.65,23.15,784.5,674.44,501.58
2018,7,12,14,30,644.0,233.0,1.6,22.9,775.0,656.36,489.99
2018,7,12,14,45,711.5,193.0,1.55,22.65,769.5,642.32,480.83
2018,7,12,15,0,779.0,153.0,1.5,22.4,764.0,618.76,464.34
2018,7,12,15,15,754.5,148.5,1.5,22.4,716.5,567.98,427.01
2018,7,12,15,30,730.0,144.0,1.5,22.4,669.0,516.94,388.77
2018,7,12,15,45,670.0,155.0,1.25,21.8,614.0,461.44,346.1
2018,7,12,16,0,610.0,166.0,1.0,21.2,559.0,409.22,305.3
2018,7,12,16,15,547.0,171.0,0.9,20.85,504.0,351.07,260.1
2018,7,12,16,30,484.0,176.0,0.8,20.5,449.0,301.89,221.37
2018,7,12,16,45,528.0,148.5,0.75,20.2,421.0,262.83,187.31
2018,7,12,17,0,572.0,121.0,0.7,19.9,393.0,221.57,150.74
2018,7,12,17,15,566.0,107.5,0.65,19.55,351.5,173.87,112.01
2018,7,12,17,30,560.0,94.0,0.6,19.2,310.0,126.36,77.03
2018,7,12,17,45,550.5,82.0,0.55,18.85,269.0,80.2,51.32
2018,7,12,18,0,541.0,70.0,0.5,18.5,228.0,55.54,43.3
2018,7,12,18,15,477.5,62.5,0.5,18.2,182.5,49.89,38.35
2018,7,12,18,30,414.0,55.0,0.5,17.9,137.0,44.23,33.18
2018,7,12,18,45,321.5,45.0,0.5,17.6,98.0,34.37,24.15
2018,7,12,19,0,229.0,35.0,0.5,17.3,59.0,26.57,16.42
2018,7,12,19,15,133.5,21.5,0.5,17.15,34.0,16.32,0.0
2018,7,12,19,30,38.0,8.0,0.5,17.0,9.0,6.29,0.0
2018,7,12,19,45,19.0,4.0,0.5,16.85,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,4,45,4.0,1.5,0.5,15.25,1.5,0.0,0.0
2018,7,13,5,0,8.0,3.0,0.5,15.3,3.0,2.36,0.0
2018,7,13,5,15,12.0,14.0,0.5,15.7,14.5,11.02,0.0
2018,7,13,5,30,16.0,25.0,0.5,16.1,26.0,19.01,8.66
2018,7,13,5,45,39.5,42.5,0.45,16.5,48.5,31.59,21.52
2018,7,13,6,0,63.0,60.0,0.4,16.9,71.0,43.8,32.76
2018,7,13,6,15,67.0,64.5,0.45,17.3,79.5,47.73,36.51
2018,7,13,6,30,71.0,69.0,0.5,17.7,88.0,51.39,39.83
2018,7,13,6,45,36.0,52.0,0.5,18.05,61.5,40.7,30.41
2018,7,13,7,0,1.0,35.0,0.5,18.4,35.0,26.78,17.04
2018,7,13,7,15,2.5,54.5,0.55,18.8,55.5,42.05,29.7
2018,7,13,7,30,4.0,74.0,0.6,19.2,76.0,57.57,42.36
2018,7,13,7,45,5.0,99.5,0.65,19.55,102.0,77.47,58.46
2018,7,13,8,0,6.0,125.0,0.7,19.9,128.0,97.39,74.33
2018,7,13,8,15,3.0,96.0,0.75,20.25,97.5,74.97,55.9
2018,7,13,8,30,0.0,67.0,0.8,20.6,67.0,51.53,36.7
2018,7,13,8,45,0.0,85.5,0.85,20.9,85.5,65.91,48.24
2018,7,13,9,0,0.0,104.0,0.9,21.2,104.0,80.29,59.58
2018,7,13,9,15,2.0,129.5,0.9,21.45,131.0,101.2,76.03
2018,7,13,9,30,4.0,155.0,0.9,21.7,158.0,122.42,92.53
2018,7,13,9,45,3.0,131.0,0.95,21.95,133.5,103.42,77.27
2018,7,13,10,0,2.0,107.0,1.0,22.2,109.0,84.27,61.98
2018,7,13,10,15,35.0,202.5,1.0,22.35,233.5,188.05,143.53
2018,7,13,10,30,68.0,298.0,1.0,22.5,358.0,292.32,222.23
2018,7,13,10,45,52.0,292.0,1.05,22.6,338.5,277.94,210.48
2018,7,13,11,0,36.0,286.0,1.1,22.7,319.0,262.46,198.46
2018,7,13,11,15,61.5,345.0,1.1,22.85,402.5,333.63,251.52
2018,7,13,11,30,87.0,404.0,1.1,23.0,486.0,406.0,303.74
2018,7,13,11,45,83.5,424.0,1.15,23.1,503.0,421.88,314.38
2018,7,13,12,0,80.0,444.0,1.2,23.2,520.0,437.25,325.02
2018,7,13,12,15,116.0,459.0,1.2,23.25,569.5,493.42,365.29
2018,7,13,12,30,152.0,474.0,1.2,23.3,619.0,535.75,395.1
2018,7,13,12,45,175.5,459.0,1.25,23.3,625.5,540.99,399.42
2018,7,13,13,0,199.0,444.0,1.3,23.3,632.0,544.87,403.1
2018,7,13,13,15,178.5,436.0,1.3,23.25,603.0,517.91,384.03
2018,7,13,13,30,158.0,428.0,1.3,23.2,574.0,490.59,364.82
2018,7,13,13,45,129.5,378.0,1.35,23.2,496.0,421.87,316.15
2018,7,13,14,0,101.0,328.0,1.4,23.2,418.0,354.08,267.3
2018,7,13,14,15,143.5,358.0,1.4,23.1,481.0,404.74,305.56
2018,7,13,14,30,186.0,388.0,1.4,23.0,544.0,451.61,339.77
2018,7,13,14,45,252.5,349.0,1.45,22.9,552.0,462.24,348.55
2018,7,13,15,0,319.0,310.0,1.5,22.8,560.0,458.45,346.79
2018,7,13,15,15,395.5,277.5,1.5,22.8,572.0,467.64,353.5
2018,7,13,15,30,472.0,245.0,1.5,22.8,584.0,461.29,348.11
2018,7,13,15,45,510.0,214.5,1.6,22.6,560.5,430.01,324.29
2018,7,13,16,0,548.0,184.0,1.7,22.4,537.0,393.99,295.82
2018,7,13,16,15,645.0,140.0,1.7,22.25,525.0,368.67,272.72
2018,7,13,16,30,742.0,96.0,1.7,22.1,513.0,329.79,237.16
2018,7,13,16,45,719.5,92.0,1.75,21.9,466.0,277.72,193.08
2018,7,13,17,0,697.0,88.0,1.8,21.7,419.0,223.59,147.57
2018,7,13,17,15,667.0,82.5,1.8,21.4,370.5,171.5,105.62
2018,7,13,17,30,637.0,77.0,1.8,21.1,322.0,122.07,70.13
2018,7,13,17,45,596.5,71.5,1.8,20.8,275.0,75.13,45.55
2018,7,13,18,0,556.0,66.0,1.8,20.5,228.0,52.76,40.53
2018,7,13,18,15,497.0,59.0,1.8,20.0,183.0,47.41,35.87
2018,7,13,18,30,438.0,52.0,1.8,19.5,138.0,42.06,31.02
2018,7,13,18,45,353.0,42.5,1.8,19.05,99.5,34.51,24.05
2018,7,13,19,0,268.0,33.0,1.8,18.6,61.0,26.96,16.53
2018,7,13,19,15,160.5,20.5,1.8,18.3,35.0,15.66,0.0
2018,7,13,19,30,53.0,8.0,1.8,18.0,9.0,6.29,0.0
2018,7,13,19,45,26.5,4.0,1.8,17.65,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,14,4,45,14.5,2.0,1.45,15.3,2.0,0.0,0.0
2018,7,14,5,0,29.0,4.0,1.5,15.4,4.0,3.15,0.0
2018,7,14,5,15,135.0,16.0,1.5,15.8,25.5,12.59,0.0
2018,7,14,5,30,241.0,28.0,1.5,16.2,47.0,23.02,11.29
2018,7,14,5,45,336.5,37.0,1.5,16.6,84.0,30.26,20.27
2018,7,14,6,0,432.0,46.0,1.5,17.0,121.0,37.55,27.22
2018,7,14,6,15,377.5,62.5,1.5,17.5,143.0,47.18,35.96
2018,7,14,6,30,323.0,79.0,1.5,18.0,165.0,57.69,45.28
2018,7,14,6,45,291.5,104.5,1.5,18.5,194.5,75.2,60.49
2018,7,14,7,0,260.0,130.0,1.5,19.0,224.0,110.67,78.3
2018,7,14,7,15,446.0,114.5,1.55,19.4,304.5,144.01,94.39
2018,7,14,7,30,632.0,99.0,1.6,19.8,385.0,199.71,131.19
2018,7,14,7,45,699.0,92.0,1.6,20.2,442.0,249.56,171.12
2018,7,14,8,0,766.0,85.0,1.6,20.6,499.0,307.87,218.97
2018,7,14,8,15,784.5,88.0,1.6,20.95,545.5,360.04,263.27
2018,7,14,8,30,803.0,91.0,1.6,21.3,592.0,412.52,306.83
2018,7,14,8,45,818.0,93.0,1.65,21.65,635.0,462.19,347.26
2018,7,14,9,0,833.0,95.0,1.7,22.0,678.0,510.83,385.75
2018,7,14,9,15,844.5,96.5,1.75,22.25,717.0,556.22,420.92
2018,7,14,9,30,856.0,98.0,1.8,22.5,756.0,600.14,454.07
2018,7,14,9,45,865.0,99.5,1.8,22.75,790.0,640.79,483.74
2018,7,14,10,0,874.0,101.0,1.8,23.0,824.0,679.32,511.15
2018,7,14,10,15,880.5,102.5,1.85,23.05,852.5,713.78,535.86
2018,7,14,10,30,887.0,104.0,1.9,23.1,881.0,745.57,558.33
2018,7,14,10,45,892.5,104.5,1.95,23.2,903.0,772.9,576.94
2018,7,14,11,0,898.0,105.0,2.0,23.3,925.0,797.2,592.82
2018,7,14,11,15,901.5,105.5,2.05,23.3,940.5,816.75,605.76
2018,7,14,11,30,905.0,106.0,2.1,23.3,956.0,832.99,616.54
2018,7,14,11,45,907.0,106.0,2.1,23.25,964.5,844.19,623.75
2018,7,14,12,0,909.0,106.0,2.1,23.2,973.0,851.94,628.77
2018,7,14,12,15,909.0,106.5,2.1,23.15,974.0,854.99,630.77
2018,7,14,12,30,909.0,107.0,2.1,23.1,975.0,854.55,630.6
2018,7,14,12,45,907.5,107.5,2.1,23.05,969.0,849.39,627.4
2018,7,14,13,0,906.0,108.0,2.1,23.0,963.0,840.76,622.02
2018,7,14,13,15,903.5,107.0,2.15,22.9,949.5,826.59,613.56
2018,7,14,13,30,901.0,106.0,2.2,22.8,936.0,809.04,602.86
2018,7,14,13,45,897.5,105.0,2.2,22.7,916.0,787.4,589.01
2018,7,14,14,0,894.0,104.0,2.2,22.6,896.0,762.57,572.89
2018,7,14,14,15,888.5,102.5,2.25,22.45,869.5,732.79,552.65
2018,7,14,14,30,883.0,101.0,2.3,22.3,843.0,700.19,529.98
2018,7,14,14,45,875.5,99.5,2.3,22.15,810.5,663.61,503.68
2018,7,14,15,0,868.0,98.0,2.3,22.0,778.0,624.69,475.05
2018,7,14,15,15,857.5,96.0,2.3,22.0,740.0,581.47,442.31
2018,7,14,15,30,847.0,94.0,2.3,22.0,702.0,536.57,407.44
2018,7,14,15,45,834.5,92.0,2.35,21.6,660.0,489.25,370.5
2018,7,14,16,0,822.0,90.0,2.4,21.2,618.0,440.91,331.5
2018,7,14,16,15,805.5,87.0,2.4,20.95,572.5,388.58,288.0
2018,7,14,16,30,789.0,84.0,2.4,20.7,527.0,336.28,243.43
2018,7,14,16,45,767.5,80.5,2.4,20.45,479.0,282.4,197.08
2018,7,14,17,0,746.0,77.0,2.4,20.2,431.0,229.58,151.73
2018,7,14,17,15,717.0,73.0,2.4,19.85,382.0,176.47,108.32
2018,7,14,17,30,688.0,69.0,2.4,19.5,333.0,125.83,71.57
2018,7,14,17,45,647.5,64.5,2.4,19.15,284.5,73.01,42.67
2018,7,14,18,0,607.0,60.0,2.4,18.8,236.0,48.96,37.49
2018,7,14,18,15,548.0,54.5,2.4,18.45,190.0,44.51,33.56
2018,7,14,18,30,489.0,49.0,2.4,18.1,144.0,40.13,29.51
2018,7,14,18,45,400.5,40.5,2.35,17.75,104.0,33.2,23.04
2018,7,14,19,0,312.0,32.0,2.3,17.4,64.0,26.33,16.03
2018,7,14,19,15,188.5,20.5,2.3,17.1,37.0,16.83,0.0
2018,7,14,19,30,65.0,9.0,2.3,16.8,10.0,7.08,0.0
2018,7,14,19,45,32.5,4.5,2.25,16.5,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,15,4,45,16.5,2.5,1.4,13.85,2.0,0.0,0.0
2018,7,15,5,0,33.0,5.0,1.4,14.0,4.0,0.0,0.0
2018,7,15,5,15,150.0,16.0,1.45,14.45,26.0,12.59,0.0
2018,7,15,5,30,267.0,27.0,1.5,14.9,48.0,22.29,10.44
2018,7,15,5,45,347.0,35.5,1.5,15.35,82.5,29.1,19.35
2018,7,15,6,0,427.0,44.0,1.5,15.8,117.0,35.93,25.93
2018,7,15,6,15,322.0,56.5,1.5,16.2,122.0,42.55,32.07
2018,7,15,6,30,217.0,69.0,1.5,16.6,127.0,49.79,38.58
2018,7,15,6,45,129.5,96.0,1.5,17.05,132.5,69.86,56.18
2018,7,15,7,0,42.0,123.0,1.5,17.5,138.0,92.25,70.65
2018,7,15,7,15,67.5,153.0,1.55,17.9,181.5,120.49,92.06
2018,7,15,7,30,93.0,183.0,1.6,18.3,225.0,152.42,116.55
2018,7,15,7,45,269.0,175.5,1.6,18.75,316.5,201.97,149.88
2018,7,15,8,0,445.0,168.0,1.6,19.2,408.0,271.43,200.9
2018,7,15,8,15,650.0,125.5,1.65,19.55,511.5,342.17,254.02
2018,7,15,8,30,855.0,83.0,1.7,19.9,615.0,428.14,320.03
2018,7,15,8,45,869.5,85.0,1.7,20.2,660.0,479.78,362.03
2018,7,15,9,0,884.0,87.0,1.7,20.5,705.0,530.63,402.28
2018,7,15,9,15,892.0,90.5,1.75,20.65,744.5,578.15,439.31
2018,7,15,9,30,900.0,94.0,1.8,20.8,784.0,623.8,473.94
2018,7,15,9,45,904.0,98.0,1.8,21.0,818.0,665.26,504.26
2018,7,15,10,0,908.0,102.0,1.8,21.2,852.0,704.1,531.95
2018,7,15,10,15,915.5,102.5,1.8,21.25,881.5,739.57,557.05
2018,7,15,10,30,923.0,103.0,1.8,21.3,911.0,772.31,579.78
2018,7,15,10,45,929.0,104.0,1.8,21.35,934.5,801.44,599.03
2018,7,15,11,0,935.0,105.0,1.8,21.4,958.0,827.44,615.62
2018,7,15,11,15,939.5,105.0,1.85,21.35,974.5,848.1,629.35
2018,7,15,11,30,944.0,105.0,1.9,21.3,991.0,865.32,640.89
2018,7,15,11,45,947.0,104.5,1.9,21.3,1000.0,877.38,648.46
2018,7,15,12,0,950.0,104.0,1.9,21.3,1009.0,885.84,653.77
2018,7,15,12,15,948.5,105.5,1.9,21.25,1010.0,888.66,655.59
2018,7,15,12,30,947.0,107.0,1.9,21.2,1011.0,887.82,655.16
2018,7,15,12,45,942.5,109.0,1.95,21.15,1003.5,881.29,651.6
2018,7,15,13,0,938.0,111.0,2.0,21.1,996.0,871.2,645.79
2018,7,15,13,15,936.5,110.0,2.0,21.1,982.5,857.44,637.01
2018,7,15,13,30,935.0,109.0,2.0,21.1,969.0,840.14,625.94
2018,7,15,13,45,931.5,107.5,2.05,21.05,948.5,817.37,611.77
2018,7,15,14,0,928.0,106.0,2.1,21.0,928.0,791.28,595.31
2018,7,15,14,15,923.0,105.0,2.1,21.0,901.0,761.34,574.44
2018,7,15,14,30,918.0,104.0,2.1,21.0,874.0,728.42,551.05
2018,7,15,14,45,911.0,102.0,2.15,20.95,840.5,690.5,524.09
2018,7,15,15,0,904.0,100.0,2.2,20.9,807.0,650.08,494.63
2018,7,15,15,15,894.0,98.0,2.2,20.9,768.0,605.64,461.09
2018,7,15,15,30,884.0,96.0,2.2,20.9,729.0,559.36,425.27
2018,7,15,15,45,871.5,93.5,2.3,20.75,685.5,509.85,386.55
2018,7,15,16,0,859.0,91.0,2.4,20.6,642.0,459.22,345.63
2018,7,15,16,15,843.5,87.5,2.4,20.45,595.0,405.75,301.04
2018,7,15,16,30,828.0,84.0,2.4,20.3,548.0,350.49,253.94
2018,7,15,16,45,806.5,80.5,2.45,20.2,498.5,294.41,205.59
2018,7,15,17,0,785.0,77.0,2.5,20.1,449.0,239.32,158.15
2018,7,15,17,15,755.5,73.5,2.55,19.8,398.0,184.21,112.98
2018,7,15,17,30,726.0,70.0,2.6,19.5,347.0,131.57,74.63
2018,7,15,17,45,685.0,65.0,2.6,19.25,296.5,79.99,47.27
2018,7,15,18,0,644.0,60.0,2.6,19.0,246.0,49.42,37.86
2018,7,15,18,15,583.0,54.5,2.6,18.5,198.0,44.88,33.87
2018,7,15,18,30,522.0,49.0,2.6,18.0,150.0,40.41,29.76
2018,7,15,18,45,427.5,41.0,2.6,17.5,108.0,33.79,23.56
2018,7,15,19,0,333.0,33.0,2.6,17.0,66.0,27.29,16.77
2018,7,15,19,15,200.0,21.0,2.55,16.6,38.0,17.31,0.0
2018,7,15,19,30,67.0,9.0,2.5,16.2,10.0,7.08,0.0
2018,7,15,19,45,33.5,4.5,2.5,15.85,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,45,17.0,2.5,1.9,13.45,2.0,0.0,0.0
2018,7,16,5,0,34.0,5.0,1.9,13.7,4.0,0.0,0.0
2018,7,16,5,15,159.5,16.0,1.9,14.3,26.5,12.59,0.0
2018,7,16,5,30,285.0,27.0,1.9,14.9,49.0,22.38,10.04
2018,7,16,5,45,392.0,35.5,1.9,15.45,88.5,29.36,19.51
2018,7,16,6,0,499.0,44.0,1.9,16.0,128.0,36.48,26.35
2018,7,16,6,15,437.0,60.0,1.9,16.55,151.5,48.06,36.85
2018,7,16,6,30,375.0,76.0,1.9,17.1,175.0,56.28,44.2
2018,7,16,6,45,363.0,96.0,1.85,17.65,208.0,69.14,55.41
2018,7,16,7,0,351.0,116.0,1.8,18.2,241.0,108.09,73.37
2018,7,16,7,15,493.0,108.5,1.85,18.65,314.0,146.67,94.87
2018,7,16,7,30,635.0,101.0,1.9,19.1,387.0,202.92,134.23
2018,7,16,7,45,736.5,88.5,1.9,19.5,457.0,260.27,179.1
2018,7,16,8,0,838.0,76.0,1.9,19.9,527.0,325.39,231.71
2018,7,16,8,15,856.0,78.0,1.9,20.3,575.0,379.78,278.28
2018,7,16,8,30,874.0,80.0,1.9,20.7,623.0,434.23,323.81
2018,7,16,8,45,888.5,81.5,1.9,21.05,668.0,486.43,366.4
2018,7,16,9,0,903.0,83.0,1.9,21.4,713.0,537.79,406.98
2018,7,16,9,15,912.0,85.5,1.9,21.7,753.0,585.91,443.96
2018,7,16,9,30,921.0,88.0,1.9,22.0,793.0,632.18,478.44
2018,7,16,9,45,928.0,90.0,1.9,22.3,828.0,674.67,509.24
2018,7,16,10,0,935.0,92.0,1.9,22.6,863.0,714.72,537.48
2018,7,16,10,15,941.0,93.0,1.9,22.9,892.5,750.52,562.12
2018,7,16,10,30,947.0,94.0,1.9,23.2,922.0,783.42,584.24
2018,7,16,10,45,951.5,95.0,1.9,23.5,945.0,812.11,602.07
2018,7,16,11,0,956.0,96.0,1.9,23.8,968.0,837.52,617.52
2018,7,16,11,15,959.0,96.5,1.9,24.0,983.5,857.88,629.83
2018,7,16,11,30,962.0,97.0,1.9,24.2,999.0,874.68,639.83
2018,7,16,11,45,964.0,97.0,1.9,24.4,1007.5,886.59,646.7
2018,7,16,12,0,966.0,97.0,1.9,24.6,1016.0,894.82,651.27
2018,7,16,12,15,963.5,98.5,1.95,24.7,1016.0,896.91,652.73
2018,7,16,12,30,961.0,100.0,2.0,24.8,1016.0,895.26,651.91
2018,7,16,12,45,956.5,102.0,2.0,24.9,1008.5,888.69,647.5
2018,7,16,13,0,952.0,104.0,2.0,25.0,1001.0,878.5,640.86
2018,7,16,13,15,949.5,103.5,2.05,24.95,987.5,864.17,632.45
2018,7,16,13,30,947.0,103.0,2.1,24.9,974.0,846.28,621.73
2018,7,16,13,45,943.0,102.0,2.1,24.85,953.0,823.29,607.2
2018,7,16,14,0,939.0,101.0,2.1,24.8,932.0,796.96,590.43
2018,7,16,14,15,933.5,99.5,2.1,24.65,904.0,765.89,569.73
2018,7,16,14,30,928.0,98.0,2.1,24.5,876.0,731.83,546.27
2018,7,16,14,45,920.5,96.5,2.1,24.35,842.5,693.65,519.41
2018,7,16,15,0,913.0,95.0,2.1,24.2,809.0,652.97,490.12
2018,7,16,15,15,903.0,93.5,2.1,24.2,770.0,608.57,457.1
2018,7,16,15,30,893.0,92.0,2.1,24.2,731.0,562.3,421.81
2018,7,16,15,45,881.0,89.5,2.1,23.8,687.5,512.58,383.56
2018,7,16,16,0,869.0,87.0,2.1,23.4,644.0,461.68,343.11
2018,7,16,16,15,853.5,84.0,2.1,23.15,597.0,408.09,299.15
2018,7,16,16,30,838.0,81.0,2.1,22.9,550.0,354.18,253.76
2018,7,16,16,45,817.0,77.5,2.1,22.6,500.0,296.09,204.52
2018,7,16,17,0,796.0,74.0,2.1,22.3,450.0,240.49,157.21
2018,7,16,17,15,767.0,70.5,2.1,21.9,399.0,184.78,111.91
2018,7,16,17,30,738.0,67.0,2.1,21.5,348.0,131.46,73.25
2018,7,16,17,45,698.0,62.5,2.05,21.05,297.5,79.54,45.79
2018,7,16,18,0,658.0,58.0,2.0,20.6,247.0,52.11,39.94
2018,7,16,18,15,598.5,52.0,2.0,19.95,198.5,43.14,32.15
2018,7,16,18,30,539.0,46.0,2.0,19.3,150.0,38.2,27.66
2018,7,16,18,45,445.5,38.5,1.95,18.7,108.0,31.88,21.78
2018,7,16,19,0,352.0,31.0,1.9,18.1,66.0,25.7,15.29
2018,7,16,19,15,213.5,20.0,1.95,17.7,38.0,16.5,0.0
2018,7,16,19,30,75.0,9.0,2.0,17.3,10.0,7.08,0.0
2018,7,16,19,45,37.5,4.5,2.0,16.95,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.1,14.8,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,14.9,2.0,0.0,0.0
2018,7,17,5,15,142.0,14.5,2.1,15.45,24.5,11.41,0.0
2018,7,17,5,30,266.0,27.0,2.1,16.0,47.0,22.36,9.41
2018,7,17,5,45,373.0,36.0,2.1,16.55,86.0,29.71,19.64
2018,7,17,6,0,480.0,45.0,2.1,17.1,125.0,37.16,26.79
2018,7,17,6,15,549.0,51.0,2.05,17.65,172.0,42.05,31.39
2018,7,17,6,30,618.0,57.0,2.0,18.2,219.0,47.02,35.87
2018,7,17,6,45,665.0,62.0,2.0,18.7,269.5,51.49,39.75
2018,7,17,7,0,712.0,67.0,2.0,19.2,320.0,105.69,59.1
2018,7,17,7,15,745.5,70.5,2.0,19.85,371.5,157.67,92.56
2018,7,17,7,30,779.0,74.0,2.0,20.5,423.0,212.75,135.44
2018,7,17,7,45,804.0,76.5,2.0,21.1,473.5,267.67,181.57
2018,7,17,8,0,829.0,79.0,2.0,21.7,524.0,324.08,229.58
2018,7,17,8,15,848.0,81.0,2.0,22.2,572.0,380.36,277.18
2018,7,17,8,30,867.0,83.0,2.0,22.7,620.0,434.92,322.32
2018,7,17,8,45,882.0,85.0,2.0,23.2,665.5,487.55,364.69
2018,7,17,9,0,897.0,87.0,2.0,23.7,711.0,539.41,405.06
2018,7,17,9,15,906.0,89.5,1.95,24.25,751.0,587.35,440.94
2018,7,17,9,30,915.0,92.0,1.9,24.8,791.0,633.46,474.23
2018,7,17,9,45,921.5,94.5,1.9,25.3,826.0,675.91,504.22
2018,7,17,10,0,928.0,97.0,1.9,25.8,861.0,715.9,531.62
2018,7,17,10,15,935.0,97.5,1.9,26.15,890.5,751.8,555.89
2018,7,17,10,30,942.0,98.0,1.9,26.5,920.0,784.88,577.72
2018,7,17,10,45,947.0,98.5,1.95,26.85,943.0,813.44,595.56
2018,7,17,11,0,952.0,99.0,2.0,27.2,966.0,838.75,611.07
2018,7,17,11,15,955.0,99.5,2.0,27.35,982.0,859.08,623.34
2018,7,17,11,30,958.0,100.0,2.0,27.5,998.0,875.86,633.35
2018,7,17,11,45,959.5,100.5,2.05,27.6,1006.5,887.79,640.88
2018,7,17,12,0,961.0,101.0,2.1,27.7,1015.0,896.04,646.15
2018,7,17,12,15,958.0,103.0,2.15,27.75,1015.0,898.14,647.69
2018,7,17,12,30,955.0,105.0,2.2,27.8,1015.0,896.52,646.97
2018,7,17,12,45,949.0,108.0,2.25,27.85,1007.0,889.6,642.93
2018,7,17,13,0,943.0,111.0,2.3,27.9,999.0,879.08,636.67
2018,7,17,13,15,940.5,110.0,2.3,27.8,985.0,864.45,627.76
2018,7,17,13,30,938.0,109.0,2.3,27.7,971.0,846.28,616.59
2018,7,17,13,45,933.5,108.5,2.35,27.65,950.0,823.53,602.67
2018,7,17,14,0,929.0,108.0,2.4,27.6,929.0,797.48,586.52
2018,7,17,14,15,923.5,106.5,2.45,27.4,901.5,766.67,566.39
2018,7,17,14,30,918.0,105.0,2.5,27.2,874.0,732.9,543.61
2018,7,17,14,45,892.5,111.0,2.55,27.05,834.0,689.68,513.41
2018,7,17,15,0,867.0,117.0,2.6,26.9,794.0,645.19,481.63
2018,7,17,15,15,870.0,109.0,2.6,26.9,759.5,604.58,451.54
2018,7,17,15,30,873.0,101.0,2.6,26.9,725.0,561.05,418.42
2018,7,17,15,45,840.5,102.0,2.65,26.4,672.5,506.42,377.14
2018,7,17,16,0,808.0,103.0,2.7,25.9,620.0,450.62,333.81
2018,7,17,16,15,811.5,95.0,2.75,25.6,581.0,402.14,293.94
2018,7,17,16,30,815.0,87.0,2.8,25.3,542.0,351.59,251.11
2018,7,17,16,45,796.0,83.5,2.85,24.95,494.0,296.72,204.61
2018,7,17,17,0,777.0,80.0,2.9,24.6,446.0,242.57,158.7
2018,7,17,17,15,747.0,76.0,2.9,24.1,395.0,187.2,113.96
2018,7,17,17,30,717.0,72.0,2.9,23.6,344.0,134.39,75.77
2018,7,17,17,45,675.0,67.0,2.9,23.1,293.5,78.93,44.95
2018,7,17,18,0,633.0,62.0,2.9,22.6,243.0,50.78,38.45
2018,7,17,18,15,572.0,56.0,2.85,21.9,195.0,45.94,34.27
2018,7,17,18,30,511.0,50.0,2.8,21.2,147.0,41.15,29.94
2018,7,17,18,45,416.0,41.5,2.75,20.55,105.5,34.17,23.5
2018,7,17,19,0,321.0,33.0,2.7,19.9,64.0,27.3,16.32
2018,7,17,19,15,191.5,20.5,2.7,19.5,36.5,16.91,0.0
2018,7,17,19,30,62.0,8.0,2.7,19.1,9.0,6.29,0.0
2018,7,17,19,45,31.0,4.0,2.7,18.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,16.8,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,7,18,5,15,130.5,14.5,1.8,17.7,23.5,11.41,0.0
2018,7,18,5,30,245.0,27.0,1.8,18.4,45.0,22.34,8.63
2018,7,18,5,45,351.5,36.5,1.75,19.1,83.0,30.05,19.64
2018,7,18,6,0,458.0,46.0,1.7,19.8,121.0,37.84,27.04
2018,7,18,6,15,528.0,52.5,1.7,20.3,167.5,43.04,31.88
2018,7,18,6,30,598.0,59.0,1.7,20.8,214.0,48.32,36.6
2018,7,18,6,45,645.0,64.0,1.7,21.3,264.0,53.14,40.74
2018,7,18,7,0,692.0,69.0,1.7,21.8,314.0,106.37,59.52
2018,7,18,7,15,725.5,72.5,1.65,22.45,364.5,157.28,92.05
2018,7,18,7,30,759.0,76.0,1.6,23.1,415.0,211.31,133.62
2018,7,18,7,45,784.0,79.0,1.55,23.7,465.0,265.63,178.58
2018,7,18,8,0,809.0,82.0,1.5,24.3,515.0,321.48,225.3
2018,7,18,8,15,827.5,85.0,1.45,24.8,563.0,376.25,270.78
2018,7,18,8,30,846.0,88.0,1.4,25.3,611.0,431.61,315.42
2018,7,18,8,45,860.0,90.5,1.35,25.8,655.5,483.29,355.93
2018,7,18,9,0,874.0,93.0,1.3,26.3,700.0,534.15,394.33
2018,7,18,9,15,881.5,96.5,1.3,26.55,739.0,581.19,429.34
2018,7,18,9,30,889.0,100.0,1.3,26.8,778.0,626.33,461.9
2018,7,18,9,45,893.0,104.0,1.3,27.1,812.0,667.55,490.69
2018,7,18,10,0,897.0,108.0,1.3,27.4,846.0,706.18,516.91
2018,7,18,10,15,903.5,109.5,1.3,27.45,875.0,741.67,540.96
2018,7,18,10,30,910.0,111.0,1.3,27.5,904.0,774.38,562.71
2018,7,18,10,45,901.5,120.5,1.35,27.55,923.0,799.57,579.19
2018,7,18,11,0,893.0,130.0,1.4,27.6,942.0,820.83,592.68
2018,7,18,11,15,808.0,183.0,1.45,27.55,927.5,826.02,595.29
2018,7,18,11,30,723.0,236.0,1.5,27.5,913.0,822.85,591.77
2018,7,18,11,45,647.5,277.5,1.55,27.45,887.5,803.84,578.48
2018,7,18,12,0,572.0,319.0,1.6,27.4,862.0,780.72,562.46
2018,7,18,12,15,581.0,320.0,1.7,27.3,872.0,791.2,570.76
2018,7,18,12,30,590.0,321.0,1.8,27.2,882.0,798.96,576.94
2018,7,18,12,45,680.5,267.0,1.85,27.05,910.0,825.85,597.41
2018,7,18,13,0,771.0,213.0,1.9,26.9,938.0,847.47,614.16
2018,7,18,13,15,796.5,194.5,2.0,26.8,934.0,833.52,606.77
2018,7,18,13,30,822.0,176.0,2.1,26.7,930.0,824.61,602.62
2018,7,18,13,45,830.0,166.0,2.15,26.6,913.0,804.93,590.38
2018,7,18,14,0,838.0,156.0,2.2,26.5,896.0,781.6,575.53
2018,7,18,14,15,868.0,134.0,2.25,26.4,879.5,751.68,556.52
2018,7,18,14,30,898.0,112.0,2.3,26.3,863.0,726.99,540.34
2018,7,18,14,45,890.5,110.0,2.35,26.2,830.0,689.32,514.05
2018,7,18,15,0,883.0,108.0,2.4,26.1,797.0,649.23,485.44
2018,7,18,15,15,870.0,107.0,2.4,26.1,757.0,604.59,452.38
2018,7,18,15,30,857.0,106.0,2.4,26.1,717.0,558.39,417.32
2018,7,18,15,45,831.0,104.5,2.3,25.85,667.0,505.62,376.65
2018,7,18,16,0,805.0,103.0,2.2,25.6,617.0,450.82,333.49
2018,7,18,16,15,799.0,96.0,2.2,25.35,574.0,399.64,291.85
2018,7,18,16,30,793.0,89.0,2.2,25.1,531.0,347.38,248.11
2018,7,18,16,45,769.5,84.5,2.15,24.8,480.5,291.5,201.16
2018,7,18,17,0,746.0,80.0,2.1,24.5,430.0,236.91,155.26
2018,7,18,17,15,686.0,80.0,2.15,23.95,373.5,178.06,109.19
2018,7,18,17,30,626.0,80.0,2.2,23.4,317.0,128.14,74.19
2018,7,18,17,45,605.5,72.5,2.25,22.85,274.0,80.74,47.59
2018,7,18,18,0,585.0,65.0,2.3,22.3,231.0,52.45,39.94
2018,7,18,18,15,505.5,57.5,2.3,21.6,181.0,46.43,34.74
2018,7,18,18,30,426.0,50.0,2.3,20.9,131.0,40.48,29.4
2018,7,18,18,45,332.0,40.5,2.3,20.15,92.5,32.86,22.41
2018,7,18,19,0,238.0,31.0,2.3,19.4,54.0,23.7,13.35
2018,7,18,19,15,143.0,19.5,2.25,19.0,31.0,14.85,0.0
2018,7,18,19,30,48.0,8.0,2.2,18.6,8.0,6.29,0.0
2018,7,18,19,45,24.0,4.0,2.2,18.2,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,2.0,16.15,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.9,16.3,2.0,0.0,0.0
2018,7,19,5,15,126.0,14.0,1.8,16.7,22.5,11.02,0.0
2018,7,19,5,30,237.0,26.0,1.7,17.1,43.0,21.49,7.43
2018,7,19,5,45,342.0,36.5,1.6,17.45,81.5,30.04,19.72
2018,7,19,6,0,447.0,47.0,1.5,17.8,120.0,38.61,27.92
2018,7,19,6,15,463.5,58.0,1.5,18.1,156.5,46.83,35.49
2018,7,19,6,30,480.0,69.0,1.5,18.4,193.0,54.7,42.56
2018,7,19,6,45,478.0,83.5,1.5,18.7,229.0,65.72,52.19
2018,7,19,7,0,476.0,98.0,1.5,19.0,265.0,106.17,67.11
2018,7,19,7,15,581.5,97.0,1.4,19.3,333.0,154.15,96.79
2018,7,19,7,30,687.0,96.0,1.3,19.6,401.0,211.01,138.13
2018,7,19,7,45,742.0,94.0,1.25,19.9,459.0,268.55,184.8
2018,7,19,8,0,797.0,92.0,1.2,20.2,517.0,327.31,233.29
2018,7,19,8,15,816.5,95.5,1.1,20.5,565.5,382.44,279.34
2018,7,19,8,30,836.0,99.0,1.0,20.8,614.0,437.94,324.29
2018,7,19,8,45,850.5,101.5,0.9,21.1,659.0,490.33,365.36
2018,7,19,9,0,865.0,104.0,0.8,21.4,704.0,540.18,402.95
2018,7,19,9,15,878.5,106.0,0.8,21.75,745.5,588.99,439.03
2018,7,19,9,30,892.0,108.0,0.8,22.1,787.0,636.4,472.93
2018,7,19,9,45,904.0,108.0,0.75,22.45,823.5,679.48,502.29
2018,7,19,10,0,916.0,108.0,0.7,22.8,860.0,720.52,529.29
2018,7,19,10,15,922.0,109.5,0.75,23.1,889.5,756.34,553.47
2018,7,19,10,30,928.0,111.0,0.8,23.4,919.0,789.3,575.34
2018,7,19,10,45,933.0,111.5,0.8,23.7,941.5,817.61,592.41
2018,7,19,11,0,938.0,112.0,0.8,24.0,964.0,842.7,606.95
2018,7,19,11,15,941.0,113.0,0.9,24.2,980.0,863.28,620.45
2018,7,19,11,30,944.0,114.0,1.0,24.4,996.0,880.34,631.79
2018,7,19,11,45,946.0,114.0,1.1,24.55,1005.0,892.16,639.99
2018,7,19,12,0,948.0,114.0,1.2,24.7,1014.0,900.35,645.99
2018,7,19,12,15,949.0,114.0,1.3,24.85,1015.5,904.05,649.22
2018,7,19,12,30,950.0,114.0,1.4,25.0,1017.0,904.08,650.21
2018,7,19,12,45,950.0,113.0,1.45,25.1,1011.0,898.74,647.31
2018,7,19,13,0,950.0,112.0,1.5,25.2,1005.0,889.72,642.18
2018,7,19,13,15,947.0,111.5,1.55,25.2,990.5,875.01,633.7
2018,7,19,13,30,944.0,111.0,1.6,25.2,976.0,856.75,622.97
2018,7,19,13,45,940.0,110.0,1.65,25.15,955.0,833.79,609.28
2018,7,19,14,0,936.0,109.0,1.7,25.1,934.0,807.47,593.31
2018,7,19,14,15,929.5,108.0,1.75,24.95,906.0,776.13,573.23
2018,7,19,14,30,923.0,107.0,1.8,24.8,878.0,741.84,550.35
2018,7,19,14,45,914.5,105.5,1.85,24.7,844.0,703.04,523.68
2018,7,19,15,0,906.0,104.0,1.9,24.6,810.0,661.82,494.58
2018,7,19,15,15,895.5,102.5,1.9,24.6,770.5,617.22,461.78
2018,7,19,15,30,885.0,101.0,1.9,24.6,731.0,570.8,426.74
2018,7,19,15,45,871.0,98.5,2.0,24.15,687.0,520.24,388.73
2018,7,19,16,0,857.0,96.0,2.1,23.7,643.0,468.68,348.5
2018,7,19,16,15,839.0,93.5,2.15,23.4,595.0,414.49,304.57
2018,7,19,16,30,821.0,91.0,2.2,23.1,547.0,359.9,259.05
2018,7,19,16,45,798.0,87.0,2.25,22.85,496.5,302.94,210.89
2018,7,19,17,0,775.0,83.0,2.3,22.6,446.0,247.15,163.59
2018,7,19,17,15,742.5,79.5,2.3,22.15,394.5,191.66,118.52
2018,7,19,17,30,710.0,76.0,2.3,21.7,343.0,135.12,76.88
2018,7,19,17,45,665.5,71.0,2.3,21.3,292.0,83.41,48.34
2018,7,19,18,0,621.0,66.0,2.3,20.9,241.0,53.65,41.21
2018,7,19,18,15,557.0,59.0,2.25,20.15,192.5,48.13,36.43
2018,7,19,18,30,493.0,52.0,2.2,19.4,144.0,42.64,31.45
2018,7,19,18,45,396.0,42.5,2.1,18.65,102.5,34.93,24.31
2018,7,19,19,0,299.0,33.0,2.0,17.9,61.0,27.28,16.19
2018,7,19,19,15,177.0,20.5,1.95,17.45,34.5,16.95,0.0
2018,7,19,19,30,55.0,8.0,1.9,17.0,8.0,6.29,0.0
2018,7,19,19,45,27.5,4.0,1.85,16.6,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,0.55,13.15,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,0.6,13.2,2.0,0.0,0.0
2018,7,20,5,15,90.5,14.5,0.7,13.65,20.5,11.41,0.0
2018,7,20,5,30,173.0,27.0,0.8,14.1,39.0,20.45,6.14
2018,7,20,5,45,274.0,39.5,0.9,14.55,75.5,30.03,19.94
2018,7,20,6,0,375.0,52.0,1.0,15.0,112.0,42.28,31.46
2018,7,20,6,15,445.5,61.0,1.05,15.45,157.0,49.11,37.9
2018,7,20,6,30,516.0,70.0,1.1,15.9,202.0,55.91,44.08
2018,7,20,6,45,564.0,78.0,1.15,16.35,251.0,63.39,50.64
2018,7,20,7,0,612.0,86.0,1.2,16.8,300.0,110.59,66.61
2018,7,20,7,15,633.5,94.0,1.2,17.2,346.0,159.52,99.65
2018,7,20,7,30,655.0,102.0,1.2,17.6,392.0,210.38,140.02
2018,7,20,7,45,684.5,108.0,1.2,18.0,442.5,263.33,184.13
2018,7,20,8,0,714.0,114.0,1.2,18.4,493.0,318.55,230.56
2018,7,20,8,15,626.0,143.0,1.2,18.75,498.0,352.18,262.33
2018,7,20,8,30,538.0,172.0,1.2,19.1,503.0,370.87,280.82
2018,7,20,8,45,421.5,221.5,1.2,19.5,492.5,386.72,295.35
2018,7,20,9,0,305.0,271.0,1.2,19.9,482.0,383.09,293.53
2018,7,20,9,15,473.5,234.5,1.15,20.15,584.0,472.58,360.55
2018,7,20,9,30,642.0,198.0,1.1,20.4,686.0,570.85,431.92
2018,7,20,9,45,597.0,228.0,1.1,20.65,698.5,594.81,447.89
2018,7,20,10,0,552.0,258.0,1.1,20.9,711.0,610.34,458.06
2018,7,20,10,15,481.0,306.0,1.1,21.1,710.5,621.12,464.0
2018,7,20,10,30,410.0,354.0,1.1,21.3,710.0,625.05,464.85
2018,7,20,10,45,396.5,369.5,1.1,21.5,721.5,640.96,475.0
2018,7,20,11,0,383.0,385.0,1.1,21.7,733.0,644.58,476.68
2018,7,20,11,15,356.0,406.0,1.1,21.8,733.5,649.92,479.29
2018,7,20,11,30,329.0,427.0,1.1,21.9,734.0,652.75,480.14
2018,7,20,11,45,335.5,431.5,1.1,22.0,747.0,666.9,489.5
2018,7,20,12,0,342.0,436.0,1.1,22.1,760.0,679.43,497.63
2018,7,20,12,15,459.5,377.0,1.1,22.15,813.0,740.43,540.91
2018,7,20,12,30,577.0,318.0,1.1,22.2,866.0,788.87,574.87
2018,7,20,12,45,620.0,291.5,1.1,22.25,876.5,799.05,581.94
2018,7,20,13,0,663.0,265.0,1.1,22.3,887.0,806.79,587.8
2018,7,20,13,15,736.0,220.0,1.15,22.3,901.5,818.49,597.72
2018,7,20,13,30,809.0,175.0,1.2,22.3,916.0,817.34,599.24
2018,7,20,13,45,829.0,158.0,1.25,22.25,902.5,801.12,589.67
2018,7,20,14,0,849.0,141.0,1.3,22.2,889.0,770.83,570.88
2018,7,20,14,15,840.5,139.5,1.35,22.1,860.5,748.72,556.36
2018,7,20,14,30,832.0,138.0,1.4,22.0,832.0,714.37,533.28
2018,7,20,14,45,821.5,135.5,1.5,21.9,798.0,675.44,506.97
2018,7,20,15,0,811.0,133.0,1.6,21.8,764.0,634.5,478.4
2018,7,20,15,15,798.0,131.0,1.6,21.8,725.5,590.75,446.13
2018,7,20,15,30,785.0,129.0,1.6,21.8,687.0,545.65,412.03
2018,7,20,15,45,767.0,125.5,1.65,21.4,643.0,495.72,374.26
2018,7,20,16,0,749.0,122.0,1.7,21.0,599.0,445.46,334.96
2018,7,20,16,15,725.0,119.0,1.75,20.75,552.0,391.44,291.45
2018,7,20,16,30,701.0,116.0,1.8,20.5,505.0,339.55,248.43
2018,7,20,16,45,672.0,111.5,1.8,20.25,456.0,286.18,203.6
2018,7,20,17,0,643.0,107.0,1.8,20.0,407.0,234.85,160.4
2018,7,20,17,15,606.0,101.5,1.8,19.65,358.0,183.73,119.06
2018,7,20,17,30,569.0,96.0,1.8,19.3,309.0,136.2,84.08
2018,7,20,17,45,520.0,88.5,1.8,18.95,261.0,90.43,57.69
2018,7,20,18,0,471.0,81.0,1.8,18.6,213.0,63.31,50.05
2018,7,20,18,15,408.0,70.5,1.75,18.2,168.5,52.94,40.94
2018,7,20,18,30,345.0,60.0,1.7,17.8,124.0,45.12,33.81
2018,7,20,18,45,262.0,47.0,1.7,17.4,87.0,35.37,24.79
2018,7,20,19,0,179.0,34.0,1.7,17.0,50.0,25.6,14.75
2018,7,20,19,15,102.0,20.0,1.65,16.75,28.0,15.12,0.0
2018,7,20,19,30,25.0,6.0,1.6,16.5,6.0,4.72,0.0
2018,7,20,19,45,12.5,3.0,1.6,16.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.55,14.15,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,14.2,1.0,0.0,0.0
2018,7,21,5,15,69.0,13.0,0.6,14.6,17.5,10.23,0.0
2018,7,21,5,30,132.0,25.0,0.6,15.0,34.0,18.88,4.28
2018,7,21,5,45,219.5,38.5,0.65,15.35,67.5,29.05,18.97
2018,7,21,6,0,307.0,52.0,0.7,15.7,101.0,39.21,28.69
2018,7,21,6,15,375.0,62.5,0.7,16.1,143.0,47.13,36.06
2018,7,21,6,30,443.0,73.0,0.7,16.5,185.0,57.51,45.38
2018,7,21,6,45,493.5,81.0,0.7,16.9,231.5,65.1,52.03
2018,7,21,7,0,544.0,89.0,0.7,17.3,278.0,108.36,66.74
2018,7,21,7,15,581.0,95.5,0.7,17.7,326.0,154.32,97.27
2018,7,21,7,30,618.0,102.0,0.7,18.1,374.0,204.04,135.88
2018,7,21,7,45,646.0,106.5,0.7,18.45,421.0,253.38,176.78
2018,7,21,8,0,674.0,111.0,0.7,18.8,468.0,304.83,219.83
2018,7,21,8,15,695.5,115.0,0.75,19.2,513.5,355.34,261.95
2018,7,21,8,30,717.0,119.0,0.8,19.6,559.0,406.67,303.76
2018,7,21,8,45,734.5,122.5,0.85,19.95,602.0,457.3,344.0
2018,7,21,9,0,752.0,126.0,0.9,20.3,645.0,506.2,381.84
2018,7,21,9,15,762.0,130.0,0.95,20.6,682.5,550.91,415.68
2018,7,21,9,30,772.0,134.0,1.0,20.9,720.0,594.26,447.64
2018,7,21,9,45,778.5,138.5,1.05,21.2,753.0,634.22,476.38
2018,7,21,10,0,785.0,143.0,1.1,21.5,786.0,672.11,503.03
2018,7,21,10,15,775.0,156.5,1.1,21.75,810.0,703.87,524.24
2018,7,21,10,30,765.0,170.0,1.1,22.0,834.0,732.08,542.59
2018,7,21,10,45,712.5,211.0,1.15,22.2,842.0,754.21,556.09
2018,7,21,11,0,660.0,252.0,1.2,22.4,850.0,765.37,562.2
2018,7,21,11,15,571.5,304.5,1.25,22.5,828.5,750.49,550.55
2018,7,21,11,30,483.0,357.0,1.3,22.6,807.0,732.27,536.68
2018,7,21,11,45,561.5,310.5,1.3,22.7,838.5,764.82,560.3
2018,7,21,12,0,640.0,264.0,1.3,22.8,870.0,797.0,582.9
2018,7,21,12,15,743.0,200.5,1.35,22.8,905.0,821.78,602.2
2018,7,21,12,30,846.0,137.0,1.4,22.8,940.0,840.05,615.12
2018,7,21,12,45,787.5,171.0,1.45,22.8,914.5,829.75,608.83
2018,7,21,13,0,729.0,205.0,1.5,22.8,889.0,811.55,596.28
2018,7,21,13,15,742.5,192.0,1.5,22.7,880.0,793.36,585.22
2018,7,21,13,30,756.0,179.0,1.5,22.6,871.0,780.42,577.33
2018,7,21,13,45,805.0,148.0,1.55,22.5,869.5,775.62,575.91
2018,7,21,14,0,854.0,117.0,1.6,22.4,868.0,756.6,564.83
2018,7,21,14,15,849.0,115.0,1.6,22.25,842.0,727.68,545.18
2018,7,21,14,30,844.0,113.0,1.6,22.1,816.0,696.0,523.31
2018,7,21,14,45,837.0,110.5,1.6,22.0,784.0,659.96,497.82
2018,7,21,15,0,830.0,108.0,1.6,21.9,752.0,621.62,470.11
2018,7,21,15,15,819.0,105.5,1.6,21.9,714.5,578.84,438.32
2018,7,21,15,30,808.0,103.0,1.6,21.9,677.0,534.5,404.53
2018,7,21,15,45,795.5,100.0,1.65,21.5,635.5,489.05,369.71
2018,7,21,16,0,783.0,97.0,1.7,21.1,594.0,440.43,331.27
2018,7,21,16,15,767.0,93.5,1.7,20.85,549.5,389.35,289.4
2018,7,21,16,30,751.0,90.0,1.7,20.6,505.0,338.23,246.35
2018,7,21,16,45,729.0,86.0,1.65,20.4,458.0,285.22,201.07
2018,7,21,17,0,707.0,82.0,1.6,20.2,411.0,233.39,156.7
2018,7,21,17,15,676.0,77.5,1.6,19.85,362.5,177.71,111.09
2018,7,21,17,30,645.0,73.0,1.6,19.5,314.0,127.79,73.88
2018,7,21,17,45,603.0,67.5,1.6,19.2,266.5,79.55,46.25
2018,7,21,18,0,561.0,62.0,1.6,18.9,219.0,49.97,38.35
2018,7,21,18,15,499.5,55.5,1.55,18.5,174.0,44.89,33.86
2018,7,21,18,30,438.0,49.0,1.5,18.1,129.0,39.85,29.18
2018,7,21,18,45,348.5,39.5,1.45,17.75,91.0,32.23,22.04
2018,7,21,19,0,259.0,30.0,1.4,17.4,53.0,24.62,13.76
2018,7,21,19,15,147.5,17.5,1.3,17.15,29.0,13.37,0.0
2018,7,21,19,30,36.0,5.0,1.2,16.9,5.0,3.93,0.0
2018,7,21,19,45,18.0,2.5,1.15,16.65,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
