Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,21,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,14.65,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,14.7,1.0,0.0,0.0
2018,7,22,5,15,76.0,13.0,0.45,14.95,17.5,10.23,0.0
2018,7,22,5,30,145.0,25.0,0.5,15.2,34.0,18.91,3.17
2018,7,22,5,45,238.5,37.5,0.55,15.45,68.0,28.42,18.35
2018,7,22,6,0,332.0,50.0,0.6,15.7,102.0,37.97,27.58
2018,7,22,6,15,272.0,57.5,0.65,16.1,110.0,42.79,32.23
2018,7,22,6,30,212.0,65.0,0.7,16.5,118.0,47.14,36.24
2018,7,22,6,45,193.0,91.5,0.75,16.95,148.0,66.84,53.57
2018,7,22,7,0,174.0,118.0,0.8,17.4,178.0,98.32,71.06
2018,7,22,7,15,382.0,112.0,0.85,17.9,271.5,137.32,92.05
2018,7,22,7,30,590.0,106.0,0.9,18.4,365.0,202.59,136.06
2018,7,22,7,45,661.0,101.0,0.95,18.85,423.5,253.68,176.78
2018,7,22,8,0,732.0,96.0,1.0,19.3,482.0,313.89,225.74
2018,7,22,8,15,754.5,98.5,1.05,19.7,529.0,366.05,269.57
2018,7,22,8,30,777.0,101.0,1.1,20.1,576.0,418.99,313.04
2018,7,22,8,45,670.5,152.5,1.15,20.45,584.0,453.31,342.16
2018,7,22,9,0,564.0,204.0,1.2,20.8,592.0,471.59,357.57
2018,7,22,9,15,659.5,175.0,1.25,21.0,655.0,534.17,404.81
2018,7,22,9,30,755.0,146.0,1.3,21.2,718.0,595.88,450.55
2018,7,22,9,45,808.0,127.5,1.35,21.4,765.5,645.02,486.45
2018,7,22,10,0,861.0,109.0,1.4,21.6,813.0,689.29,518.59
2018,7,22,10,15,869.0,110.0,1.45,21.75,842.0,724.48,543.34
2018,7,22,10,30,877.0,111.0,1.5,21.9,871.0,757.1,565.97
2018,7,22,10,45,883.5,111.0,1.55,22.05,893.5,784.96,584.35
2018,7,22,11,0,890.0,111.0,1.6,22.2,916.0,809.84,600.4
2018,7,22,11,15,894.0,111.0,1.6,22.25,931.5,829.6,612.75
2018,7,22,11,30,898.0,111.0,1.6,22.3,947.0,846.06,622.98
2018,7,22,11,45,901.0,110.5,1.65,22.35,956.0,857.87,630.76
2018,7,22,12,0,904.0,110.0,1.7,22.4,965.0,866.23,636.4
2018,7,22,12,15,905.5,109.0,1.7,22.4,966.0,869.41,638.33
2018,7,22,12,30,907.0,108.0,1.7,22.4,967.0,869.07,638.09
2018,7,22,12,45,908.0,106.5,1.75,22.45,961.5,864.33,635.5
2018,7,22,13,0,909.0,105.0,1.8,22.5,956.0,856.04,630.68
2018,7,22,13,15,885.5,117.0,1.85,22.5,936.5,835.88,618.16
2018,7,22,13,30,862.0,129.0,1.9,22.5,917.0,812.74,603.71
2018,7,22,13,45,809.0,158.5,1.9,22.5,884.5,789.99,588.3
2018,7,22,14,0,756.0,188.0,1.9,22.5,852.0,754.64,563.19
2018,7,22,14,15,787.5,161.5,1.95,22.4,834.5,733.32,549.94
2018,7,22,14,30,819.0,135.0,2.0,22.3,817.0,706.45,532.3
2018,7,22,14,45,844.5,114.5,2.0,22.25,792.5,670.14,507.07
2018,7,22,15,0,870.0,94.0,2.0,22.2,768.0,636.13,482.61
2018,7,22,15,15,859.5,92.0,2.0,22.2,730.0,592.42,449.89
2018,7,22,15,30,849.0,90.0,2.0,22.2,692.0,547.0,415.07
2018,7,22,15,45,835.5,87.5,2.05,21.9,649.0,498.19,377.36
2018,7,22,16,0,822.0,85.0,2.1,21.6,606.0,448.45,337.63
2018,7,22,16,15,805.0,82.0,2.1,21.4,560.0,396.22,294.52
2018,7,22,16,30,788.0,79.0,2.1,21.2,514.0,342.6,249.18
2018,7,22,16,45,765.0,76.5,2.15,21.0,466.0,288.61,202.91
2018,7,22,17,0,742.0,74.0,2.2,20.8,418.0,235.82,157.49
2018,7,22,17,15,712.0,70.0,2.2,20.5,368.5,182.06,113.03
2018,7,22,17,30,682.0,66.0,2.2,20.2,319.0,130.9,74.69
2018,7,22,17,45,639.5,61.5,2.2,19.95,270.5,77.82,43.43
2018,7,22,18,0,597.0,57.0,2.2,19.7,222.0,46.7,35.36
2018,7,22,18,15,536.0,51.0,2.15,19.3,176.5,41.81,31.03
2018,7,22,18,30,475.0,45.0,2.1,18.9,131.0,36.98,26.56
2018,7,22,18,45,382.5,37.0,2.1,18.5,92.5,30.4,20.35
2018,7,22,19,0,290.0,29.0,2.1,18.1,54.0,23.92,12.92
2018,7,22,19,15,166.5,17.0,2.1,17.8,29.5,13.38,0.0
2018,7,22,19,30,43.0,5.0,2.1,17.5,5.0,3.93,0.0
2018,7,22,19,45,21.5,2.5,2.1,17.2,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,23,4,45,1.5,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,23,5,0,3.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,5,15,108.0,11.0,1.85,14.6,17.5,8.65,0.0
2018,7,23,5,30,213.0,22.0,1.8,15.1,35.0,18.11,1.5
2018,7,23,5,45,322.5,32.0,1.8,15.6,71.5,26.31,16.41
2018,7,23,6,0,432.0,42.0,1.8,16.1,108.0,34.55,24.49
2018,7,23,6,15,461.0,52.0,1.8,16.7,146.0,42.18,31.56
2018,7,23,6,30,490.0,62.0,1.8,17.3,184.0,49.56,38.21
2018,7,23,6,45,513.5,72.5,1.75,17.9,226.0,60.21,47.54
2018,7,23,7,0,537.0,83.0,1.7,18.5,268.0,104.61,63.34
2018,7,23,7,15,618.5,82.0,1.65,19.0,327.5,150.54,92.36
2018,7,23,7,30,700.0,81.0,1.6,19.5,387.0,208.38,136.07
2018,7,23,7,45,740.0,81.0,1.6,20.0,439.0,261.12,179.98
2018,7,23,8,0,780.0,81.0,1.6,20.5,491.0,317.08,227.15
2018,7,23,8,15,799.0,83.5,1.6,20.9,538.0,370.45,272.46
2018,7,23,8,30,818.0,86.0,1.6,21.3,585.0,424.37,317.03
2018,7,23,8,45,832.5,89.0,1.65,21.7,629.5,475.72,358.55
2018,7,23,9,0,847.0,92.0,1.7,22.1,674.0,526.38,398.26
2018,7,23,9,15,859.5,93.5,1.7,22.4,714.0,573.63,434.24
2018,7,23,9,30,872.0,95.0,1.7,22.7,754.0,619.46,468.1
2018,7,23,9,45,881.5,96.0,1.75,23.05,789.0,661.25,498.37
2018,7,23,10,0,891.0,97.0,1.8,23.4,824.0,700.9,526.42
2018,7,23,10,15,898.0,98.0,1.85,23.6,853.0,736.42,551.32
2018,7,23,10,30,905.0,99.0,1.9,23.8,882.0,769.22,573.73
2018,7,23,10,45,910.0,99.5,1.95,24.0,904.5,797.15,591.65
2018,7,23,11,0,915.0,100.0,2.0,24.2,927.0,821.94,607.45
2018,7,23,11,15,918.5,100.5,2.05,24.4,943.0,842.25,620.26
2018,7,23,11,30,922.0,101.0,2.1,24.6,959.0,859.15,630.87
2018,7,23,11,45,924.0,101.0,2.15,24.75,967.5,870.87,638.25
2018,7,23,12,0,926.0,101.0,2.2,24.9,976.0,879.02,643.41
2018,7,23,12,15,925.5,102.0,2.25,24.95,977.0,882.35,645.76
2018,7,23,12,30,925.0,103.0,2.3,25.0,978.0,882.05,645.86
2018,7,23,12,45,922.0,104.0,2.35,25.0,971.5,876.05,642.44
2018,7,23,13,0,919.0,105.0,2.4,25.0,965.0,866.49,636.78
2018,7,23,13,15,916.0,104.5,2.45,24.85,951.0,852.1,628.35
2018,7,23,13,30,913.0,104.0,2.5,24.7,937.0,834.25,617.65
2018,7,23,13,45,908.0,104.0,2.6,24.6,916.5,811.89,604.12
2018,7,23,14,0,903.0,104.0,2.7,24.5,896.0,786.33,588.32
2018,7,23,14,15,897.0,103.0,2.7,24.25,869.0,756.1,568.48
2018,7,23,14,30,891.0,102.0,2.7,24.0,842.0,723.0,545.57
2018,7,23,14,45,770.5,137.0,2.75,23.8,758.5,648.48,491.66
2018,7,23,15,0,650.0,172.0,2.8,23.6,675.0,574.75,437.61
2018,7,23,15,15,695.5,148.0,2.8,23.6,661.5,551.51,420.37
2018,7,23,15,30,741.0,124.0,2.8,23.6,648.0,522.46,397.7
2018,7,23,15,45,785.5,106.0,2.85,23.2,630.5,492.65,373.93
2018,7,23,16,0,830.0,88.0,2.9,22.8,613.0,456.14,343.71
2018,7,23,16,15,815.0,85.0,2.9,22.55,567.5,403.69,300.24
2018,7,23,16,30,800.0,82.0,2.9,22.3,522.0,350.74,255.26
2018,7,23,16,45,778.5,78.0,2.9,22.1,473.0,295.09,207.47
2018,7,23,17,0,757.0,74.0,2.9,21.9,424.0,240.48,160.43
2018,7,23,17,15,727.0,70.5,2.9,21.55,374.5,186.16,115.46
2018,7,23,17,30,697.0,67.0,2.9,21.2,325.0,134.42,76.61
2018,7,23,17,45,655.5,62.0,2.9,20.9,275.5,83.71,47.39
2018,7,23,18,0,614.0,57.0,2.9,20.6,226.0,46.91,35.4
2018,7,23,18,15,553.0,51.0,2.85,20.05,179.5,41.99,31.07
2018,7,23,18,30,492.0,45.0,2.8,19.5,133.0,37.13,26.59
2018,7,23,18,45,398.5,36.5,2.8,19.0,93.5,30.1,20.01
2018,7,23,19,0,305.0,28.0,2.8,18.5,54.0,23.16,12.04
2018,7,23,19,15,175.5,16.5,2.8,18.15,29.5,12.98,0.0
2018,7,23,19,30,46.0,5.0,2.8,17.8,5.0,3.93,0.0
2018,7,23,19,45,23.0,2.5,2.75,17.45,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,5,15,90.5,11.0,2.8,15.45,16.5,8.65,0.0
2018,7,24,5,30,181.0,22.0,2.8,15.8,33.0,16.8,0.0
2018,7,24,5,45,289.0,33.5,2.8,16.15,69.0,27.45,17.2
2018,7,24,6,0,397.0,45.0,2.8,16.5,105.0,36.81,26.35
2018,7,24,6,15,469.5,52.5,2.75,17.0,149.5,42.68,31.92
2018,7,24,6,30,542.0,60.0,2.7,17.5,194.0,48.6,37.32
2018,7,24,6,45,593.0,65.5,2.7,18.0,242.5,57.13,44.82
2018,7,24,7,0,644.0,71.0,2.7,18.5,291.0,104.65,59.49
2018,7,24,7,15,680.0,75.0,2.7,19.25,341.0,154.48,92.97
2018,7,24,7,30,716.0,79.0,2.7,20.0,391.0,210.9,137.68
2018,7,24,7,45,744.0,82.0,2.65,20.7,440.5,264.12,182.61
2018,7,24,8,0,772.0,85.0,2.6,21.4,490.0,319.29,229.61
2018,7,24,8,15,792.0,88.0,2.65,21.95,537.5,373.19,275.46
2018,7,24,8,30,812.0,91.0,2.7,22.5,585.0,427.56,320.58
2018,7,24,8,45,828.5,92.5,2.7,23.05,629.0,478.33,361.68
2018,7,24,9,0,845.0,94.0,2.7,23.6,673.0,528.64,401.1
2018,7,24,9,15,855.0,96.0,2.8,23.9,712.0,574.92,437.07
2018,7,24,9,30,865.0,98.0,2.9,24.2,751.0,619.58,470.9
2018,7,24,9,45,872.0,101.0,2.95,24.55,785.5,661.33,501.49
2018,7,24,10,0,879.0,104.0,3.0,24.9,820.0,700.77,529.7
2018,7,24,10,15,887.0,105.0,3.05,25.15,849.5,736.67,555.09
2018,7,24,10,30,895.0,106.0,3.1,25.4,879.0,769.95,578.14
2018,7,24,10,45,901.5,105.5,3.15,25.6,901.5,797.95,596.34
2018,7,24,11,0,908.0,105.0,3.2,25.8,924.0,822.9,612.42
2018,7,24,11,15,912.5,104.5,3.25,25.9,940.0,843.04,625.48
2018,7,24,11,30,917.0,104.0,3.3,26.0,956.0,859.83,636.34
2018,7,24,11,45,920.0,103.0,3.3,26.15,964.5,871.47,643.4
2018,7,24,12,0,923.0,102.0,3.3,26.3,973.0,879.57,648.19
2018,7,24,12,15,922.0,103.0,3.35,26.3,974.0,882.47,650.29
2018,7,24,12,30,921.0,104.0,3.4,26.3,975.0,881.76,650.1
2018,7,24,12,45,917.5,106.0,3.45,26.3,968.5,876.22,646.79
2018,7,24,13,0,914.0,108.0,3.5,26.3,962.0,867.15,641.22
2018,7,24,13,15,912.5,106.5,3.5,26.2,948.5,853.15,632.4
2018,7,24,13,30,911.0,105.0,3.5,26.1,935.0,835.66,621.28
2018,7,24,13,45,908.5,103.0,3.55,26.0,915.0,813.5,607.26
2018,7,24,14,0,906.0,101.0,3.6,25.9,895.0,788.02,590.93
2018,7,24,14,15,901.5,99.5,3.6,25.75,868.5,758.3,571.23
2018,7,24,14,30,897.0,98.0,3.6,25.6,842.0,725.62,548.22
2018,7,24,14,45,890.5,96.0,3.55,25.45,809.5,688.34,521.31
2018,7,24,15,0,884.0,94.0,3.5,25.3,777.0,648.57,492.03
2018,7,24,15,15,873.5,92.5,3.5,25.3,738.5,604.59,458.85
2018,7,24,15,30,863.0,91.0,3.5,25.3,700.0,558.86,423.53
2018,7,24,15,45,852.5,87.5,3.45,24.75,657.5,509.85,385.55
2018,7,24,16,0,842.0,84.0,3.4,24.2,615.0,459.59,345.36
2018,7,24,16,15,829.0,80.5,3.4,23.95,569.5,407.32,302.06
2018,7,24,16,30,816.0,77.0,3.4,23.7,524.0,354.55,257.17
2018,7,24,16,45,796.5,73.0,3.4,23.4,475.5,297.26,208.11
2018,7,24,17,0,777.0,69.0,3.4,23.1,427.0,242.07,160.55
2018,7,24,17,15,748.0,65.5,3.35,22.65,377.0,186.74,114.68
2018,7,24,17,30,719.0,62.0,3.3,22.2,327.0,133.84,74.86
2018,7,24,17,45,679.5,57.5,3.25,21.8,277.5,82.26,45.05
2018,7,24,18,0,640.0,53.0,3.2,21.4,228.0,47.9,36.13
2018,7,24,18,15,579.5,47.5,3.15,20.9,181.0,39.58,28.85
2018,7,24,18,30,519.0,42.0,3.1,20.4,134.0,34.97,24.6
2018,7,24,18,45,424.0,34.5,3.05,19.85,94.0,28.63,18.64
2018,7,24,19,0,329.0,27.0,3.0,19.3,54.0,22.43,11.13
2018,7,24,19,15,189.5,16.0,3.0,19.0,29.5,12.59,0.0
2018,7,24,19,30,50.0,5.0,3.0,18.7,5.0,3.93,0.0
2018,7,24,19,45,25.0,2.5,2.95,18.4,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,5,15,124.5,10.0,2.8,17.75,17.0,7.87,0.0
2018,7,25,5,30,249.0,20.0,2.8,18.4,34.0,16.55,0.0
2018,7,25,5,45,367.0,28.5,2.8,19.0,71.5,23.64,13.72
2018,7,25,6,0,485.0,37.0,2.8,19.6,109.0,30.89,20.89
2018,7,25,6,15,553.0,42.5,2.75,20.1,154.5,38.58,27.92
2018,7,25,6,30,621.0,48.0,2.7,20.6,200.0,43.68,32.54
2018,7,25,6,45,666.0,52.0,2.65,21.1,249.0,52.84,40.51
2018,7,25,7,0,711.0,56.0,2.6,21.6,298.0,102.63,54.52
2018,7,25,7,15,743.0,59.0,2.6,22.3,348.0,154.54,89.17
2018,7,25,7,30,775.0,62.0,2.6,23.0,398.0,209.36,132.54
2018,7,25,7,45,798.5,65.5,2.6,23.65,448.0,267.5,181.49
2018,7,25,8,0,822.0,69.0,2.6,24.3,498.0,324.02,229.6
2018,7,25,8,15,839.5,71.0,2.6,24.85,545.5,378.05,275.39
2018,7,25,8,30,857.0,73.0,2.6,25.4,593.0,432.16,320.04
2018,7,25,8,45,871.0,74.5,2.65,26.0,637.0,483.97,361.66
2018,7,25,9,0,885.0,76.0,2.7,26.6,681.0,534.95,401.29
2018,7,25,9,15,887.5,81.5,2.75,26.9,719.0,582.01,437.27
2018,7,25,9,30,890.0,87.0,2.8,27.2,757.0,626.71,470.47
2018,7,25,9,45,888.0,94.5,2.85,27.5,789.5,667.75,500.12
2018,7,25,10,0,886.0,102.0,2.9,27.8,822.0,705.7,526.86
2018,7,25,10,15,892.5,103.0,2.95,27.9,851.0,740.82,551.67
2018,7,25,10,30,899.0,104.0,3.0,28.0,880.0,773.2,573.99
2018,7,25,10,45,903.0,106.0,3.1,28.15,902.5,801.63,592.62
2018,7,25,11,0,907.0,108.0,3.2,28.3,925.0,826.88,609.09
2018,7,25,11,15,909.5,109.0,3.25,28.3,940.5,846.73,622.06
2018,7,25,11,30,912.0,110.0,3.3,28.3,956.0,863.16,632.82
2018,7,25,11,45,913.0,110.5,3.35,28.25,964.0,874.41,640.33
2018,7,25,12,0,914.0,111.0,3.4,28.2,972.0,882.1,645.61
2018,7,25,12,15,916.0,109.5,3.45,28.1,973.5,885.33,648.17
2018,7,25,12,30,918.0,108.0,3.5,28.0,975.0,884.98,648.47
2018,7,25,12,45,918.5,106.5,3.5,27.9,969.0,879.75,645.37
2018,7,25,13,0,919.0,105.0,3.5,27.8,963.0,870.92,639.97
2018,7,25,13,15,916.5,105.0,3.5,27.65,950.0,857.33,631.61
2018,7,25,13,30,914.0,105.0,3.5,27.5,937.0,840.26,620.98
2018,7,25,13,45,909.5,104.0,3.5,27.35,916.0,817.31,606.4
2018,7,25,14,0,905.0,103.0,3.5,27.2,895.0,791.13,589.61
2018,7,25,14,15,899.5,102.0,3.55,27.0,868.0,761.11,570.2
2018,7,25,14,30,894.0,101.0,3.6,26.8,841.0,728.18,547.47
2018,7,25,14,45,886.5,99.0,3.6,26.6,808.0,690.28,520.56
2018,7,25,15,0,879.0,97.0,3.6,26.4,775.0,649.96,491.3
2018,7,25,15,15,868.5,95.5,3.6,26.4,736.5,606.1,458.35
2018,7,25,15,30,858.0,94.0,3.6,26.4,698.0,560.49,423.28
2018,7,25,15,45,844.5,91.5,3.55,25.85,655.0,511.01,385.14
2018,7,25,16,0,831.0,89.0,3.5,25.3,612.0,460.55,345.04
2018,7,25,16,15,814.0,86.0,3.5,24.9,565.5,407.22,301.41
2018,7,25,16,30,797.0,83.0,3.5,24.5,519.0,353.44,256.24
2018,7,25,16,45,773.5,80.0,3.5,24.1,470.0,298.02,209.07
2018,7,25,17,0,750.0,77.0,3.5,23.7,421.0,243.86,162.77
2018,7,25,17,15,719.5,73.0,3.5,23.2,371.0,189.18,117.69
2018,7,25,17,30,689.0,69.0,3.5,22.7,321.0,137.17,78.58
2018,7,25,17,45,645.5,64.0,3.45,22.25,271.5,82.74,45.88
2018,7,25,18,0,602.0,59.0,3.4,21.8,222.0,48.28,36.39
2018,7,25,18,15,538.0,52.5,3.35,21.25,175.5,43.03,31.78
2018,7,25,18,30,474.0,46.0,3.3,20.7,129.0,37.83,27.01
2018,7,25,18,45,375.0,37.5,3.3,20.2,90.0,30.85,20.43
2018,7,25,19,0,276.0,29.0,3.3,19.7,51.0,23.99,11.88
2018,7,25,19,15,155.0,17.5,3.25,19.4,28.0,13.77,0.0
2018,7,25,19,30,34.0,6.0,3.2,19.1,5.0,0.0,0.0
2018,7,25,19,45,17.0,3.0,3.2,18.8,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.25,18.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.45,17.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.5,17.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,26,5,15,58.0,10.0,3.15,16.55,13.0,7.87,0.0
2018,7,26,5,30,116.0,20.0,3.1,17.2,26.0,15.17,0.0
2018,7,26,5,45,197.0,34.5,3.05,17.85,58.0,26.06,15.65
2018,7,26,6,0,278.0,49.0,3.0,18.5,90.0,36.89,26.11
2018,7,26,6,15,335.0,63.5,2.9,19.05,131.5,47.46,35.75
2018,7,26,6,30,392.0,78.0,2.8,19.6,173.0,57.85,45.02
2018,7,26,6,45,428.5,91.5,2.7,20.1,217.5,71.68,57.06
2018,7,26,7,0,465.0,105.0,2.6,20.6,262.0,114.5,73.02
2018,7,26,7,15,496.5,116.5,2.5,21.2,309.0,159.34,104.05
2018,7,26,7,30,528.0,128.0,2.4,21.8,356.0,207.48,141.7
2018,7,26,7,45,548.5,140.0,2.35,22.35,402.0,256.22,181.97
2018,7,26,8,0,569.0,152.0,2.3,22.9,448.0,306.56,223.69
2018,7,26,8,15,590.0,160.5,2.2,23.4,493.5,359.97,267.1
2018,7,26,8,30,611.0,169.0,2.1,23.9,539.0,410.28,307.12
2018,7,26,8,45,626.0,177.5,2.05,24.45,581.0,458.55,344.58
2018,7,26,9,0,641.0,186.0,2.0,25.0,623.0,506.73,380.77
2018,7,26,9,15,685.0,177.5,2.05,25.35,670.0,556.85,418.18
2018,7,26,9,30,729.0,169.0,2.1,25.7,717.0,608.3,455.75
2018,7,26,9,45,777.5,152.5,2.1,26.1,761.5,654.32,488.64
2018,7,26,10,0,826.0,136.0,2.1,26.5,806.0,702.94,522.61
2018,7,26,10,15,836.0,136.5,2.15,26.7,836.0,739.18,547.61
2018,7,26,10,30,846.0,137.0,2.2,26.9,866.0,763.85,564.69
2018,7,26,10,45,854.5,136.5,2.25,27.1,889.5,792.29,583.71
2018,7,26,11,0,863.0,136.0,2.3,27.3,913.0,817.92,599.96
2018,7,26,11,15,869.0,135.5,2.4,27.3,929.5,838.55,613.73
2018,7,26,11,30,875.0,135.0,2.5,27.3,946.0,856.0,625.5
2018,7,26,11,45,880.0,133.0,2.55,27.3,955.0,868.11,633.45
2018,7,26,12,0,885.0,131.0,2.6,27.3,964.0,876.86,639.31
2018,7,26,12,15,885.5,131.5,2.7,27.25,965.5,880.45,642.39
2018,7,26,12,30,886.0,132.0,2.8,27.2,967.0,880.59,643.31
2018,7,26,12,45,884.5,131.5,2.85,27.15,960.5,874.72,640.01
2018,7,26,13,0,883.0,131.0,2.9,27.1,954.0,865.41,634.55
2018,7,26,13,15,884.5,128.0,2.95,27.0,942.0,853.05,627.27
2018,7,26,13,30,886.0,125.0,3.0,26.9,930.0,837.19,617.68
2018,7,26,13,45,887.5,120.5,3.1,26.8,911.0,816.55,605.18
2018,7,26,14,0,889.0,116.0,3.2,26.7,892.0,792.44,590.27
2018,7,26,14,15,886.5,112.0,3.25,26.6,865.5,762.41,570.49
2018,7,26,14,30,884.0,108.0,3.3,26.5,839.0,729.32,547.64
2018,7,26,14,45,881.5,104.0,3.35,26.35,807.5,693.3,522.32
2018,7,26,15,0,879.0,100.0,3.4,26.2,776.0,654.49,494.37
2018,7,26,15,15,868.0,98.0,3.4,26.2,737.0,609.82,460.94
2018,7,26,15,30,857.0,96.0,3.4,26.2,698.0,563.43,425.42
2018,7,26,15,45,847.0,92.5,3.5,25.75,656.0,514.78,388.14
2018,7,26,16,0,837.0,89.0,3.6,25.3,614.0,464.82,348.53
2018,7,26,16,15,823.0,85.0,3.65,25.0,568.0,411.44,304.75
2018,7,26,16,30,809.0,81.0,3.7,24.7,522.0,357.25,259.09
2018,7,26,16,45,786.5,78.0,3.7,24.4,473.0,301.39,211.38
2018,7,26,17,0,764.0,75.0,3.7,24.1,424.0,246.66,164.42
2018,7,26,17,15,732.0,71.0,3.7,23.55,373.0,190.82,118.41
2018,7,26,17,30,700.0,67.0,3.7,23.0,322.0,137.81,78.47
2018,7,26,17,45,654.5,62.5,3.75,22.5,272.0,83.01,45.49
2018,7,26,18,0,609.0,58.0,3.8,22.0,222.0,47.63,35.79
2018,7,26,18,15,543.0,51.5,3.75,21.45,175.0,42.32,31.13
2018,7,26,18,30,477.0,45.0,3.7,20.9,128.0,37.08,26.31
2018,7,26,18,45,375.0,36.5,3.65,20.3,88.5,30.06,19.7
2018,7,26,19,0,273.0,28.0,3.6,19.7,49.0,23.16,10.82
2018,7,26,19,15,153.5,16.5,3.6,19.35,26.5,12.98,0.0
2018,7,26,19,30,34.0,5.0,3.6,19.0,4.0,0.0,0.0
2018,7,26,19,45,17.0,2.5,3.6,18.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,17.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,5,15,84.0,10.0,3.5,15.1,14.5,7.87,0.0
2018,7,27,5,30,168.0,20.0,3.5,15.5,29.0,16.43,0.0
2018,7,27,5,45,278.5,32.0,3.45,15.85,64.5,26.27,15.82
2018,7,27,6,0,389.0,44.0,3.4,16.2,100.0,36.06,25.62
2018,7,27,6,15,461.0,52.5,3.4,16.7,144.5,42.71,31.92
2018,7,27,6,30,533.0,61.0,3.4,17.2,189.0,49.37,38.01
2018,7,27,6,45,581.5,68.5,3.4,17.75,238.5,61.59,41.84
2018,7,27,7,0,630.0,76.0,3.4,18.3,288.0,110.17,64.02
2018,7,27,7,15,665.5,82.0,3.4,19.0,338.5,161.1,99.16
2018,7,27,7,30,701.0,88.0,3.4,19.7,389.0,215.54,142.7
2018,7,27,7,45,725.5,93.5,3.35,20.45,438.5,269.93,188.89
2018,7,27,8,0,750.0,99.0,3.3,21.2,488.0,328.4,238.59
2018,7,27,8,15,770.5,103.5,3.3,21.75,536.5,383.04,284.93
2018,7,27,8,30,791.0,108.0,3.3,22.3,585.0,438.27,330.6
2018,7,27,8,45,806.0,111.5,3.3,22.8,629.5,490.32,372.68
2018,7,27,9,0,821.0,115.0,3.3,23.3,674.0,541.8,413.01
2018,7,27,9,15,829.0,120.0,3.35,23.7,713.5,589.8,449.82
2018,7,27,9,30,837.0,125.0,3.4,24.1,753.0,636.08,484.33
2018,7,27,9,45,841.0,130.5,3.45,24.5,787.0,678.28,514.97
2018,7,27,10,0,845.0,136.0,3.5,24.9,821.0,718.02,543.13
2018,7,27,10,15,855.5,137.0,3.55,25.15,852.0,755.78,569.74
2018,7,27,10,30,866.0,138.0,3.6,25.4,883.0,781.78,587.99
2018,7,27,10,45,875.0,137.5,3.6,25.65,907.0,811.2,607.57
2018,7,27,11,0,884.0,137.0,3.6,25.9,931.0,837.74,624.39
2018,7,27,11,15,889.5,136.5,3.7,25.95,947.5,858.4,638.17
2018,7,27,11,30,895.0,136.0,3.8,26.0,964.0,875.78,649.82
2018,7,27,11,45,899.5,135.0,3.85,26.05,973.5,888.55,658.17
2018,7,27,12,0,904.0,134.0,3.9,26.1,983.0,897.88,664.32
2018,7,27,12,15,905.0,133.0,3.95,26.0,984.0,900.71,666.6
2018,7,27,12,30,906.0,132.0,4.0,25.9,985.0,899.99,666.64
2018,7,27,12,45,905.0,132.0,4.1,25.85,979.0,894.86,663.92
2018,7,27,13,0,904.0,132.0,4.2,25.8,973.0,886.19,658.91
2018,7,27,13,15,903.0,130.0,4.2,25.7,959.5,872.31,650.1
2018,7,27,13,30,902.0,128.0,4.2,25.6,946.0,854.93,638.99
2018,7,27,13,45,900.0,125.5,4.25,25.5,926.0,832.89,624.91
2018,7,27,14,0,898.0,123.0,4.3,25.4,906.0,807.5,608.51
2018,7,27,14,15,893.0,120.0,4.3,25.3,878.0,776.22,587.18
2018,7,27,14,30,888.0,117.0,4.3,25.2,850.0,741.99,562.92
2018,7,27,14,45,881.0,115.0,4.3,25.05,817.0,704.49,535.93
2018,7,27,15,0,874.0,113.0,4.3,24.9,784.0,664.53,506.56
2018,7,27,15,15,862.5,111.0,4.3,24.9,744.5,619.64,472.59
2018,7,27,15,30,851.0,109.0,4.3,24.9,705.0,576.0,438.64
2018,7,27,15,45,827.5,109.5,4.3,24.55,659.0,523.34,397.71
2018,7,27,16,0,804.0,110.0,4.3,24.2,613.0,470.64,355.62
2018,7,27,16,15,761.0,114.5,4.3,23.85,561.0,413.79,309.48
2018,7,27,16,30,718.0,119.0,4.3,23.5,509.0,357.45,262.9
2018,7,27,16,45,669.0,119.5,4.3,23.15,455.5,300.57,215.62
2018,7,27,17,0,620.0,120.0,4.3,22.8,402.0,247.84,171.81
2018,7,27,17,15,573.5,114.5,4.25,22.2,351.0,195.44,129.62
2018,7,27,17,30,527.0,109.0,4.2,21.6,300.0,144.3,91.37
2018,7,27,17,45,466.5,100.0,4.2,20.95,249.5,98.25,63.26
2018,7,27,18,0,406.0,91.0,4.2,20.3,199.0,66.63,52.57
2018,7,27,18,15,344.0,76.0,4.15,19.7,154.0,56.06,43.29
2018,7,27,18,30,282.0,61.0,4.1,19.1,109.0,45.31,33.59
2018,7,27,18,45,205.5,44.0,4.0,18.5,73.0,32.9,22.21
2018,7,27,19,0,129.0,27.0,3.9,17.9,37.0,20.35,8.42
2018,7,27,19,15,68.0,14.5,3.9,17.55,19.5,11.41,0.0
2018,7,27,19,30,7.0,2.0,3.9,17.2,2.0,0.0,0.0
2018,7,27,19,45,3.5,1.0,3.85,16.8,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.0,14.95,6.0,3.93,0.0
2018,7,28,5,30,32.0,10.0,3.0,15.4,12.0,7.83,0.0
2018,7,28,5,45,66.0,26.5,3.0,15.9,34.5,20.05,10.61
2018,7,28,6,0,100.0,43.0,3.0,16.4,57.0,31.97,22.03
2018,7,28,6,15,133.5,66.0,2.95,16.95,93.0,47.86,36.38
2018,7,28,6,30,167.0,89.0,2.9,17.5,129.0,63.29,50.16
2018,7,28,6,45,196.5,113.5,2.85,18.05,171.0,82.41,62.07
2018,7,28,7,0,226.0,138.0,2.8,18.6,213.0,117.84,84.78
2018,7,28,7,15,253.0,161.0,2.75,19.0,258.5,155.87,112.76
2018,7,28,7,30,280.0,184.0,2.7,19.4,304.0,197.24,145.18
2018,7,28,7,45,303.5,205.5,2.65,19.8,350.0,239.76,179.41
2018,7,28,8,0,327.0,227.0,2.6,20.2,396.0,284.76,215.67
2018,7,28,8,15,348.0,245.0,2.55,20.65,440.5,328.42,250.55
2018,7,28,8,30,369.0,263.0,2.5,21.1,485.0,373.74,286.11
2018,7,28,8,45,385.0,278.5,2.45,21.6,525.5,416.16,318.72
2018,7,28,9,0,401.0,294.0,2.4,22.1,566.0,459.26,351.06
2018,7,28,9,15,423.0,300.0,2.45,22.6,602.5,505.96,385.54
2018,7,28,9,30,445.0,306.0,2.5,23.1,639.0,546.78,415.14
2018,7,28,9,45,470.5,311.5,2.5,23.6,678.5,589.74,445.6
2018,7,28,10,0,496.0,317.0,2.5,24.1,718.0,632.9,475.58
2018,7,28,10,15,501.5,328.0,2.55,24.3,746.0,665.99,498.46
2018,7,28,10,30,507.0,339.0,2.6,24.5,774.0,697.48,519.98
2018,7,28,10,45,508.5,348.5,2.7,24.65,795.0,722.88,537.37
2018,7,28,11,0,510.0,358.0,2.8,24.8,816.0,746.18,553.2
2018,7,28,11,15,511.0,364.5,2.85,24.8,830.0,764.38,565.58
2018,7,28,11,30,512.0,371.0,2.9,24.8,844.0,780.24,576.35
2018,7,28,11,45,509.0,376.0,2.95,24.75,850.0,789.03,582.4
2018,7,28,12,0,506.0,381.0,3.0,24.7,856.0,795.26,586.76
2018,7,28,12,15,562.5,345.5,3.1,24.8,874.0,815.78,602.43
2018,7,28,12,30,619.0,310.0,3.2,24.9,892.0,832.34,615.31
2018,7,28,12,45,692.5,262.5,3.25,24.95,909.5,852.71,631.0
2018,7,28,13,0,766.0,215.0,3.3,25.0,927.0,866.49,642.21
2018,7,28,13,15,746.0,224.0,3.35,24.95,909.0,847.19,629.06
2018,7,28,13,30,726.0,233.0,3.4,24.9,891.0,825.08,614.14
2018,7,28,13,45,698.0,244.0,3.4,24.85,864.5,795.77,593.78
2018,7,28,14,0,670.0,255.0,3.4,24.8,838.0,764.44,571.89
2018,7,28,14,15,654.0,255.0,3.45,24.65,809.5,731.48,549.39
2018,7,28,14,30,638.0,255.0,3.5,24.5,781.0,696.82,525.33
2018,7,28,14,45,617.0,254.0,3.5,24.35,745.5,656.55,496.68
2018,7,28,15,0,596.0,253.0,3.5,24.2,710.0,612.75,465.06
2018,7,28,15,15,580.5,246.0,3.5,24.2,672.0,569.78,433.26
2018,7,28,15,30,565.0,239.0,3.5,24.2,634.0,526.29,400.44
2018,7,28,15,45,548.5,229.0,3.55,23.65,592.5,479.63,365.46
2018,7,28,16,0,532.0,219.0,3.6,23.1,551.0,433.1,329.62
2018,7,28,16,15,517.0,205.0,3.6,22.65,506.5,384.45,291.03
2018,7,28,16,30,502.0,191.0,3.6,22.2,462.0,336.34,251.94
2018,7,28,16,45,481.5,175.5,3.6,21.8,415.5,286.24,210.68
2018,7,28,17,0,461.0,160.0,3.6,21.4,369.0,237.78,170.48
2018,7,28,17,15,434.0,144.5,3.6,20.85,322.0,190.0,131.79
2018,7,28,17,30,407.0,129.0,3.6,20.3,275.0,145.05,97.4
2018,7,28,17,45,373.0,112.0,3.55,19.75,230.0,101.68,68.79
2018,7,28,18,0,339.0,95.0,3.5,19.2,185.0,68.54,54.46
2018,7,28,18,15,292.0,77.5,3.5,18.7,143.0,56.6,43.92
2018,7,28,18,30,245.0,60.0,3.5,18.2,101.0,44.35,32.87
2018,7,28,18,45,184.0,43.0,3.45,17.75,68.0,32.08,21.53
2018,7,28,19,0,123.0,26.0,3.4,17.3,35.0,19.6,7.34
2018,7,28,19,15,65.0,13.5,3.45,17.0,18.0,10.62,0.0
2018,7,28,19,30,7.0,1.0,3.5,16.7,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,3.5,16.45,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.5,2.8,15.65,6.5,4.33,0.0
2018,7,29,5,30,39.0,11.0,2.8,16.0,13.0,8.57,0.0
2018,7,29,5,45,81.5,29.0,2.75,16.35,38.5,21.82,11.83
2018,7,29,6,0,124.0,47.0,2.7,16.7,64.0,34.74,24.36
2018,7,29,6,15,166.0,69.0,2.65,17.05,102.0,50.0,38.21
2018,7,29,6,30,208.0,91.0,2.6,17.4,140.0,64.91,51.58
2018,7,29,6,45,245.5,112.5,2.55,17.75,184.0,83.38,62.26
2018,7,29,7,0,283.0,134.0,2.5,18.1,228.0,120.61,85.04
2018,7,29,7,15,318.5,151.0,2.45,18.4,273.5,159.18,112.82
2018,7,29,7,30,354.0,168.0,2.4,18.7,319.0,201.76,146.17
2018,7,29,7,45,385.5,183.5,2.4,19.0,366.5,246.01,182.17
2018,7,29,8,0,417.0,199.0,2.4,19.3,414.0,297.63,224.24
2018,7,29,8,15,445.5,210.5,2.4,19.85,460.0,344.59,262.17
2018,7,29,8,30,474.0,222.0,2.4,20.4,506.0,393.72,301.13
2018,7,29,8,45,499.5,230.0,2.4,20.95,550.0,440.53,337.56
2018,7,29,9,0,525.0,238.0,2.4,21.5,594.0,488.54,374.01
2018,7,29,9,15,580.5,228.0,2.4,22.05,643.5,539.83,412.27
2018,7,29,9,30,636.0,218.0,2.4,22.6,693.0,598.06,454.68
2018,7,29,9,45,693.0,199.5,2.4,23.2,739.5,648.4,490.66
2018,7,29,10,0,750.0,181.0,2.4,23.8,786.0,699.66,526.6
2018,7,29,10,15,760.5,183.0,2.45,24.0,816.0,736.2,552.01
2018,7,29,10,30,771.0,185.0,2.5,24.2,846.0,764.95,571.9
2018,7,29,10,45,770.0,191.5,2.55,24.35,866.5,791.08,589.57
2018,7,29,11,0,769.0,198.0,2.6,24.5,887.0,814.12,604.95
2018,7,29,11,15,766.0,205.0,2.65,24.4,901.5,841.42,623.39
2018,7,29,11,30,763.0,212.0,2.7,24.3,916.0,857.8,634.56
2018,7,29,11,45,742.0,228.0,2.7,24.2,917.5,863.57,637.92
2018,7,29,12,0,721.0,244.0,2.7,24.1,919.0,865.5,638.79
2018,7,29,12,15,710.5,248.0,2.75,23.95,914.0,862.5,637.27
2018,7,29,12,30,700.0,252.0,2.8,23.8,909.0,856.26,633.62
2018,7,29,12,45,680.0,265.0,2.85,23.6,899.5,846.42,627.36
2018,7,29,13,0,660.0,278.0,2.9,23.4,890.0,833.51,619.02
2018,7,29,13,15,642.5,283.5,2.95,23.2,872.0,813.76,606.19
2018,7,29,13,30,625.0,289.0,3.0,23.0,854.0,791.54,591.59
2018,7,29,13,45,635.0,273.5,3.0,22.8,836.0,772.23,579.32
2018,7,29,14,0,645.0,258.0,3.0,22.6,818.0,749.69,564.62
2018,7,29,14,15,671.5,236.5,3.05,22.35,803.5,731.22,553.15
2018,7,29,14,30,698.0,215.0,3.1,22.1,789.0,708.39,538.25
2018,7,29,14,45,673.5,216.5,3.1,21.9,751.5,666.15,508.0
2018,7,29,15,0,649.0,218.0,3.1,21.7,714.0,623.16,476.78
2018,7,29,15,15,642.5,209.0,3.1,21.7,679.0,582.02,446.15
2018,7,29,15,30,636.0,200.0,3.1,21.7,644.0,539.44,413.72
2018,7,29,15,45,612.0,195.0,3.15,21.05,600.0,489.98,376.39
2018,7,29,16,0,588.0,190.0,3.2,20.4,556.0,436.8,335.24
2018,7,29,16,15,556.5,184.0,3.25,20.1,508.5,385.17,293.81
2018,7,29,16,30,525.0,178.0,3.3,19.8,461.0,335.53,253.14
2018,7,29,16,45,475.5,169.0,3.3,19.45,406.5,280.59,208.31
2018,7,29,17,0,426.0,160.0,3.3,19.1,352.0,230.37,167.38
2018,7,29,17,15,394.5,143.5,3.3,18.75,304.5,183.01,128.88
2018,7,29,17,30,363.0,127.0,3.3,18.4,257.0,139.08,95.02
2018,7,29,17,45,331.5,112.5,3.35,18.05,217.0,100.16,69.01
2018,7,29,18,0,300.0,98.0,3.4,17.7,177.0,70.62,56.6
2018,7,29,18,15,251.0,80.0,3.35,17.45,136.0,58.11,45.45
2018,7,29,18,30,202.0,62.0,3.3,17.2,95.0,45.42,33.9
2018,7,29,18,45,145.5,43.0,3.25,16.9,62.5,31.87,21.35
2018,7,29,19,0,89.0,24.0,3.2,16.6,30.0,18.14,5.72
2018,7,29,19,15,46.5,12.5,3.2,16.45,15.5,9.83,0.0
2018,7,29,19,30,4.0,1.0,3.2,16.3,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,3.2,16.2,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.5,3.1,14.9,5.0,3.54,0.0
2018,7,30,5,30,25.0,9.0,3.1,15.1,10.0,7.05,0.0
2018,7,30,5,45,58.5,26.0,3.1,15.25,33.0,19.63,9.96
2018,7,30,6,0,92.0,43.0,3.1,15.4,56.0,31.87,21.97
2018,7,30,6,15,129.0,67.5,3.05,15.8,93.5,48.72,37.26
2018,7,30,6,30,166.0,92.0,3.0,16.2,131.0,65.07,51.96
2018,7,30,6,45,201.5,116.5,3.0,16.6,175.0,85.14,64.26
2018,7,30,7,0,237.0,141.0,3.0,17.0,219.0,121.76,88.02
2018,7,30,7,15,271.0,161.5,3.0,17.6,265.0,160.1,116.11
2018,7,30,7,30,305.0,182.0,3.0,18.2,311.0,202.47,149.28
2018,7,30,7,45,336.5,199.0,2.95,18.8,358.0,245.43,183.86
2018,7,30,8,0,368.0,216.0,2.9,19.4,405.0,291.56,221.13
2018,7,30,8,15,389.0,230.5,2.85,20.0,447.5,334.77,256.01
2018,7,30,8,30,410.0,245.0,2.8,20.6,490.0,379.48,291.41
2018,7,30,8,45,426.5,259.5,2.8,21.25,531.5,429.91,330.28
2018,7,30,9,0,443.0,274.0,2.8,21.9,573.0,475.2,364.36
2018,7,30,9,15,452.0,285.5,2.8,22.45,607.0,514.2,393.16
2018,7,30,9,30,461.0,297.0,2.8,23.0,641.0,552.63,420.85
2018,7,30,9,45,465.0,310.0,2.8,23.55,671.0,588.21,445.79
2018,7,30,10,0,469.0,323.0,2.8,24.1,701.0,622.51,469.26
2018,7,30,10,15,469.5,335.5,2.9,24.25,725.5,652.42,490.29
2018,7,30,10,30,470.0,348.0,3.0,24.4,750.0,680.53,509.81
2018,7,30,10,45,464.5,361.5,3.1,24.6,767.5,702.86,524.91
2018,7,30,11,0,459.0,375.0,3.2,24.8,785.0,722.9,538.31
2018,7,30,11,15,458.5,382.0,3.25,24.75,798.0,739.42,549.72
2018,7,30,11,30,458.0,389.0,3.3,24.7,811.0,753.72,559.58
2018,7,30,11,45,453.5,395.5,3.35,24.65,816.5,761.91,565.19
2018,7,30,12,0,449.0,402.0,3.4,24.6,822.0,767.68,569.19
2018,7,30,12,15,497.0,374.0,3.45,24.65,839.5,787.67,584.22
2018,7,30,12,30,545.0,346.0,3.5,24.7,857.0,804.69,597.11
2018,7,30,12,45,607.0,308.0,3.55,24.75,873.5,821.33,610.15
2018,7,30,13,0,669.0,270.0,3.6,24.8,890.0,836.73,622.25
2018,7,30,13,15,641.0,283.0,3.65,24.6,869.5,814.27,606.94
2018,7,30,13,30,613.0,296.0,3.7,24.4,849.0,789.38,590.09
2018,7,30,13,45,574.5,310.0,3.7,24.2,819.0,755.31,566.37
2018,7,30,14,0,536.0,324.0,3.7,24.0,789.0,720.85,542.18
2018,7,30,14,15,515.0,322.0,3.7,23.65,757.0,685.52,517.92
2018,7,30,14,30,494.0,320.0,3.7,23.3,725.0,649.28,492.65
2018,7,30,14,45,466.5,317.0,3.65,23.0,687.0,607.19,462.51
2018,7,30,15,0,439.0,314.0,3.6,22.7,649.0,565.27,432.08
2018,7,30,15,15,425.0,302.0,3.6,22.7,612.5,524.9,402.16
2018,7,30,15,30,411.0,290.0,3.6,22.7,576.0,476.9,366.12
2018,7,30,15,45,392.0,276.0,3.55,22.05,534.5,433.13,333.32
2018,7,30,16,0,373.0,262.0,3.5,21.4,493.0,390.2,300.42
2018,7,30,16,15,358.0,243.5,3.5,21.05,451.0,346.44,265.88
2018,7,30,16,30,343.0,225.0,3.5,20.7,409.0,303.63,231.43
2018,7,30,16,45,327.0,205.0,3.5,20.35,366.5,260.54,196.26
2018,7,30,17,0,311.0,185.0,3.5,20.0,324.0,218.92,162.04
2018,7,30,17,15,292.5,165.0,3.5,19.55,283.0,178.48,129.25
2018,7,30,17,30,274.0,145.0,3.5,19.1,242.0,140.13,99.4
2018,7,30,17,45,252.0,122.5,3.5,18.7,201.0,102.21,72.71
2018,7,30,18,0,230.0,100.0,3.5,18.3,160.0,71.02,56.8
2018,7,30,18,15,196.0,78.5,3.5,17.9,121.5,56.63,44.05
2018,7,30,18,30,162.0,57.0,3.5,17.5,83.0,41.88,30.75
2018,7,30,18,45,120.0,39.0,3.55,17.1,54.5,29.05,18.86
2018,7,30,19,0,78.0,21.0,3.6,16.7,26.0,15.99,3.61
2018,7,30,19,15,41.0,11.0,3.6,16.5,13.5,8.65,0.0
2018,7,30,19,30,4.0,1.0,3.6,16.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.65,16.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.15,14.75,4.0,2.75,0.0
2018,7,31,5,30,23.0,7.0,3.2,15.1,8.0,5.51,0.0
2018,7,31,5,45,52.5,21.5,3.2,15.45,27.5,16.43,7.22
2018,7,31,6,0,82.0,36.0,3.2,15.8,47.0,27.04,17.72
2018,7,31,6,15,113.5,58.5,3.1,16.3,81.0,42.76,31.94
2018,7,31,6,30,145.0,81.0,3.0,16.8,115.0,58.0,45.62
2018,7,31,6,45,174.5,106.0,2.95,17.35,156.5,78.37,58.5
2018,7,31,7,0,204.0,131.0,2.9,17.9,198.0,112.89,81.52
2018,7,31,7,15,231.5,155.0,2.85,18.35,243.0,150.48,109.62
2018,7,31,7,30,259.0,179.0,2.8,18.8,288.0,191.59,142.05
2018,7,31,7,45,284.5,200.5,2.75,19.3,334.0,233.63,175.89
2018,7,31,8,0,310.0,222.0,2.7,19.8,380.0,278.42,211.94
2018,7,31,8,15,333.0,240.0,2.7,20.25,425.0,322.1,246.91
2018,7,31,8,30,356.0,258.0,2.7,20.7,470.0,367.71,282.83
2018,7,31,8,45,377.0,271.0,2.7,21.1,511.0,410.06,315.71
2018,7,31,9,0,398.0,284.0,2.7,21.5,552.0,453.54,348.8
2018,7,31,9,15,465.5,273.0,2.7,22.25,605.0,513.65,393.27
2018,7,31,9,30,533.0,262.0,2.7,23.0,658.0,570.52,434.57
2018,7,31,9,45,615.5,232.5,2.7,23.75,711.0,628.8,476.42
2018,7,31,10,0,698.0,203.0,2.7,24.5,764.0,687.11,517.52
2018,7,31,10,15,704.0,208.5,2.75,24.8,792.0,722.01,541.46
2018,7,31,10,30,710.0,214.0,2.8,25.1,820.0,754.67,563.6
2018,7,31,10,45,713.5,219.0,2.85,25.4,842.0,782.51,582.11
2018,7,31,11,0,717.0,224.0,2.9,25.7,864.0,807.66,598.58
2018,7,31,11,15,717.5,228.5,3.0,25.8,878.5,827.07,611.78
2018,7,31,11,30,718.0,233.0,3.1,25.9,893.0,843.45,622.89
2018,7,31,11,45,715.0,238.0,3.15,25.95,900.5,854.17,629.96
2018,7,31,12,0,712.0,243.0,3.2,26.0,908.0,861.67,634.91
2018,7,31,12,15,733.5,230.0,3.3,26.05,915.5,871.29,642.3
2018,7,31,12,30,755.0,217.0,3.4,26.1,923.0,877.48,647.37
2018,7,31,12,45,781.0,198.5,3.45,26.2,924.5,869.83,643.08
2018,7,31,13,0,807.0,180.0,3.5,26.3,926.0,868.88,642.75
2018,7,31,13,15,793.0,185.0,3.55,26.2,909.0,850.62,631.25
2018,7,31,13,30,779.0,190.0,3.6,26.1,892.0,829.42,617.25
2018,7,31,13,45,759.5,196.5,3.65,26.0,868.0,809.72,603.82
2018,7,31,14,0,740.0,203.0,3.7,25.9,844.0,780.31,583.72
2018,7,31,14,15,728.0,202.5,3.75,25.7,816.0,748.24,562.0
2018,7,31,14,30,716.0,202.0,3.8,25.5,788.0,714.05,538.4
2018,7,31,14,45,701.0,199.5,3.85,25.3,753.5,674.2,510.36
2018,7,31,15,0,686.0,197.0,3.9,25.1,719.0,632.95,480.74
2018,7,31,15,15,671.0,192.5,3.9,25.1,681.0,588.89,447.96
2018,7,31,15,30,656.0,188.0,3.9,25.1,643.0,543.97,413.87
2018,7,31,15,45,638.0,180.5,3.95,24.45,599.5,494.5,376.69
2018,7,31,16,0,620.0,173.0,4.0,23.8,556.0,445.05,338.42
2018,7,31,16,15,596.0,165.0,4.0,23.35,509.5,393.07,296.89
