Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,11,45,660.5,275.5,1.45,24.05,861.5,891.2,644.81
2018,8,20,12,0,661.0,278.0,1.5,24.3,869.0,898.82,649.48
2018,8,20,12,15,696.0,257.0,1.55,24.45,879.5,914.48,660.59
2018,8,20,12,30,731.0,236.0,1.6,24.6,890.0,926.2,669.12
2018,8,20,12,45,775.0,207.5,1.65,24.8,895.5,934.72,675.35
2018,8,20,13,0,819.0,179.0,1.7,25.0,901.0,929.97,672.57
2018,8,20,13,15,808.5,181.5,1.8,25.0,884.0,910.76,661.79
2018,8,20,13,30,798.0,184.0,1.9,25.0,867.0,888.4,649.01
2018,8,20,13,45,783.5,186.0,1.95,24.95,842.0,859.24,631.28
2018,8,20,14,0,769.0,188.0,2.0,24.9,817.0,835.13,616.0
2018,8,20,14,15,753.5,188.5,2.05,24.65,786.5,798.61,592.62
2018,8,20,14,30,738.0,189.0,2.1,24.4,756.0,760.05,567.47
2018,8,20,14,45,716.5,189.5,2.15,24.2,719.0,715.4,537.4
2018,8,20,15,0,695.0,190.0,2.2,24.0,682.0,669.7,505.9
2018,8,20,15,15,678.0,184.0,2.2,24.0,641.0,620.5,470.66
2018,8,20,15,30,661.0,178.0,2.2,24.0,600.0,570.67,434.12
2018,8,20,15,45,631.5,173.5,2.2,23.25,553.0,514.99,393.49
2018,8,20,16,0,602.0,169.0,2.2,22.5,506.0,460.46,352.47
2018,8,20,16,15,562.0,163.0,2.2,21.95,455.0,396.91,303.24
2018,8,20,16,30,522.0,157.0,2.2,21.4,404.0,341.58,259.08
2018,8,20,16,45,478.0,147.0,2.2,20.8,353.0,285.13,213.3
2018,8,20,17,0,434.0,137.0,2.2,20.2,302.0,233.0,170.5
2018,8,20,17,15,384.5,122.5,2.15,19.5,252.5,180.92,128.25
2018,8,20,17,30,335.0,108.0,2.1,18.8,203.0,134.55,91.92
2018,8,20,17,45,275.5,89.0,2.1,18.1,156.5,88.86,58.99
2018,8,20,18,0,216.0,70.0,2.1,17.4,110.0,53.1,40.79
2018,8,20,18,15,156.5,48.5,2.0,16.9,73.0,35.88,25.25
2018,8,20,18,30,97.0,27.0,1.9,16.4,36.0,20.45,10.34
2018,8,20,18,45,53.0,14.5,1.85,15.9,19.0,11.41,0.0
2018,8,20,19,0,9.0,2.0,1.8,15.4,2.0,1.57,0.0
2018,8,20,19,15,4.5,1.0,1.75,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,21,5,15,1.5,0.5,1.15,13.0,0.5,0.0,0.0
2018,8,21,5,30,3.0,1.0,1.2,13.2,1.0,0.0,0.0
2018,8,21,5,45,22.5,10.0,1.2,13.4,11.5,7.87,0.0
2018,8,21,6,0,42.0,19.0,1.2,13.6,22.0,14.88,5.38
2018,8,21,6,15,56.5,40.5,1.2,13.95,48.5,30.31,20.64
2018,8,21,6,30,71.0,62.0,1.2,14.3,75.0,45.21,34.36
2018,8,21,6,45,81.0,83.5,1.2,14.65,102.5,68.25,49.72
2018,8,21,7,0,91.0,105.0,1.2,15.0,130.0,93.11,69.53
2018,8,21,7,15,82.5,125.0,1.2,15.35,151.5,112.27,85.97
2018,8,21,7,30,74.0,145.0,1.2,15.7,173.0,132.15,103.02
2018,8,21,7,45,76.0,167.5,1.2,16.1,199.5,156.42,123.04
2018,8,21,8,0,78.0,190.0,1.2,16.5,226.0,181.11,143.05
2018,8,21,8,15,83.0,212.0,1.25,16.85,254.5,207.05,163.73
2018,8,21,8,30,88.0,234.0,1.3,17.2,283.0,233.62,184.58
2018,8,21,8,45,83.5,253.5,1.3,17.55,303.0,253.53,199.78
2018,8,21,9,0,79.0,273.0,1.3,17.9,323.0,272.95,214.31
2018,8,21,9,15,83.5,293.5,1.3,18.15,349.5,298.45,233.47
2018,8,21,9,30,88.0,314.0,1.3,18.4,376.0,324.32,252.62
2018,8,21,9,45,107.0,333.5,1.35,18.7,412.5,359.95,279.28
2018,8,21,10,0,126.0,353.0,1.4,19.0,449.0,410.95,316.89
2018,8,21,10,15,179.0,365.5,1.4,19.2,508.0,470.19,360.72
2018,8,21,10,30,232.0,378.0,1.4,19.4,567.0,532.14,405.64
2018,8,21,10,45,308.0,384.0,1.4,19.65,642.0,625.88,472.23
2018,8,21,11,0,384.0,390.0,1.4,19.9,717.0,706.3,527.73
2018,8,21,11,15,390.0,396.5,1.45,20.0,734.0,726.61,540.84
2018,8,21,11,30,396.0,403.0,1.5,20.1,751.0,745.25,553.38
2018,8,21,11,45,404.5,407.0,1.5,20.2,765.0,762.01,564.28
2018,8,21,12,0,413.0,411.0,1.5,20.3,779.0,776.86,573.89
2018,8,21,12,15,453.0,395.5,1.5,20.35,799.5,814.63,599.59
2018,8,21,12,30,493.0,380.0,1.5,20.4,820.0,836.82,614.8
2018,8,21,12,45,513.5,364.5,1.5,20.4,819.0,838.18,616.19
2018,8,21,13,0,534.0,349.0,1.5,20.4,818.0,836.48,615.83
2018,8,21,13,15,530.5,344.0,1.45,20.3,803.5,819.62,604.53
2018,8,21,13,30,527.0,339.0,1.4,20.2,789.0,800.32,591.76
2018,8,21,13,45,530.5,331.0,1.4,20.1,773.5,781.99,580.31
2018,8,21,14,0,534.0,323.0,1.4,20.0,758.0,761.13,567.03
2018,8,21,14,15,525.5,315.0,1.35,19.8,730.5,728.31,545.03
2018,8,21,14,30,517.0,307.0,1.3,19.6,703.0,693.87,521.75
2018,8,21,14,45,505.5,297.5,1.3,19.45,669.5,654.58,495.08
2018,8,21,15,0,494.0,288.0,1.3,19.3,636.0,614.32,467.24
2018,8,21,15,15,476.5,277.0,1.3,19.3,596.5,568.23,434.37
2018,8,21,15,30,459.0,266.0,1.3,19.3,557.0,522.18,400.85
2018,8,21,15,45,441.0,251.5,1.25,18.85,514.5,473.34,364.92
2018,8,21,16,0,423.0,237.0,1.2,18.4,472.0,417.6,322.98
2018,8,21,16,15,401.0,220.0,1.15,18.1,426.5,367.54,284.08
2018,8,21,16,30,379.0,203.0,1.1,17.8,381.0,319.17,245.52
2018,8,21,16,45,349.5,184.5,1.1,17.5,334.0,269.05,205.09
2018,8,21,17,0,320.0,166.0,1.1,17.2,287.0,221.95,166.55
2018,8,21,17,15,281.5,144.5,1.05,16.8,239.0,173.97,127.65
2018,8,21,17,30,243.0,123.0,1.0,16.4,191.0,130.66,93.33
2018,8,21,17,45,199.0,98.5,1.0,16.0,146.5,89.72,62.81
2018,8,21,18,0,155.0,74.0,1.0,15.6,102.0,54.83,42.56
2018,8,21,18,15,109.5,50.0,0.95,15.3,66.5,36.51,25.91
2018,8,21,18,30,64.0,26.0,0.9,15.0,31.0,19.59,9.3
2018,8,21,18,45,34.5,14.0,0.9,14.7,16.5,11.02,0.0
2018,8,21,19,0,5.0,2.0,0.9,14.4,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,0.9,14.25,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,0.8,12.9,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,8,22,5,45,1.5,8.0,0.8,13.3,8.0,6.29,0.0
2018,8,22,6,0,2.0,15.0,0.8,13.5,15.0,11.42,2.54
2018,8,22,6,15,1.0,28.0,0.75,13.95,28.0,21.39,12.9
2018,8,22,6,30,0.0,41.0,0.7,14.4,41.0,31.3,22.1
2018,8,22,6,45,0.0,59.0,0.7,14.85,59.0,44.72,32.58
2018,8,22,7,0,0.0,77.0,0.7,15.3,77.0,58.45,44.3
2018,8,22,7,15,0.0,91.5,0.7,15.75,91.5,69.79,53.77
2018,8,22,7,30,0.0,106.0,0.7,16.2,106.0,81.22,63.12
2018,8,22,7,45,0.5,121.0,0.7,16.65,121.0,93.27,72.79
2018,8,22,8,0,1.0,136.0,0.7,17.1,136.0,105.48,82.42
2018,8,22,8,15,4.0,155.0,0.7,17.5,157.0,122.08,95.49
2018,8,22,8,30,7.0,174.0,0.7,17.9,178.0,139.16,108.77
2018,8,22,8,45,10.5,192.5,0.75,18.3,199.0,156.54,122.19
2018,8,22,9,0,14.0,211.0,0.8,18.7,220.0,174.39,135.84
2018,8,22,9,15,20.0,236.5,0.85,19.1,250.0,200.04,155.5
2018,8,22,9,30,26.0,262.0,0.9,19.5,280.0,237.01,183.63
2018,8,22,9,45,34.5,286.0,0.9,19.9,311.5,266.17,205.31
2018,8,22,10,0,43.0,310.0,0.9,20.3,343.0,296.15,227.34
2018,8,22,10,15,85.5,341.0,0.95,20.6,409.5,360.08,275.41
2018,8,22,10,30,128.0,372.0,1.0,20.9,476.0,442.86,335.82
2018,8,22,10,45,231.0,370.5,1.05,21.2,564.5,550.11,413.56
2018,8,22,11,0,334.0,369.0,1.1,21.5,653.0,645.39,480.61
2018,8,22,11,15,386.5,360.0,1.15,21.65,694.0,691.39,512.19
2018,8,22,11,30,439.0,351.0,1.2,21.8,735.0,753.98,554.67
2018,8,22,11,45,468.0,345.0,1.25,21.95,758.0,781.08,572.73
2018,8,22,12,0,497.0,339.0,1.3,22.1,781.0,806.15,589.78
2018,8,22,12,15,555.5,314.0,1.35,22.1,808.0,838.65,612.89
2018,8,22,12,30,614.0,289.0,1.4,22.1,835.0,870.57,635.38
2018,8,22,12,45,681.5,254.0,1.4,22.1,855.0,897.67,654.38
2018,8,22,13,0,749.0,219.0,1.4,22.1,875.0,918.87,669.54
2018,8,22,13,15,745.0,217.0,1.45,21.95,860.0,901.64,659.34
2018,8,22,13,30,741.0,215.0,1.5,21.8,845.0,881.24,647.42
2018,8,22,13,45,735.0,211.5,1.5,21.65,822.5,854.71,630.75
2018,8,22,14,0,729.0,208.0,1.5,21.5,800.0,825.39,612.08
2018,8,22,14,15,719.5,204.5,1.45,21.25,771.0,790.67,589.2
2018,8,22,14,30,710.0,201.0,1.4,21.0,742.0,753.72,564.51
2018,8,22,14,45,697.0,196.5,1.35,20.8,707.0,711.33,535.56
2018,8,22,15,0,684.0,192.0,1.3,20.6,672.0,667.44,505.03
2018,8,22,15,15,666.5,186.5,1.3,20.6,631.0,618.55,470.34
2018,8,22,15,30,649.0,181.0,1.3,20.6,590.0,569.09,434.39
2018,8,22,15,45,627.0,174.5,1.25,20.0,546.0,516.07,395.49
2018,8,22,16,0,605.0,168.0,1.2,19.4,502.0,463.52,355.77
2018,8,22,16,15,576.5,160.0,1.15,19.0,454.5,402.9,308.59
2018,8,22,16,30,548.0,152.0,1.1,18.6,407.0,349.3,265.48
2018,8,22,16,45,511.5,141.5,1.1,18.25,357.5,293.21,219.64
2018,8,22,17,0,475.0,131.0,1.1,17.9,308.0,240.55,175.89
2018,8,22,17,15,427.0,117.5,1.05,17.4,258.5,186.92,131.96
2018,8,22,17,30,379.0,104.0,1.0,16.9,209.0,138.77,93.83
2018,8,22,17,45,318.0,87.0,1.0,16.45,162.5,92.73,60.8
2018,8,22,18,0,257.0,70.0,1.0,16.0,116.0,54.34,41.99
2018,8,22,18,15,185.5,50.0,0.95,15.55,77.5,36.84,26.06
2018,8,22,18,30,114.0,30.0,0.9,15.1,39.0,22.41,10.7
2018,8,22,18,45,60.0,16.0,0.9,14.7,20.5,12.59,0.0
2018,8,22,19,0,6.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,8,22,19,15,3.0,1.0,0.9,14.15,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,15,0.5,0.5,0.8,12.45,0.5,0.0,0.0
2018,8,23,5,30,1.0,1.0,0.8,12.9,1.0,0.0,0.0
2018,8,23,5,45,6.5,7.5,0.85,13.3,8.0,5.9,0.0
2018,8,23,6,0,12.0,14.0,0.9,13.7,15.0,11.03,1.92
2018,8,23,6,15,6.0,26.5,0.9,14.2,27.0,20.26,11.86
2018,8,23,6,30,0.0,39.0,0.9,14.7,39.0,29.83,20.74
2018,8,23,6,45,0.0,54.5,0.9,15.2,54.5,41.48,29.76
2018,8,23,7,0,0.0,70.0,0.9,15.7,70.0,53.32,39.88
2018,8,23,7,15,0.0,79.0,0.9,16.1,79.0,60.42,45.81
2018,8,23,7,30,0.0,88.0,0.9,16.5,88.0,67.5,51.59
2018,8,23,7,45,0.0,97.5,0.9,16.9,97.5,74.97,57.58
2018,8,23,8,0,0.0,107.0,0.9,17.3,107.0,82.47,63.49
2018,8,23,8,15,0.0,115.5,0.95,17.6,115.5,89.23,68.74
2018,8,23,8,30,0.0,124.0,1.0,17.9,124.0,96.01,73.97
2018,8,23,8,45,0.0,134.5,1.0,18.2,134.5,104.42,80.46
2018,8,23,9,0,0.0,145.0,1.0,18.5,145.0,112.88,86.94
2018,8,23,9,15,1.5,157.0,1.0,18.75,158.0,123.57,95.2
2018,8,23,9,30,3.0,169.0,1.0,19.0,171.0,134.45,103.56
2018,8,23,9,45,4.5,179.5,1.05,19.2,183.0,144.29,111.1
2018,8,23,10,0,6.0,190.0,1.1,19.4,195.0,154.29,118.73
2018,8,23,10,15,7.5,201.0,1.15,19.6,207.0,164.83,126.76
2018,8,23,10,30,9.0,212.0,1.2,19.8,219.0,175.49,134.86
2018,8,23,10,45,11.0,231.5,1.25,19.95,240.5,193.74,148.86
2018,8,23,11,0,13.0,251.0,1.3,20.1,262.0,212.17,162.89
2018,8,23,11,15,14.5,264.5,1.3,20.15,277.0,225.24,172.74
2018,8,23,11,30,16.0,278.0,1.3,20.2,292.0,238.34,182.61
2018,8,23,11,45,20.0,302.0,1.35,20.3,319.5,262.7,201.1
2018,8,23,12,0,24.0,326.0,1.4,20.4,347.0,305.04,232.92
2018,8,23,12,15,47.5,360.0,1.45,20.35,402.0,358.39,273.34
2018,8,23,12,30,71.0,394.0,1.5,20.3,457.0,411.79,313.18
2018,8,23,12,45,135.0,401.0,1.5,20.3,519.5,495.51,375.47
2018,8,23,13,0,199.0,408.0,1.5,20.3,582.0,557.97,421.23
2018,8,23,13,15,293.0,375.5,1.55,20.2,626.5,625.19,471.18
2018,8,23,13,30,387.0,343.0,1.6,20.1,671.0,685.75,515.67
2018,8,23,13,45,392.5,333.5,1.6,20.0,658.5,670.78,505.38
2018,8,23,14,0,398.0,324.0,1.6,19.9,646.0,653.72,494.26
2018,8,23,14,15,532.0,274.0,1.65,19.75,688.0,700.9,531.11
2018,8,23,14,30,666.0,224.0,1.7,19.6,730.0,742.41,562.67
2018,8,23,14,45,653.5,218.5,1.7,19.45,695.0,700.79,533.42
2018,8,23,15,0,641.0,213.0,1.7,19.3,660.0,657.76,503.36
2018,8,23,15,15,623.0,206.0,1.7,19.3,619.5,608.78,468.07
2018,8,23,15,30,605.0,199.0,1.7,19.3,579.0,554.5,428.19
2018,8,23,15,45,582.0,191.0,1.75,18.9,534.0,501.78,389.16
2018,8,23,16,0,559.0,183.0,1.8,18.5,489.0,449.81,349.43
2018,8,23,16,15,526.5,174.5,1.85,18.2,441.5,394.29,305.7
2018,8,23,16,30,494.0,166.0,1.9,17.9,394.0,341.16,262.69
2018,8,23,16,45,453.0,154.5,1.9,17.6,344.5,285.55,216.95
2018,8,23,17,0,412.0,143.0,1.9,17.3,295.0,234.0,174.05
2018,8,23,17,15,362.5,127.5,1.95,16.9,246.0,178.54,128.57
2018,8,23,17,30,313.0,112.0,2.0,16.5,197.0,133.36,92.67
2018,8,23,17,45,253.0,92.0,2.05,16.1,151.0,90.02,61.0
2018,8,23,18,0,193.0,72.0,2.1,15.7,105.0,54.36,38.61
2018,8,23,18,15,135.0,49.0,2.1,15.4,68.5,35.83,25.07
2018,8,23,18,30,77.0,26.0,2.1,15.1,32.0,19.52,7.69
2018,8,23,18,45,40.0,13.5,2.1,14.8,16.5,10.62,0.0
2018,8,23,19,0,3.0,1.0,2.1,14.5,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.1,14.4,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,12.0,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,12.3,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.5,2.0,12.65,9.5,7.47,0.0
2018,8,24,6,0,3.0,18.0,2.1,13.0,18.0,13.74,3.29
2018,8,24,6,15,4.5,36.0,2.05,13.4,36.5,26.99,17.63
2018,8,24,6,30,6.0,54.0,2.0,13.8,55.0,40.14,29.85
2018,8,24,6,45,17.0,75.0,2.0,14.25,79.5,57.32,42.65
2018,8,24,7,0,28.0,96.0,2.0,14.7,104.0,77.32,59.11
2018,8,24,7,15,24.5,111.5,1.95,15.15,119.5,91.59,71.27
2018,8,24,7,30,21.0,127.0,1.9,15.6,135.0,102.97,80.84
2018,8,24,7,45,19.5,143.0,1.85,16.05,151.0,116.71,92.1
2018,8,24,8,0,18.0,159.0,1.8,16.5,167.0,130.31,103.0
2018,8,24,8,15,25.0,181.0,1.75,16.95,193.5,152.31,120.49
2018,8,24,8,30,32.0,203.0,1.7,17.4,220.0,181.74,143.74
2018,8,24,8,45,46.5,230.5,1.7,17.85,258.0,215.64,170.25
2018,8,24,9,0,61.0,258.0,1.7,18.3,296.0,251.3,197.77
2018,8,24,9,15,103.5,285.0,1.7,18.65,354.5,306.08,240.2
2018,8,24,9,30,146.0,312.0,1.7,19.0,413.0,377.29,294.23
2018,8,24,9,45,194.5,327.5,1.7,19.35,470.0,434.31,336.73
2018,8,24,10,0,243.0,343.0,1.7,19.7,527.0,509.05,391.28
2018,8,24,10,15,330.0,337.5,1.75,20.0,597.5,583.99,446.11
2018,8,24,10,30,417.0,332.0,1.8,20.3,668.0,677.63,512.61
2018,8,24,10,45,499.0,315.5,1.8,20.6,729.0,746.99,560.62
2018,8,24,11,0,581.0,299.0,1.8,20.9,790.0,817.45,608.51
2018,8,24,11,15,592.5,299.0,1.85,21.1,807.5,840.42,623.19
2018,8,24,11,30,604.0,299.0,1.9,21.3,825.0,860.98,636.67
2018,8,24,11,45,609.5,299.0,1.95,21.5,833.5,874.91,645.63
2018,8,24,12,0,615.0,299.0,2.0,21.7,842.0,884.6,651.9
2018,8,24,12,15,616.0,298.0,2.05,21.8,842.0,886.28,653.16
2018,8,24,12,30,617.0,297.0,2.1,21.9,842.0,884.88,652.5
2018,8,24,12,45,615.0,296.0,2.15,22.0,835.0,877.64,648.01
2018,8,24,13,0,613.0,295.0,2.2,22.1,828.0,867.41,641.58
2018,8,24,13,15,611.5,289.5,2.25,22.05,813.5,851.0,631.52
2018,8,24,13,30,610.0,284.0,2.3,22.0,799.0,831.75,619.52
2018,8,24,13,45,606.5,277.5,2.35,21.95,778.0,804.55,602.08
2018,8,24,14,0,603.0,271.0,2.4,21.9,757.0,777.33,584.4
2018,8,24,14,15,597.0,263.0,2.45,21.75,729.5,744.46,562.76
2018,8,24,14,30,591.0,255.0,2.5,21.6,702.0,709.64,539.4
2018,8,24,14,45,583.5,245.0,2.5,21.45,668.5,670.15,512.06
2018,8,24,15,0,576.0,235.0,2.5,21.3,635.0,629.21,483.15
2018,8,24,15,15,558.0,226.5,2.5,21.3,595.0,581.59,448.39
2018,8,24,15,30,540.0,218.0,2.5,21.3,555.0,533.84,412.83
2018,8,24,15,45,525.5,205.0,2.55,20.85,512.5,484.3,375.95
2018,8,24,16,0,511.0,192.0,2.6,20.4,470.0,434.9,338.04
2018,8,24,16,15,494.5,177.5,2.6,20.0,425.5,383.76,297.5
2018,8,24,16,30,478.0,163.0,2.6,19.6,381.0,333.48,256.49
2018,8,24,16,45,450.0,147.5,2.6,19.25,333.5,279.74,211.94
2018,8,24,17,0,422.0,132.0,2.6,18.9,286.0,228.7,168.97
2018,8,24,17,15,381.0,116.0,2.6,18.3,238.5,177.55,126.6
2018,8,24,17,30,340.0,100.0,2.6,17.7,191.0,131.17,89.33
2018,8,24,17,45,287.5,81.5,2.6,17.15,147.0,87.02,56.93
2018,8,24,18,0,235.0,63.0,2.6,16.6,103.0,49.58,34.03
2018,8,24,18,15,166.5,43.5,2.5,16.1,67.0,32.33,21.88
2018,8,24,18,30,98.0,24.0,2.4,15.6,31.0,18.15,5.59
2018,8,24,18,45,51.0,12.5,2.35,15.1,16.0,9.83,0.0
2018,8,24,19,0,4.0,1.0,2.3,14.6,1.0,0.0,0.0
2018,8,24,19,15,2.0,0.5,2.25,14.35,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,12.9,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,8,25,5,45,33.5,10.5,1.0,13.1,12.5,8.26,0.0
2018,8,25,6,0,64.0,20.0,1.0,13.2,24.0,15.26,3.6
2018,8,25,6,15,113.0,41.0,0.95,13.65,56.5,30.39,20.49
2018,8,25,6,30,162.0,62.0,0.9,14.1,89.0,47.86,33.37
2018,8,25,6,45,169.0,81.0,0.9,14.55,118.0,76.24,52.82
2018,8,25,7,0,176.0,100.0,0.9,15.0,147.0,105.73,76.23
2018,8,25,7,15,165.0,121.0,0.85,15.5,172.5,131.02,98.14
2018,8,25,7,30,154.0,142.0,0.8,16.0,198.0,157.07,120.77
2018,8,25,7,45,167.5,164.5,0.75,16.5,233.5,191.13,148.76
2018,8,25,8,0,181.0,187.0,0.7,17.0,269.0,226.83,177.54
2018,8,25,8,15,216.0,206.5,0.7,17.6,315.5,271.0,212.2
2018,8,25,8,30,251.0,226.0,0.7,18.2,362.0,327.39,255.5
2018,8,25,8,45,337.5,235.0,0.65,18.8,435.0,398.59,308.83
2018,8,25,9,0,424.0,244.0,0.6,19.4,508.0,488.45,374.03
2018,8,25,9,15,488.0,246.0,0.6,19.95,569.0,555.28,421.08
2018,8,25,9,30,552.0,248.0,0.6,20.5,630.0,626.11,469.81
2018,8,25,9,45,587.5,246.5,0.6,21.1,672.0,676.39,502.87
2018,8,25,10,0,623.0,245.0,0.6,21.7,714.0,731.27,538.28
2018,8,25,10,15,635.0,249.5,0.7,22.0,744.0,768.94,563.31
2018,8,25,10,30,647.0,254.0,0.8,22.3,774.0,804.77,587.06
2018,8,25,10,45,656.5,256.5,0.85,22.6,797.0,834.7,606.0
2018,8,25,11,0,666.0,259.0,0.9,22.9,820.0,862.2,623.26
2018,8,25,11,15,672.0,260.5,1.0,23.05,835.0,883.08,637.35
2018,8,25,11,30,678.0,262.0,1.1,23.2,850.0,901.05,649.62
2018,8,25,11,45,681.5,262.5,1.2,23.3,858.0,912.81,658.07
2018,8,25,12,0,685.0,263.0,1.3,23.4,866.0,921.38,664.56
2018,8,25,12,15,688.5,260.5,1.4,23.4,866.5,924.05,667.66
2018,8,25,12,30,692.0,258.0,1.5,23.4,867.0,923.41,668.71
2018,8,25,12,45,694.5,254.0,1.6,23.4,860.5,917.18,666.21
2018,8,25,13,0,697.0,250.0,1.7,23.4,854.0,907.63,661.57
2018,8,25,13,15,693.5,246.5,1.8,23.3,838.5,889.86,651.69
2018,8,25,13,30,690.0,243.0,1.9,23.2,823.0,869.07,639.72
2018,8,25,13,45,684.5,238.5,1.95,23.1,801.0,842.77,623.43
2018,8,25,14,0,679.0,234.0,2.0,23.0,779.0,813.8,605.16
2018,8,25,14,15,669.5,229.0,2.05,22.8,749.5,778.7,582.61
2018,8,25,14,30,660.0,224.0,2.1,22.6,720.0,741.53,558.24
2018,8,25,14,45,647.5,217.5,2.15,22.4,685.0,699.03,529.62
2018,8,25,15,0,635.0,211.0,2.2,22.2,650.0,655.16,499.38
2018,8,25,15,15,616.5,204.0,2.2,22.2,609.0,605.89,463.85
2018,8,25,15,30,598.0,197.0,2.2,22.2,568.0,551.33,423.77
2018,8,25,15,45,576.0,188.0,2.3,21.65,523.0,498.41,384.98
2018,8,25,16,0,554.0,179.0,2.4,21.1,478.0,446.21,345.37
2018,8,25,16,15,525.0,168.0,2.4,20.7,430.0,390.22,301.27
2018,8,25,16,30,496.0,157.0,2.4,20.3,382.0,336.34,257.68
2018,8,25,16,45,459.0,144.5,2.45,19.85,333.0,281.03,212.27
2018,8,25,17,0,422.0,132.0,2.5,19.4,284.0,229.38,169.23
2018,8,25,17,15,375.0,116.0,2.5,18.8,235.0,176.88,126.07
2018,8,25,17,30,328.0,100.0,2.5,18.2,186.0,129.91,88.6
2018,8,25,17,45,270.0,80.5,2.45,17.65,141.0,83.81,54.69
2018,8,25,18,0,212.0,61.0,2.4,17.1,96.0,47.79,32.49
2018,8,25,18,15,147.5,41.5,2.35,16.6,61.5,30.83,20.42
2018,8,25,18,30,83.0,22.0,2.3,16.1,27.0,16.67,3.18
2018,8,25,18,45,43.0,11.5,2.25,15.6,14.0,9.05,0.0
2018,8,25,19,0,3.0,1.0,2.2,15.1,1.0,0.0,0.0
2018,8,25,19,15,1.5,0.5,2.15,14.9,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.5,11.9,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.5,12.2,1.0,0.0,0.0
2018,8,26,5,45,34.5,11.0,1.45,12.5,13.0,8.65,0.0
2018,8,26,6,0,66.0,21.0,1.4,12.8,25.0,15.94,3.14
2018,8,26,6,15,124.0,41.0,1.35,13.25,58.0,30.4,20.43
2018,8,26,6,30,182.0,61.0,1.3,13.7,91.0,48.29,33.16
2018,8,26,6,45,158.0,78.5,1.3,14.15,111.0,74.28,51.53
2018,8,26,7,0,134.0,96.0,1.3,14.6,131.0,95.38,69.57
2018,8,26,7,15,130.0,118.0,1.25,15.0,158.0,122.17,92.59
2018,8,26,7,30,126.0,140.0,1.2,15.4,185.0,148.73,115.4
2018,8,26,7,45,136.5,158.5,1.15,15.85,214.5,176.93,138.79
2018,8,26,8,0,147.0,177.0,1.1,16.3,244.0,206.33,162.8
2018,8,26,8,15,228.5,190.0,1.1,16.7,307.0,271.22,214.12
2018,8,26,8,30,310.0,203.0,1.1,17.1,370.0,338.27,266.44
2018,8,26,8,45,429.5,199.5,1.1,17.55,453.0,430.61,337.06
2018,8,26,9,0,549.0,196.0,1.1,18.0,536.0,524.01,406.6
2018,8,26,9,15,626.0,183.5,1.15,18.4,596.0,597.64,460.22
2018,8,26,9,30,703.0,171.0,1.2,18.8,656.0,670.03,511.97
2018,8,26,9,45,757.0,154.0,1.2,19.2,701.0,724.38,549.5
2018,8,26,10,0,811.0,137.0,1.2,19.6,746.0,775.71,584.39
2018,8,26,10,15,821.5,138.5,1.25,19.85,776.0,814.14,609.2
2018,8,26,10,30,832.0,140.0,1.3,20.1,806.0,850.11,631.98
2018,8,26,10,45,841.0,139.5,1.35,20.3,829.0,880.15,650.84
2018,8,26,11,0,850.0,139.0,1.4,20.5,852.0,907.2,667.76
2018,8,26,11,15,855.5,138.5,1.5,20.65,867.5,914.43,672.58
2018,8,26,11,30,861.0,138.0,1.6,20.8,883.0,931.33,684.04
2018,8,26,11,45,865.5,136.5,1.65,20.9,891.0,942.99,691.51
2018,8,26,12,0,870.0,135.0,1.7,21.0,899.0,951.11,696.86
2018,8,26,12,15,865.5,137.5,1.8,21.05,897.5,950.92,697.71
2018,8,26,12,30,861.0,140.0,1.9,21.1,896.0,947.11,696.36
2018,8,26,12,45,853.5,142.5,1.95,21.1,886.0,936.97,690.52
2018,8,26,13,0,846.0,145.0,2.0,21.1,876.0,937.94,692.13
2018,8,26,13,15,843.5,143.0,2.1,21.05,861.0,920.86,682.47
2018,8,26,13,30,841.0,141.0,2.2,21.0,846.0,900.31,670.63
2018,8,26,13,45,837.0,137.5,2.25,20.95,823.0,873.64,654.16
2018,8,26,14,0,833.0,134.0,2.3,20.9,800.0,843.81,635.49
2018,8,26,14,15,720.5,162.0,2.35,20.8,722.5,759.25,577.94
2018,8,26,14,30,608.0,190.0,2.4,20.7,645.0,673.19,516.67
2018,8,26,14,45,439.0,225.0,2.45,20.55,545.5,549.91,426.09
2018,8,26,15,0,270.0,260.0,2.5,20.4,446.0,430.36,335.69
2018,8,26,15,15,519.5,187.5,2.5,20.4,517.5,524.52,409.97
2018,8,26,15,30,769.0,115.0,2.5,20.4,589.0,585.12,455.38
2018,8,26,15,45,705.0,120.0,2.6,20.05,529.0,515.37,401.94
2018,8,26,16,0,641.0,125.0,2.7,19.7,469.0,448.83,350.31
2018,8,26,16,15,660.5,110.5,2.7,19.45,435.0,406.44,315.21
2018,8,26,16,30,680.0,96.0,2.7,19.2,401.0,360.58,275.69
2018,8,26,16,45,615.5,94.0,2.75,18.9,344.5,295.07,221.0
2018,8,26,17,0,551.0,92.0,2.8,18.6,288.0,235.91,171.13
2018,8,26,17,15,523.5,82.0,2.8,18.15,244.0,184.49,126.77
2018,8,26,17,30,496.0,72.0,2.8,17.7,200.0,135.95,86.43
2018,8,26,17,45,417.0,62.5,2.8,17.2,153.5,86.77,51.75
2018,8,26,18,0,338.0,53.0,2.8,16.7,107.0,44.79,28.85
2018,8,26,18,15,234.5,38.5,2.75,16.25,69.5,29.12,18.83
2018,8,26,18,30,131.0,24.0,2.7,15.8,32.0,18.14,1.67
2018,8,26,18,45,65.5,12.0,2.7,15.4,16.0,9.44,0.0
2018,8,26,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,5,45,42.0,11.5,1.9,12.75,14.0,9.05,0.0
2018,8,27,6,0,84.0,23.0,1.9,13.1,28.0,17.33,2.72
2018,8,27,6,15,163.5,42.0,1.9,13.55,64.0,31.2,20.96
2018,8,27,6,30,243.0,61.0,1.9,14.0,100.0,50.89,34.05
2018,8,27,6,45,185.0,75.5,1.85,14.45,111.5,75.21,51.07
2018,8,27,7,0,127.0,90.0,1.8,14.9,123.0,90.48,65.7
2018,8,27,7,15,80.5,110.0,1.7,15.45,132.5,106.14,81.15
2018,8,27,7,30,34.0,130.0,1.6,16.0,142.0,112.2,88.01
2018,8,27,7,45,33.5,148.0,1.5,16.55,161.5,129.62,102.29
2018,8,27,8,0,33.0,166.0,1.4,17.1,181.0,147.09,116.28
2018,8,27,8,15,61.0,190.0,1.35,17.55,221.5,182.47,144.35
2018,8,27,8,30,89.0,214.0,1.3,18.0,262.0,221.15,174.77
2018,8,27,8,45,132.0,229.5,1.25,18.45,307.5,273.49,215.57
2018,8,27,9,0,175.0,245.0,1.2,18.9,353.0,321.4,252.24
2018,8,27,9,15,281.5,248.0,1.2,19.25,435.5,414.93,323.63
2018,8,27,9,30,388.0,251.0,1.2,19.6,518.0,520.05,401.11
2018,8,27,9,45,541.0,220.5,1.2,20.0,613.5,623.77,476.21
2018,8,27,10,0,694.0,190.0,1.2,20.4,709.0,743.39,559.53
2018,8,27,10,15,704.0,193.5,1.25,20.6,738.0,780.45,583.44
2018,8,27,10,30,714.0,197.0,1.3,20.8,767.0,815.36,606.49
2018,8,27,10,45,721.0,199.5,1.35,21.05,789.0,844.4,625.26
2018,8,27,11,0,728.0,202.0,1.4,21.3,811.0,870.73,642.14
2018,8,27,11,15,732.5,204.0,1.45,21.4,826.0,891.47,655.53
2018,8,27,11,30,737.0,206.0,1.5,21.5,841.0,909.1,666.8
2018,8,27,11,45,738.5,207.0,1.6,21.6,848.0,919.78,674.3
2018,8,27,12,0,740.0,208.0,1.7,21.7,855.0,927.11,679.76
2018,8,27,12,15,757.0,197.5,1.75,21.65,859.5,934.25,685.03
2018,8,27,12,30,774.0,187.0,1.8,21.6,864.0,928.16,681.77
2018,8,27,12,45,794.0,173.0,1.85,21.6,862.0,928.56,682.87
2018,8,27,13,0,814.0,159.0,1.9,21.6,860.0,924.8,681.27
2018,8,27,13,15,811.5,156.5,1.95,21.5,844.5,907.6,671.21
2018,8,27,13,30,809.0,154.0,2.0,21.4,829.0,887.04,659.05
2018,8,27,13,45,804.5,151.5,2.0,21.3,807.0,861.51,643.08
2018,8,27,14,0,800.0,149.0,2.0,21.2,785.0,832.94,625.04
2018,8,27,14,15,792.0,146.0,2.0,21.1,756.0,798.2,602.72
2018,8,27,14,30,784.0,143.0,2.0,21.0,727.0,760.95,577.85
2018,8,27,14,45,773.5,139.5,2.05,20.85,692.0,719.11,549.43
2018,8,27,15,0,763.0,136.0,2.1,20.7,657.0,675.37,518.96
2018,8,27,15,15,746.5,132.0,2.1,20.7,616.0,627.82,484.3
2018,8,27,15,30,730.0,128.0,2.1,20.7,575.0,576.74,446.26
2018,8,27,15,45,709.5,123.5,2.1,20.3,530.0,522.46,405.42
2018,8,27,16,0,689.0,119.0,2.1,19.9,485.0,468.34,363.39
2018,8,27,16,15,660.5,113.5,2.1,19.55,437.0,410.24,316.93
2018,8,27,16,30,632.0,108.0,2.1,19.2,389.0,353.83,270.41
2018,8,27,16,45,593.0,101.5,2.1,18.85,339.5,295.11,221.13
2018,8,27,17,0,554.0,95.0,2.1,18.5,290.0,239.98,174.07
2018,8,27,17,15,498.5,86.5,2.1,17.95,240.5,183.69,127.04
2018,8,27,17,30,443.0,78.0,2.1,17.4,191.0,130.42,84.15
2018,8,27,17,45,366.5,66.5,2.1,16.85,145.5,83.32,50.69
2018,8,27,18,0,290.0,55.0,2.1,16.3,100.0,45.59,29.78
2018,8,27,18,15,197.0,38.5,2.05,15.85,64.0,28.93,18.51
2018,8,27,18,30,104.0,22.0,2.0,15.4,28.0,16.61,0.0
2018,8,27,18,45,52.0,11.0,2.0,14.95,14.0,8.65,0.0
2018,8,27,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,4.0,1.3,13.2,4.0,3.15,0.0
2018,8,28,6,0,0.0,8.0,1.3,13.4,8.0,6.06,0.0
2018,8,28,6,15,0.0,17.5,1.3,13.9,17.5,13.31,5.67
2018,8,28,6,30,0.0,27.0,1.3,14.4,27.0,20.58,11.73
2018,8,28,6,45,0.0,40.5,1.3,14.85,40.5,30.95,20.78
2018,8,28,7,0,0.0,54.0,1.3,15.3,54.0,41.36,29.75
2018,8,28,7,15,0.0,66.0,1.3,15.7,66.0,50.59,37.58
2018,8,28,7,30,0.0,78.0,1.3,16.1,78.0,59.88,45.31
2018,8,28,7,45,0.0,88.5,1.3,16.55,88.5,68.08,51.97
2018,8,28,8,0,0.0,99.0,1.3,17.0,99.0,76.34,58.56
2018,8,28,8,15,0.0,115.0,1.3,17.35,115.0,89.0,68.73
2018,8,28,8,30,0.0,131.0,1.3,17.7,131.0,101.78,78.86
2018,8,28,8,45,0.5,142.5,1.3,18.1,143.0,111.34,86.23
2018,8,28,9,0,1.0,154.0,1.3,18.5,155.0,121.0,93.64
2018,8,28,9,15,3.5,172.5,1.35,18.8,175.0,137.79,106.78
2018,8,28,9,30,6.0,191.0,1.4,19.1,195.0,154.94,120.09
2018,8,28,9,45,7.5,199.5,1.4,19.45,205.0,163.4,126.35
2018,8,28,10,0,9.0,208.0,1.4,19.8,215.0,171.98,132.72
2018,8,28,10,15,13.0,232.5,1.45,20.05,243.0,196.08,151.31
2018,8,28,10,30,17.0,257.0,1.5,20.3,271.0,220.6,170.02
2018,8,28,10,45,30.5,287.5,1.55,20.6,313.0,274.17,211.0
2018,8,28,11,0,44.0,318.0,1.6,20.9,355.0,315.45,241.95
2018,8,28,11,15,128.0,329.5,1.6,21.05,439.0,422.2,323.3
2018,8,28,11,30,212.0,341.0,1.6,21.2,523.0,531.72,403.62
2018,8,28,11,45,185.0,341.0,1.65,21.35,501.0,490.57,372.7
2018,8,28,12,0,158.0,341.0,1.7,21.5,479.0,466.77,354.93
2018,8,28,12,15,100.0,347.0,1.7,21.5,434.5,418.55,318.09
2018,8,28,12,30,42.0,353.0,1.7,21.5,390.0,349.79,265.8
2018,8,28,12,45,56.0,366.5,1.75,21.5,415.0,375.1,285.48
2018,8,28,13,0,70.0,380.0,1.8,21.5,440.0,399.89,304.22
2018,8,28,13,15,195.5,358.5,1.8,21.35,522.0,510.3,388.7
2018,8,28,13,30,321.0,337.0,1.8,21.2,604.0,614.03,465.37
2018,8,28,13,45,473.5,272.5,1.8,21.1,654.0,693.49,524.3
2018,8,28,14,0,626.0,208.0,1.8,21.0,704.0,752.25,568.05
2018,8,28,14,15,733.0,163.5,1.75,20.8,723.0,774.63,585.25
2018,8,28,14,30,840.0,119.0,1.7,20.6,742.0,782.69,592.26
2018,8,28,14,45,828.0,117.5,1.7,20.35,706.0,739.66,563.12
2018,8,28,15,0,816.0,116.0,1.7,20.1,670.0,694.68,531.97
2018,8,28,15,15,800.5,113.0,1.7,20.1,628.5,644.28,495.65
2018,8,28,15,30,785.0,110.0,1.7,20.1,587.0,592.8,457.59
2018,8,28,15,45,763.5,107.5,1.6,19.5,541.5,537.68,416.16
2018,8,28,16,0,742.0,105.0,1.5,18.9,496.0,482.77,373.57
2018,8,28,16,15,713.0,101.0,1.45,18.45,447.0,423.08,326.02
2018,8,28,16,30,684.0,97.0,1.4,18.0,398.0,365.0,278.25
2018,8,28,16,45,646.0,91.0,1.35,17.6,347.0,304.11,227.12
2018,8,28,17,0,608.0,85.0,1.3,17.2,296.0,246.61,177.89
2018,8,28,17,15,553.5,78.0,1.25,16.65,246.0,188.55,129.06
2018,8,28,17,30,499.0,71.0,1.2,16.1,196.0,136.6,87.01
2018,8,28,17,45,419.5,61.5,1.15,15.6,149.5,87.0,51.87
2018,8,28,18,0,340.0,52.0,1.1,15.1,103.0,44.61,28.46
2018,8,28,18,15,234.5,37.0,1.05,14.85,66.0,28.01,17.59
2018,8,28,18,30,129.0,22.0,1.0,14.6,29.0,16.65,0.0
2018,8,28,18,45,64.5,11.0,0.9,14.3,14.5,8.65,0.0
2018,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,29,5,45,98.5,11.5,1.0,13.3,17.0,9.05,0.0
2018,8,29,6,0,197.0,23.0,1.0,13.7,34.0,18.99,0.0
2018,8,29,6,15,323.5,33.0,1.05,14.25,74.0,27.14,17.27
2018,8,29,6,30,450.0,43.0,1.1,14.8,114.0,47.89,26.95
2018,8,29,6,45,467.5,54.5,1.1,15.35,152.0,91.28,52.79
2018,8,29,7,0,485.0,66.0,1.1,15.9,190.0,136.71,88.09
2018,8,29,7,15,601.5,66.0,1.1,16.35,254.5,195.68,134.13
2018,8,29,7,30,718.0,66.0,1.1,16.8,319.0,269.43,194.27
2018,8,29,7,45,751.0,69.5,1.15,17.25,370.5,329.12,245.98
2018,8,29,8,0,784.0,73.0,1.2,17.7,422.0,391.34,298.6
2018,8,29,8,15,807.5,76.0,1.2,18.1,471.5,450.93,347.61
2018,8,29,8,30,831.0,79.0,1.2,18.5,521.0,511.29,395.39
2018,8,29,8,45,848.0,82.0,1.25,18.85,567.5,565.38,437.3
2018,8,29,9,0,865.0,85.0,1.3,19.2,614.0,621.15,479.01
2018,8,29,9,15,878.5,86.5,1.35,19.5,655.5,672.26,516.23
2018,8,29,9,30,892.0,88.0,1.4,19.8,697.0,721.86,551.37
2018,8,29,9,45,902.5,89.0,1.4,20.1,733.0,766.94,581.2
2018,8,29,10,0,913.0,90.0,1.4,20.4,769.0,809.74,608.11
2018,8,29,10,15,920.0,92.0,1.45,20.6,799.0,848.19,632.59
2018,8,29,10,30,927.0,94.0,1.5,20.8,829.0,883.67,654.95
2018,8,29,10,45,932.0,94.5,1.55,21.0,851.5,912.76,673.03
2018,8,29,11,0,937.0,95.0,1.6,21.2,874.0,938.44,688.91
2018,8,29,11,15,940.0,96.0,1.6,21.3,889.5,959.25,701.28
2018,8,29,11,30,943.0,97.0,1.6,21.4,905.0,976.34,711.34
2018,8,29,11,45,944.5,97.0,1.65,21.45,912.0,987.22,718.37
2018,8,29,12,0,946.0,97.0,1.7,21.5,919.0,994.2,723.1
2018,8,29,12,15,941.0,100.0,1.65,21.45,917.5,994.14,722.36
2018,8,29,12,30,936.0,103.0,1.6,21.4,916.0,990.14,719.3
2018,8,29,12,45,927.0,107.5,1.6,21.35,906.0,980.01,713.2
2018,8,29,13,0,918.0,112.0,1.6,21.3,896.0,966.14,704.88
2018,8,29,13,15,913.5,111.5,1.6,21.15,879.5,947.91,694.12
2018,8,29,13,30,909.0,111.0,1.6,21.0,863.0,926.12,681.12
2018,8,29,13,45,901.5,110.5,1.55,20.85,839.0,898.29,663.56
2018,8,29,14,0,894.0,110.0,1.5,20.7,815.0,867.3,643.94
2018,8,29,14,15,884.0,109.0,1.45,20.45,784.0,830.82,620.84
2018,8,29,14,30,874.0,108.0,1.4,20.2,753.0,791.7,595.83
2018,8,29,14,45,861.5,106.5,1.4,20.0,716.0,747.86,567.59
2018,8,29,15,0,849.0,105.0,1.4,19.8,679.0,708.29,540.21
2018,8,29,15,15,834.0,103.0,1.4,19.8,637.0,657.74,504.06
2018,8,29,15,30,819.0,101.0,1.4,19.8,595.0,605.97,466.09
2018,8,29,15,45,797.0,98.0,1.25,19.3,548.0,548.42,422.63
2018,8,29,16,0,775.0,95.0,1.1,18.8,501.0,490.96,377.96
2018,8,29,16,15,743.5,92.5,1.1,18.45,450.5,430.15,329.96
2018,8,29,16,30,712.0,90.0,1.1,18.1,400.0,370.37,281.16
2018,8,29,16,45,671.5,85.5,1.05,17.8,348.5,308.4,229.24
2018,8,29,17,0,631.0,81.0,1.0,17.5,297.0,250.03,179.37
2018,8,29,17,15,574.0,74.5,0.95,17.1,246.0,190.44,129.35
2018,8,29,17,30,517.0,68.0,0.9,16.7,195.0,137.23,86.39
2018,8,29,17,45,433.5,58.5,0.9,16.3,147.5,86.09,50.3
2018,8,29,18,0,350.0,49.0,0.9,15.9,100.0,42.88,26.63
2018,8,29,18,15,235.0,34.0,0.85,15.65,62.5,25.84,15.43
2018,8,29,18,30,120.0,19.0,0.8,15.4,25.0,14.42,0.0
2018,8,29,18,45,60.0,9.5,0.8,15.15,12.5,7.47,0.0
2018,8,29,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,30,5,45,82.5,11.5,0.7,13.3,16.0,9.05,0.0
2018,8,30,6,0,165.0,23.0,0.7,13.6,32.0,17.47,0.0
2018,8,30,6,15,277.5,35.5,0.7,14.0,70.0,29.1,18.82
2018,8,30,6,30,390.0,48.0,0.7,14.4,108.0,51.74,30.5
2018,8,30,6,45,463.5,57.5,0.7,14.8,155.5,95.18,56.01
2018,8,30,7,0,537.0,67.0,0.7,15.2,203.0,147.75,95.08
2018,8,30,7,15,586.0,74.5,0.7,15.7,253.5,201.98,140.05
2018,8,30,7,30,635.0,82.0,0.7,16.2,304.0,261.59,190.61
2018,8,30,7,45,669.0,88.0,0.7,16.65,354.5,319.73,240.16
2018,8,30,8,0,703.0,94.0,0.7,17.1,405.0,380.72,290.72
2018,8,30,8,15,730.0,98.5,0.7,17.5,454.5,439.59,338.2
2018,8,30,8,30,757.0,103.0,0.7,17.9,504.0,499.61,384.83
2018,8,30,8,45,776.5,106.5,0.7,18.35,549.5,555.25,426.52
2018,8,30,9,0,796.0,110.0,0.7,18.8,595.0,610.72,466.59
2018,8,30,9,15,806.5,114.5,0.75,19.2,635.0,660.74,502.09
2018,8,30,9,30,817.0,119.0,0.8,19.6,675.0,709.18,535.53
