Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,9,45,823.0,124.0,0.85,19.95,709.0,752.95,565.03
2018,8,30,10,0,829.0,129.0,0.9,20.3,743.0,794.33,591.87
2018,8,30,10,15,837.5,131.0,1.0,20.6,772.5,832.19,616.3
2018,8,30,10,30,846.0,133.0,1.1,20.9,802.0,867.4,638.87
2018,8,30,10,45,852.0,134.5,1.2,21.15,824.5,897.08,657.88
2018,8,30,11,0,858.0,136.0,1.3,21.4,847.0,923.59,674.88
2018,8,30,11,15,861.5,137.5,1.45,21.55,862.0,930.82,680.45
2018,8,30,11,30,865.0,139.0,1.6,21.7,877.0,947.64,692.48
2018,8,30,11,45,866.0,139.0,1.7,21.85,883.5,957.24,699.11
2018,8,30,12,0,867.0,139.0,1.8,22.0,890.0,963.25,703.58
2018,8,30,12,15,869.0,137.5,1.9,22.0,890.0,965.18,705.95
2018,8,30,12,30,871.0,136.0,2.0,22.0,890.0,963.46,706.06
2018,8,30,12,45,872.5,133.5,2.1,22.0,882.5,956.68,702.98
2018,8,30,13,0,874.0,131.0,2.2,22.0,875.0,946.22,697.59
2018,8,30,13,15,869.0,130.5,2.25,21.85,858.5,928.09,687.07
2018,8,30,13,30,864.0,130.0,2.3,21.7,842.0,906.57,674.38
2018,8,30,13,45,856.5,129.5,2.35,21.6,818.5,879.62,657.89
2018,8,30,14,0,849.0,129.0,2.4,21.5,795.0,860.63,646.77
2018,8,30,14,15,838.5,127.5,2.45,21.25,764.5,823.6,623.52
2018,8,30,14,30,828.0,126.0,2.5,21.0,734.0,784.07,598.39
2018,8,30,14,45,814.5,124.0,2.55,20.8,697.0,739.58,568.23
2018,8,30,15,0,801.0,122.0,2.6,20.6,660.0,693.3,535.76
2018,8,30,15,15,784.5,119.5,2.6,20.6,618.5,643.07,498.94
2018,8,30,15,30,768.0,117.0,2.6,20.6,577.0,591.88,460.47
2018,8,30,15,45,744.5,113.5,2.65,20.0,530.5,536.08,418.61
2018,8,30,16,0,721.0,110.0,2.7,19.4,484.0,479.41,374.63
2018,8,30,16,15,689.5,106.0,2.7,19.0,435.0,419.41,326.25
2018,8,30,16,30,658.0,102.0,2.7,18.6,386.0,361.34,277.95
2018,8,30,16,45,616.5,96.0,2.75,18.2,335.0,300.47,226.48
2018,8,30,17,0,575.0,90.0,2.8,17.8,284.0,243.45,177.41
2018,8,30,17,15,518.0,81.5,2.85,17.3,234.0,185.3,128.27
2018,8,30,17,30,461.0,73.0,2.9,16.8,184.0,133.69,86.28
2018,8,30,17,45,380.0,61.5,2.95,16.25,138.0,81.68,48.64
2018,8,30,18,0,299.0,50.0,3.0,15.7,92.0,42.85,26.9
2018,8,30,18,15,196.0,34.0,3.0,15.4,57.0,25.67,14.84
2018,8,30,18,30,93.0,18.0,3.0,15.1,22.0,14.16,0.0
2018,8,30,18,45,46.5,9.0,3.05,14.75,11.0,7.08,0.0
2018,8,30,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,31,5,45,82.0,10.0,3.2,13.3,14.5,7.87,0.0
2018,8,31,6,0,164.0,20.0,3.2,13.7,29.0,15.27,0.0
2018,8,31,6,15,292.5,31.5,3.2,14.3,68.0,25.83,15.85
2018,8,31,6,30,421.0,43.0,3.2,14.9,107.0,50.24,27.79
2018,8,31,6,45,518.5,49.0,3.15,15.5,158.0,95.32,53.54
2018,8,31,7,0,616.0,55.0,3.1,16.1,209.0,152.35,95.62
2018,8,31,7,15,666.0,59.0,3.05,16.8,260.5,210.11,144.47
2018,8,31,7,30,716.0,63.0,3.0,17.5,312.0,271.32,197.7
2018,8,31,7,45,751.0,66.0,2.95,18.2,363.5,331.31,250.2
2018,8,31,8,0,786.0,69.0,2.9,18.9,415.0,394.03,303.67
2018,8,31,8,15,809.5,72.0,2.85,19.6,464.5,453.85,353.32
2018,8,31,8,30,833.0,75.0,2.8,20.3,514.0,512.11,399.99
2018,8,31,8,45,851.0,77.0,2.75,21.0,560.0,568.24,443.3
2018,8,31,9,0,869.0,79.0,2.7,21.7,606.0,623.86,484.61
2018,8,31,9,15,882.0,80.5,2.65,22.2,647.0,674.85,521.47
2018,8,31,9,30,895.0,82.0,2.6,22.7,688.0,724.26,556.02
2018,8,31,9,45,904.5,83.5,2.55,23.2,724.0,769.23,585.1
2018,8,31,10,0,914.0,85.0,2.5,23.7,760.0,811.82,611.6
2018,8,31,10,15,921.0,86.5,2.55,24.0,789.5,849.77,635.75
2018,8,31,10,30,928.0,88.0,2.6,24.3,819.0,884.74,657.73
2018,8,31,10,45,933.0,89.0,2.65,24.6,841.5,914.3,675.98
2018,8,31,11,0,938.0,90.0,2.7,24.9,864.0,940.43,691.96
2018,8,31,11,15,941.0,91.0,2.85,25.0,879.5,961.18,705.79
2018,8,31,11,30,944.0,92.0,3.0,25.1,895.0,978.19,717.28
2018,8,31,11,45,945.0,92.5,3.15,25.15,902.0,988.99,724.96
2018,8,31,12,0,946.0,93.0,3.3,25.2,909.0,995.86,730.21
2018,8,31,12,15,946.0,93.5,3.5,25.1,909.0,997.85,733.16
2018,8,31,12,30,946.0,94.0,3.7,25.0,909.0,995.87,733.59
2018,8,31,12,45,945.0,93.5,3.85,24.9,901.0,987.99,729.85
2018,8,31,13,0,944.0,93.0,4.0,24.8,893.0,976.2,723.6
2018,8,31,13,15,940.5,92.0,4.1,24.6,876.5,957.77,712.93
2018,8,31,13,30,937.0,91.0,4.2,24.4,860.0,935.64,699.78
2018,8,31,13,45,931.0,90.5,4.3,24.2,836.5,908.26,683.01
2018,8,31,14,0,925.0,90.0,4.4,24.0,813.0,877.54,663.85
2018,8,31,14,15,917.5,89.0,4.45,23.75,782.5,841.93,641.0
2018,8,31,14,30,910.0,88.0,4.5,23.5,752.0,803.43,616.11
2018,8,31,14,45,900.0,86.5,4.55,23.25,715.5,759.89,587.3
2018,8,31,15,0,890.0,85.0,4.6,23.0,679.0,714.08,555.39
2018,8,31,15,15,876.0,83.0,4.6,23.0,636.5,663.14,517.31
2018,8,31,15,30,862.0,81.0,4.6,23.0,594.0,610.8,477.23
2018,8,31,15,45,845.0,78.0,4.65,22.35,547.5,554.69,434.46
2018,8,31,16,0,828.0,75.0,4.7,21.7,501.0,500.23,391.33
2018,8,31,16,15,804.0,72.0,4.7,21.3,451.5,439.52,341.38
2018,8,31,16,30,780.0,69.0,4.7,20.9,402.0,379.7,290.57
2018,8,31,16,45,745.0,65.0,4.65,20.45,350.0,316.5,235.92
2018,8,31,17,0,710.0,61.0,4.6,20.0,298.0,256.16,182.79
2018,8,31,17,15,658.0,56.5,4.55,19.4,246.5,195.01,130.01
2018,8,31,17,30,606.0,52.0,4.5,18.8,195.0,137.62,82.63
2018,8,31,17,45,523.0,45.0,4.4,18.2,146.5,83.07,43.98
2018,8,31,18,0,440.0,38.0,4.3,17.6,98.0,38.72,21.64
2018,8,31,18,15,300.0,27.5,4.25,17.05,60.5,22.71,11.87
2018,8,31,18,30,160.0,17.0,4.2,16.5,23.0,13.38,0.0
2018,8,31,18,45,80.0,8.5,4.1,16.0,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,1,5,45,53.0,10.0,3.3,14.1,12.5,7.87,0.0
2018,9,1,6,0,106.0,20.0,3.3,14.4,25.0,15.13,0.0
2018,9,1,6,15,199.0,36.5,3.2,15.05,60.5,27.49,16.99
2018,9,1,6,30,292.0,53.0,3.1,15.7,96.0,52.32,31.51
2018,9,1,6,45,362.5,66.5,3.0,16.35,141.5,92.82,57.42
2018,9,1,7,0,433.0,80.0,2.9,17.0,187.0,142.09,94.79
2018,9,1,7,15,485.0,90.5,2.75,17.55,236.5,193.23,137.26
2018,9,1,7,30,537.0,101.0,2.6,18.1,286.0,254.57,189.11
2018,9,1,7,45,574.5,109.5,2.5,18.65,336.0,310.96,237.13
2018,9,1,8,0,612.0,118.0,2.4,19.2,386.0,370.81,286.89
2018,9,1,8,15,641.5,125.0,2.3,19.85,435.0,428.73,333.7
2018,9,1,8,30,671.0,132.0,2.2,20.5,484.0,488.46,380.25
2018,9,1,8,45,693.0,137.5,2.15,21.15,529.5,544.0,422.19
2018,9,1,9,0,715.0,143.0,2.1,21.8,575.0,599.86,462.9
2018,9,1,9,15,734.5,146.5,2.1,22.2,617.0,652.13,500.42
2018,9,1,9,30,754.0,150.0,2.1,22.6,659.0,703.79,536.48
2018,9,1,9,45,769.5,152.5,2.15,22.95,695.5,750.54,568.64
2018,9,1,10,0,785.0,155.0,2.2,23.3,732.0,790.57,595.69
2018,9,1,10,15,794.5,157.5,2.3,23.5,761.5,828.49,620.94
2018,9,1,10,30,804.0,160.0,2.4,23.7,791.0,863.92,643.98
2018,9,1,10,45,811.0,161.5,2.5,23.85,813.5,893.52,663.17
2018,9,1,11,0,818.0,163.0,2.6,24.0,836.0,920.11,680.38
2018,9,1,11,15,822.5,164.0,2.7,24.05,851.0,940.76,693.98
2018,9,1,11,30,827.0,165.0,2.8,24.1,866.0,958.02,705.47
2018,9,1,11,45,829.5,165.5,2.9,24.15,873.5,969.44,713.22
2018,9,1,12,0,832.0,166.0,3.0,24.2,881.0,977.24,718.76
2018,9,1,12,15,838.5,161.5,3.05,24.2,882.0,980.37,721.11
2018,9,1,12,30,845.0,157.0,3.1,24.2,883.0,979.74,721.14
2018,9,1,12,45,851.5,152.0,3.2,24.2,877.0,974.81,718.88
2018,9,1,13,0,858.0,147.0,3.3,24.2,871.0,966.03,714.17
2018,9,1,13,15,854.5,145.5,3.35,24.15,855.0,947.74,703.02
2018,9,1,13,30,851.0,144.0,3.4,24.1,839.0,925.96,689.61
2018,9,1,13,45,846.0,141.0,3.45,24.05,815.5,898.02,672.04
2018,9,1,14,0,841.0,138.0,3.5,24.0,792.0,866.92,652.27
2018,9,1,14,15,832.0,136.0,3.55,23.9,761.5,830.54,628.86
2018,9,1,14,30,823.0,134.0,3.6,23.8,731.0,791.59,603.45
2018,9,1,14,45,811.0,130.5,3.6,23.7,694.0,746.62,572.15
2018,9,1,15,0,799.0,127.0,3.6,23.6,657.0,699.78,538.75
2018,9,1,15,15,782.0,123.5,3.6,23.6,614.5,648.06,500.8
2018,9,1,15,30,765.0,120.0,3.6,23.6,572.0,597.04,462.42
2018,9,1,15,45,743.0,115.5,3.65,23.2,525.5,539.7,419.11
2018,9,1,16,0,721.0,111.0,3.7,22.8,479.0,482.63,374.61
2018,9,1,16,15,690.5,105.5,3.75,22.35,429.0,421.42,325.6
2018,9,1,16,30,660.0,100.0,3.8,21.9,379.0,362.11,276.59
2018,9,1,16,45,619.0,93.5,3.8,21.5,328.0,300.64,224.77
2018,9,1,17,0,578.0,87.0,3.8,21.1,277.0,243.02,175.36
2018,9,1,17,15,519.0,78.5,3.8,20.45,226.5,184.09,125.96
2018,9,1,17,30,460.0,70.0,3.8,19.8,176.0,131.96,83.9
2018,9,1,17,45,376.5,58.0,3.75,19.1,130.0,79.38,46.09
2018,9,1,18,0,293.0,46.0,3.7,18.4,84.0,40.27,24.12
2018,9,1,18,15,187.0,30.0,3.7,17.9,50.5,22.72,11.14
2018,9,1,18,30,81.0,14.0,3.7,17.4,17.0,11.02,0.0
2018,9,1,18,45,40.5,7.0,3.65,16.85,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,2,5,45,36.0,8.0,1.75,15.05,9.5,6.29,0.0
2018,9,2,6,0,72.0,16.0,1.7,15.4,19.0,12.13,0.0
2018,9,2,6,15,148.5,34.5,1.65,16.15,52.5,25.85,15.38
2018,9,2,6,30,225.0,53.0,1.6,16.9,86.0,50.75,31.13
2018,9,2,6,45,288.0,70.5,1.55,17.7,130.0,89.57,57.27
2018,9,2,7,0,351.0,88.0,1.5,18.5,174.0,136.44,92.99
2018,9,2,7,15,400.0,102.5,1.45,19.0,222.5,185.48,133.12
2018,9,2,7,30,449.0,117.0,1.4,19.5,271.0,240.25,178.59
2018,9,2,7,45,487.0,129.0,1.35,20.05,320.0,294.46,223.58
2018,9,2,8,0,525.0,141.0,1.3,20.6,369.0,352.42,270.49
2018,9,2,8,15,555.0,150.0,1.3,21.15,416.5,407.39,314.05
2018,9,2,8,30,585.0,159.0,1.3,21.7,464.0,464.47,357.83
2018,9,2,8,45,608.0,167.0,1.25,22.25,509.0,524.36,401.87
2018,9,2,9,0,631.0,175.0,1.2,22.8,554.0,579.41,440.91
2018,9,2,9,15,652.5,178.5,1.2,23.25,594.5,629.79,476.03
2018,9,2,9,30,674.0,182.0,1.2,23.7,635.0,679.89,510.0
2018,9,2,9,45,692.5,184.5,1.25,24.15,671.5,726.23,541.0
2018,9,2,10,0,711.0,187.0,1.3,24.6,708.0,771.41,570.61
2018,9,2,10,15,722.5,189.5,1.35,24.9,737.0,809.38,595.16
2018,9,2,10,30,734.0,192.0,1.4,25.2,766.0,845.18,618.01
2018,9,2,10,45,743.0,194.0,1.5,25.5,789.0,875.91,637.81
2018,9,2,11,0,752.0,196.0,1.6,25.8,812.0,903.9,655.41
2018,9,2,11,15,758.5,197.0,1.7,25.9,828.0,925.7,669.56
2018,9,2,11,30,765.0,198.0,1.8,26.0,844.0,944.33,681.79
2018,9,2,11,45,768.5,198.5,1.9,26.1,852.0,956.32,689.89
2018,9,2,12,0,772.0,199.0,2.0,26.2,860.0,964.86,695.93
2018,9,2,12,15,777.0,196.0,2.1,26.15,861.0,967.78,698.92
2018,9,2,12,30,782.0,193.0,2.2,26.1,862.0,967.11,699.75
2018,9,2,12,45,786.0,188.5,2.3,26.05,855.0,950.23,690.22
2018,9,2,13,0,790.0,184.0,2.4,26.0,848.0,940.49,685.47
2018,9,2,13,15,787.0,181.0,2.45,25.85,832.0,922.13,674.87
2018,9,2,13,30,784.0,178.0,2.5,25.7,816.0,900.48,662.16
2018,9,2,13,45,778.5,175.0,2.55,25.55,793.0,881.31,651.11
2018,9,2,14,0,773.0,172.0,2.6,25.4,770.0,850.79,632.38
2018,9,2,14,15,764.5,167.5,2.65,25.2,739.5,813.57,608.75
2018,9,2,14,30,756.0,163.0,2.7,25.0,709.0,773.99,582.77
2018,9,2,14,45,744.5,158.5,2.75,24.75,673.0,730.02,553.26
2018,9,2,15,0,733.0,154.0,2.8,24.5,637.0,684.36,521.83
2018,9,2,15,15,714.5,149.5,2.8,24.5,595.0,632.67,484.51
2018,9,2,15,30,696.0,145.0,2.8,24.5,553.0,580.43,445.91
2018,9,2,15,45,676.0,137.5,2.8,23.9,507.5,524.37,404.46
2018,9,2,16,0,656.0,130.0,2.8,23.3,462.0,468.59,361.83
2018,9,2,16,15,630.5,121.5,2.8,22.85,414.0,410.04,315.5
2018,9,2,16,30,605.0,113.0,2.8,22.4,366.0,353.03,268.91
2018,9,2,16,45,567.5,103.5,2.8,21.95,316.0,293.0,218.96
2018,9,2,17,0,530.0,94.0,2.8,21.5,266.0,236.56,171.11
2018,9,2,17,15,475.0,83.0,2.75,20.8,216.5,175.5,120.37
2018,9,2,17,30,420.0,72.0,2.7,20.1,167.0,125.0,79.69
2018,9,2,17,45,344.0,58.0,2.65,19.45,122.5,76.98,45.14
2018,9,2,18,0,268.0,44.0,2.6,18.8,78.0,38.52,22.71
2018,9,2,18,15,168.0,28.0,2.55,18.3,46.0,21.2,9.09
2018,9,2,18,30,68.0,12.0,2.5,17.8,14.0,9.44,0.0
2018,9,2,18,45,34.0,6.0,2.45,17.25,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,3,5,45,45.0,9.0,0.85,14.05,11.0,7.08,0.0
2018,9,3,6,0,90.0,18.0,0.8,14.3,22.0,13.63,0.0
2018,9,3,6,15,190.0,35.0,0.75,14.85,57.5,26.36,15.7
2018,9,3,6,30,290.0,52.0,0.7,15.4,93.0,54.0,32.02
2018,9,3,6,45,367.0,64.5,0.7,15.95,139.0,94.81,58.52
2018,9,3,7,0,444.0,77.0,0.7,16.5,185.0,145.15,96.7
2018,9,3,7,15,499.5,87.0,0.65,17.05,235.0,201.52,143.06
2018,9,3,7,30,555.0,97.0,0.6,17.6,285.0,260.95,192.49
2018,9,3,7,45,596.0,104.5,0.6,18.15,336.0,319.05,240.83
2018,9,3,8,0,637.0,112.0,0.6,18.7,387.0,380.95,290.89
2018,9,3,8,15,667.5,117.5,0.6,19.25,436.0,439.52,336.97
2018,9,3,8,30,698.0,123.0,0.6,19.8,485.0,499.91,382.72
2018,9,3,8,45,722.0,126.5,0.6,20.35,531.0,556.12,423.82
2018,9,3,9,0,746.0,130.0,0.6,20.9,577.0,612.72,463.74
2018,9,3,9,15,758.0,136.0,0.65,21.3,617.0,663.75,499.21
2018,9,3,9,30,770.0,142.0,0.7,21.7,657.0,713.5,532.88
2018,9,3,9,45,777.5,147.5,0.75,22.1,691.5,757.79,562.05
2018,9,3,10,0,785.0,153.0,0.8,22.5,726.0,794.76,585.96
2018,9,3,10,15,795.0,155.5,0.85,22.75,755.5,833.08,609.99
2018,9,3,10,30,805.0,158.0,0.9,23.0,785.0,868.93,632.07
2018,9,3,10,45,812.5,159.0,1.0,23.2,807.5,898.47,650.95
2018,9,3,11,0,820.0,160.0,1.1,23.4,830.0,925.0,667.96
2018,9,3,11,15,825.0,161.0,1.15,23.5,845.0,946.05,681.0
2018,9,3,11,30,830.0,162.0,1.2,23.6,860.0,963.71,692.03
2018,9,3,11,45,833.0,161.5,1.25,23.7,867.0,974.53,698.87
2018,9,3,12,0,836.0,161.0,1.3,23.8,874.0,981.73,703.63
2018,9,3,12,15,789.0,180.0,1.4,23.8,852.5,956.14,688.89
2018,9,3,12,30,742.0,199.0,1.5,23.8,831.0,937.74,678.97
2018,9,3,12,45,790.5,175.5,1.55,23.8,843.0,944.96,684.71
2018,9,3,13,0,839.0,152.0,1.6,23.8,855.0,958.17,694.1
2018,9,3,13,15,763.5,182.5,1.7,23.7,812.5,913.4,667.06
2018,9,3,13,30,688.0,213.0,1.8,23.6,770.0,859.29,633.23
2018,9,3,13,45,600.0,243.0,1.85,23.45,718.5,791.6,587.84
2018,9,3,14,0,512.0,273.0,1.9,23.3,667.0,721.16,539.71
2018,9,3,14,15,481.0,270.5,1.95,23.1,629.0,674.83,508.83
2018,9,3,14,30,450.0,268.0,2.0,22.9,591.0,628.5,477.1
2018,9,3,14,45,451.0,247.0,2.0,22.7,556.5,589.61,450.63
2018,9,3,15,0,452.0,226.0,2.0,22.5,522.0,549.1,422.36
2018,9,3,15,15,560.5,181.5,2.0,22.5,524.5,555.73,428.87
2018,9,3,15,30,669.0,137.0,2.0,22.5,527.0,557.82,430.66
2018,9,3,15,45,682.0,125.5,2.0,21.9,494.5,517.72,400.69
2018,9,3,16,0,695.0,114.0,2.0,21.3,462.0,474.57,367.41
2018,9,3,16,15,677.5,105.0,2.0,20.95,415.5,417.09,321.56
2018,9,3,16,30,660.0,96.0,2.0,20.6,369.0,360.19,274.65
2018,9,3,16,45,621.5,89.5,1.95,20.25,319.0,299.42,223.58
2018,9,3,17,0,583.0,83.0,1.9,19.9,269.0,242.19,174.56
2018,9,3,17,15,525.5,74.5,1.85,19.35,219.0,183.13,124.99
2018,9,3,17,30,468.0,66.0,1.8,18.8,169.0,130.7,82.52
2018,9,3,17,45,384.0,54.0,1.75,18.25,123.5,80.11,46.3
2018,9,3,18,0,300.0,42.0,1.7,17.7,78.0,37.91,21.76
2018,9,3,18,15,187.0,27.0,1.7,17.25,46.0,20.51,7.43
2018,9,3,18,30,74.0,12.0,1.7,16.8,14.0,9.44,0.0
2018,9,3,18,45,37.0,6.0,1.7,16.35,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,4,5,45,53.0,9.5,1.05,14.45,11.5,7.47,0.0
2018,9,4,6,0,106.0,19.0,1.0,14.6,23.0,14.95,0.0
2018,9,4,6,15,217.0,34.0,0.95,15.05,59.0,25.74,14.9
2018,9,4,6,30,328.0,49.0,0.9,15.5,95.0,54.85,31.22
2018,9,4,6,45,310.5,61.0,0.8,15.9,119.0,87.27,54.5
2018,9,4,7,0,293.0,73.0,0.7,16.3,143.0,117.25,80.35
2018,9,4,7,15,219.0,100.0,0.7,16.75,159.5,139.22,103.05
2018,9,4,7,30,145.0,127.0,0.7,17.2,176.0,150.76,116.19
2018,9,4,7,45,180.5,146.5,0.65,17.65,217.5,190.36,148.39
2018,9,4,8,0,216.0,166.0,0.6,18.1,259.0,241.51,189.24
2018,9,4,8,15,366.5,163.5,0.6,18.5,343.5,334.85,261.54
2018,9,4,8,30,517.0,161.0,0.6,18.9,428.0,435.46,337.68
2018,9,4,8,45,648.0,141.5,0.6,19.3,507.0,530.19,407.5
2018,9,4,9,0,779.0,122.0,0.6,19.7,586.0,628.64,477.91
2018,9,4,9,15,799.5,123.0,0.65,20.0,628.0,679.58,513.25
2018,9,4,9,30,820.0,124.0,0.7,20.3,670.0,731.74,549.02
2018,9,4,9,45,838.0,124.0,0.7,20.6,708.0,779.9,580.48
2018,9,4,10,0,856.0,124.0,0.7,20.9,746.0,826.41,608.83
2018,9,4,10,15,865.0,126.0,0.75,21.1,776.0,865.52,633.04
2018,9,4,10,30,874.0,128.0,0.8,21.3,806.0,901.88,655.39
2018,9,4,10,45,881.0,128.5,0.8,21.5,828.5,919.82,665.02
2018,9,4,11,0,888.0,129.0,0.8,21.7,851.0,946.01,680.15
2018,9,4,11,15,892.0,129.5,0.85,21.75,866.0,966.1,692.68
2018,9,4,11,30,896.0,130.0,0.9,21.8,881.0,982.63,703.15
2018,9,4,11,45,897.5,130.5,0.95,21.85,888.0,993.16,710.03
2018,9,4,12,0,899.0,131.0,1.0,21.9,895.0,999.93,714.77
2018,9,4,12,15,902.5,128.5,1.05,21.9,895.0,1001.97,716.87
2018,9,4,12,30,906.0,126.0,1.1,21.9,895.0,1000.18,716.76
2018,9,4,12,45,908.5,123.0,1.15,21.85,887.0,993.11,713.63
2018,9,4,13,0,911.0,120.0,1.2,21.8,879.0,982.17,708.21
2018,9,4,13,15,906.5,118.5,1.25,21.7,861.5,962.43,697.42
2018,9,4,13,30,902.0,117.0,1.3,21.6,844.0,939.13,684.43
2018,9,4,13,45,896.0,115.5,1.35,21.5,819.5,911.09,668.31
2018,9,4,14,0,890.0,114.0,1.4,21.4,795.0,879.84,649.98
2018,9,4,14,15,881.0,112.5,1.45,21.2,764.0,843.07,628.03
2018,9,4,14,30,872.0,111.0,1.5,21.0,733.0,803.63,603.98
2018,9,4,14,45,860.5,108.0,1.55,20.85,695.5,765.93,580.64
2018,9,4,15,0,849.0,105.0,1.6,20.7,658.0,717.73,547.91
2018,9,4,15,15,832.5,102.0,1.6,20.7,614.5,664.47,509.99
2018,9,4,15,30,816.0,99.0,1.6,20.7,571.0,610.17,470.26
2018,9,4,15,45,795.5,96.0,1.7,20.25,524.5,552.89,428.35
2018,9,4,16,0,775.0,93.0,1.8,19.8,478.0,495.58,384.63
2018,9,4,16,15,747.5,88.5,1.8,19.5,428.0,433.99,335.4
2018,9,4,16,30,720.0,84.0,1.8,19.2,378.0,373.36,285.24
2018,9,4,16,45,680.5,78.5,1.8,18.85,326.0,309.79,231.56
2018,9,4,17,0,641.0,73.0,1.8,18.5,274.0,249.78,179.76
2018,9,4,17,15,582.0,66.0,1.8,17.95,223.0,188.24,127.59
2018,9,4,17,30,523.0,59.0,1.8,17.4,172.0,133.4,82.73
2018,9,4,17,45,432.0,49.0,1.8,16.8,125.5,80.36,44.84
2018,9,4,18,0,341.0,39.0,1.8,16.2,79.0,38.84,21.92
2018,9,4,18,15,213.5,25.5,1.85,15.75,46.5,21.04,5.98
2018,9,4,18,30,86.0,12.0,1.9,15.3,14.0,9.44,0.0
2018,9,4,18,45,43.0,6.0,1.9,14.8,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,5,5,45,52.5,9.0,1.15,12.8,11.0,0.0,0.0
2018,9,5,6,0,105.0,18.0,1.1,13.1,22.0,14.16,0.0
2018,9,5,6,15,220.5,33.0,1.1,13.6,58.0,25.03,14.12
2018,9,5,6,30,336.0,48.0,1.1,14.1,94.0,55.9,31.54
2018,9,5,6,45,292.5,60.0,1.15,14.6,112.5,85.79,54.2
2018,9,5,7,0,249.0,72.0,1.2,15.1,131.0,109.94,76.67
2018,9,5,7,15,171.0,98.5,1.15,15.45,143.5,127.51,95.9
2018,9,5,7,30,93.0,125.0,1.1,15.8,156.0,134.21,104.9
2018,9,5,7,45,115.0,147.0,1.05,16.15,191.5,168.08,132.79
2018,9,5,8,0,137.0,169.0,1.0,16.5,227.0,204.66,162.49
2018,9,5,8,15,261.0,175.5,1.0,16.85,303.5,287.3,228.03
2018,9,5,8,30,385.0,182.0,1.0,17.2,380.0,386.43,305.01
2018,9,5,8,45,541.5,161.0,1.0,17.55,467.0,481.92,377.77
2018,9,5,9,0,698.0,140.0,1.0,17.9,554.0,598.04,463.4
2018,9,5,9,15,759.5,130.0,1.0,18.1,609.5,664.92,510.89
2018,9,5,9,30,821.0,120.0,1.0,18.3,665.0,731.69,557.58
2018,9,5,9,45,833.0,123.0,1.05,18.55,701.5,778.25,588.96
2018,9,5,10,0,845.0,126.0,1.1,18.8,738.0,822.78,617.51
2018,9,5,10,15,855.0,127.5,1.15,18.95,768.0,861.86,642.37
2018,9,5,10,30,865.0,129.0,1.2,19.1,798.0,898.27,665.36
2018,9,5,10,45,872.0,130.0,1.25,19.25,820.5,928.63,684.31
2018,9,5,11,0,879.0,131.0,1.3,19.4,843.0,942.72,692.77
2018,9,5,11,15,883.5,131.5,1.35,19.5,858.5,963.06,705.7
2018,9,5,11,30,888.0,132.0,1.4,19.6,874.0,979.9,716.36
2018,9,5,11,45,890.5,132.0,1.5,19.7,881.0,990.75,724.09
2018,9,5,12,0,893.0,132.0,1.6,19.8,888.0,997.89,729.59
2018,9,5,12,15,896.5,130.0,1.65,19.8,888.0,1000.33,731.76
2018,9,5,12,30,900.0,128.0,1.7,19.8,888.0,998.96,731.67
2018,9,5,12,45,902.5,124.5,1.8,19.8,880.0,991.36,728.38
2018,9,5,13,0,905.0,121.0,1.9,19.8,872.0,979.91,722.68
2018,9,5,13,15,861.0,134.5,1.95,19.65,837.5,951.82,705.9
2018,9,5,13,30,817.0,148.0,2.0,19.5,803.0,908.11,678.75
2018,9,5,13,45,828.0,140.0,2.1,19.4,787.0,889.59,668.78
2018,9,5,14,0,839.0,132.0,2.2,19.3,771.0,867.12,655.77
2018,9,5,14,15,852.0,122.0,2.25,19.15,748.5,840.32,639.4
2018,9,5,14,30,865.0,112.0,2.3,19.0,726.0,809.39,620.07
2018,9,5,14,45,853.0,109.5,2.35,18.85,688.5,763.49,589.97
2018,9,5,15,0,841.0,107.0,2.4,18.7,651.0,715.62,556.44
2018,9,5,15,15,825.0,104.0,2.4,18.7,608.0,662.9,517.87
2018,9,5,15,30,809.0,101.0,2.4,18.7,565.0,609.12,477.48
2018,9,5,15,45,786.5,98.0,2.45,18.2,518.0,550.92,433.59
2018,9,5,16,0,764.0,95.0,2.5,17.7,471.0,492.92,388.23
2018,9,5,16,15,733.5,90.5,2.45,17.35,420.5,430.4,337.34
2018,9,5,16,30,703.0,86.0,2.4,17.0,370.0,369.45,286.12
2018,9,5,16,45,662.0,80.5,2.4,16.7,318.5,306.22,231.94
2018,9,5,17,0,621.0,75.0,2.4,16.4,267.0,246.77,179.94
2018,9,5,17,15,560.0,67.5,2.4,15.95,216.0,185.44,127.4
2018,9,5,17,30,499.0,60.0,2.4,15.5,165.0,131.12,82.55
2018,9,5,17,45,405.5,49.5,2.35,15.05,119.5,78.89,44.83
2018,9,5,18,0,312.0,39.0,2.3,14.6,74.0,38.54,21.87
2018,9,5,18,15,187.0,24.5,2.25,14.3,42.5,18.65,2.29
2018,9,5,18,30,62.0,10.0,2.2,14.0,11.0,7.87,0.0
2018,9,5,18,45,31.0,5.0,2.15,13.65,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,6,5,45,37.5,7.5,1.85,12.15,9.0,0.0,0.0
2018,9,6,6,0,75.0,15.0,1.8,12.5,18.0,11.8,0.0
2018,9,6,6,15,212.5,29.0,1.8,12.95,54.0,22.11,11.51
2018,9,6,6,30,350.0,43.0,1.8,13.4,90.0,56.39,31.12
2018,9,6,6,45,298.0,59.5,1.85,13.9,112.0,87.38,55.34
2018,9,6,7,0,246.0,76.0,1.9,14.4,134.0,110.27,77.38
2018,9,6,7,15,198.0,97.0,1.9,14.9,151.0,133.81,100.61
2018,9,6,7,30,150.0,118.0,1.9,15.4,168.0,146.38,113.92
2018,9,6,7,45,175.0,137.0,1.85,15.9,204.5,182.17,143.91
2018,9,6,8,0,200.0,156.0,1.8,16.4,241.0,228.42,181.93
2018,9,6,8,15,205.0,177.5,1.85,16.95,273.5,254.91,203.57
2018,9,6,8,30,210.0,199.0,1.9,17.5,306.0,289.33,230.97
2018,9,6,8,45,179.5,222.5,1.9,18.05,320.0,305.05,242.65
2018,9,6,9,0,149.0,246.0,1.9,18.6,334.0,317.51,251.26
2018,9,6,9,15,325.5,233.5,1.9,19.05,443.5,447.7,352.85
2018,9,6,9,30,502.0,221.0,1.9,19.5,553.0,595.95,463.27
2018,9,6,9,45,666.0,175.0,1.95,19.95,640.0,708.59,544.88
2018,9,6,10,0,830.0,129.0,2.0,20.4,727.0,816.86,620.32
2018,9,6,10,15,858.5,122.5,2.0,20.8,763.0,862.82,648.59
2018,9,6,10,30,887.0,116.0,2.0,21.2,799.0,896.23,668.65
2018,9,6,10,45,897.0,115.5,2.0,21.55,823.0,927.52,687.38
2018,9,6,11,0,907.0,115.0,2.0,21.9,847.0,955.69,703.95
2018,9,6,11,15,913.5,114.0,2.05,22.15,862.5,976.83,716.76
2018,9,6,11,30,920.0,113.0,2.1,22.4,878.0,994.4,727.37
2018,9,6,11,45,925.0,111.5,2.1,22.7,886.0,1006.34,733.75
2018,9,6,12,0,930.0,110.0,2.1,23.0,894.0,1014.47,737.82
2018,9,6,12,15,933.0,108.0,2.2,23.1,894.0,1016.29,739.76
2018,9,6,12,30,936.0,106.0,2.3,23.2,894.0,1014.15,739.32
2018,9,6,12,45,938.0,103.5,2.35,23.35,886.0,1006.58,734.81
2018,9,6,13,0,940.0,101.0,2.4,23.5,878.0,995.04,727.89
2018,9,6,13,15,937.5,100.0,2.4,23.5,861.5,976.94,716.73
2018,9,6,13,30,935.0,99.0,2.4,23.5,845.0,955.1,703.24
2018,9,6,13,45,930.5,96.5,2.45,23.55,820.5,926.33,685.56
2018,9,6,14,0,926.0,94.0,2.5,23.6,796.0,894.16,665.55
2018,9,6,14,15,919.5,92.0,2.55,23.5,765.0,857.59,642.82
2018,9,6,14,30,913.0,90.0,2.6,23.4,734.0,818.08,617.84
2018,9,6,14,45,903.5,87.5,2.65,23.35,696.5,773.05,588.6
2018,9,6,15,0,894.0,85.0,2.7,23.3,659.0,725.73,556.76
2018,9,6,15,15,879.5,83.0,2.7,23.3,616.0,673.58,518.98
2018,9,6,15,30,865.0,81.0,2.7,23.3,573.0,620.08,479.2
2018,9,6,15,45,847.0,77.5,2.8,22.95,525.5,562.07,435.81
2018,9,6,16,0,829.0,74.0,2.9,22.6,478.0,506.17,392.29
2018,9,6,16,15,804.5,70.0,2.9,22.25,427.5,443.52,341.79
2018,9,6,16,30,780.0,66.0,2.9,21.9,377.0,381.89,290.35
2018,9,6,16,45,742.5,62.5,2.9,21.5,325.0,317.74,235.65
2018,9,6,17,0,705.0,59.0,2.9,21.1,273.0,256.77,182.49
2018,9,6,17,15,647.5,53.0,2.9,20.35,221.0,192.8,127.94
2018,9,6,17,30,590.0,47.0,2.9,19.6,169.0,133.84,79.5
2018,9,6,17,45,496.5,39.5,2.9,18.8,122.0,78.53,40.29
2018,9,6,18,0,403.0,32.0,2.9,18.0,75.0,34.85,17.16
2018,9,6,18,15,248.0,21.0,2.95,17.55,43.0,17.4,0.0
2018,9,6,18,30,93.0,10.0,3.0,17.1,11.0,7.87,0.0
2018,9,6,18,45,46.5,5.0,3.05,16.6,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,7,5,45,60.5,8.0,1.95,15.05,10.0,0.0,0.0
2018,9,7,6,0,121.0,16.0,1.8,15.4,20.0,12.59,0.0
2018,9,7,6,15,236.0,29.5,1.7,16.25,54.5,24.27,12.5
2018,9,7,6,30,351.0,43.0,1.6,17.1,89.0,57.93,31.35
2018,9,7,6,45,426.5,54.0,1.5,17.95,135.0,102.51,61.28
2018,9,7,7,0,502.0,65.0,1.4,18.8,181.0,156.56,103.25
2018,9,7,7,15,552.5,73.5,1.4,19.35,230.5,211.41,149.43
2018,9,7,7,30,603.0,82.0,1.4,19.9,280.0,271.88,200.74
2018,9,7,7,45,636.5,90.0,1.4,20.5,330.0,330.89,250.6
2018,9,7,8,0,670.0,98.0,1.4,21.1,380.0,392.78,301.28
2018,9,7,8,15,696.0,103.5,1.4,21.6,428.0,451.21,347.85
2018,9,7,8,30,722.0,109.0,1.4,22.1,476.0,510.9,393.71
2018,9,7,8,45,740.0,115.0,1.45,22.6,521.0,567.32,435.81
2018,9,7,9,0,758.0,121.0,1.5,23.1,566.0,623.55,476.41
2018,9,7,9,15,775.5,124.0,1.55,23.45,607.5,673.28,511.65
2018,9,7,9,30,793.0,127.0,1.6,23.8,649.0,724.3,546.86
2018,9,7,9,45,806.5,129.0,1.65,24.15,684.5,770.01,577.61
2018,9,7,10,0,820.0,131.0,1.7,24.5,720.0,813.85,605.38
2018,9,7,10,15,830.0,133.5,1.8,24.7,750.0,853.13,630.67
2018,9,7,10,30,840.0,136.0,1.9,24.9,780.0,889.82,654.14
2018,9,7,10,45,848.0,136.5,2.0,25.1,802.5,919.91,673.21
2018,9,7,11,0,856.0,137.0,2.1,25.3,825.0,946.87,690.3
2018,9,7,11,15,861.5,137.5,2.25,25.35,840.5,968.22,704.73
2018,9,7,11,30,867.0,138.0,2.4,25.4,856.0,986.05,717.01
2018,9,7,11,45,871.0,137.0,2.5,25.45,863.5,982.42,715.03
2018,9,7,12,0,875.0,136.0,2.6,25.5,871.0,989.81,720.5
2018,9,7,12,15,887.0,129.5,2.75,25.5,873.5,995.92,725.75
2018,9,7,12,30,899.0,123.0,2.9,25.5,876.0,998.17,728.58
2018,9,7,12,45,913.5,113.0,3.0,25.5,871.0,995.3,727.77
2018,9,7,13,0,928.0,103.0,3.1,25.5,866.0,988.13,724.3
2018,9,7,13,15,925.5,101.5,3.2,25.4,849.5,969.6,713.72
2018,9,7,13,30,923.0,100.0,3.3,25.3,833.0,947.38,700.77
2018,9,7,13,45,919.5,97.5,3.4,25.2,809.0,919.66,684.1
2018,9,7,14,0,916.0,95.0,3.5,25.1,785.0,888.52,665.01
2018,9,7,14,15,909.0,93.0,3.6,24.9,754.0,851.75,642.13
2018,9,7,14,30,902.0,91.0,3.7,24.7,723.0,812.09,616.97
2018,9,7,14,45,893.0,88.0,3.8,24.5,686.0,767.23,587.79
2018,9,7,15,0,884.0,85.0,3.9,24.3,649.0,720.08,555.98
2018,9,7,15,15,869.0,82.5,3.9,24.3,605.5,667.42,517.27
2018,9,7,15,30,854.0,80.0,3.9,24.3,562.0,613.51,476.64
2018,9,7,15,45,837.0,76.5,3.9,23.8,515.5,556.5,433.39
2018,9,7,16,0,820.0,73.0,3.9,23.3,469.0,501.58,390.13
2018,9,7,16,15,798.0,68.5,3.9,22.9,419.0,439.96,340.09
2018,9,7,16,30,776.0,64.0,3.9,22.5,369.0,379.12,288.94
2018,9,7,16,45,741.5,59.0,3.85,22.1,317.5,314.69,233.62
2018,9,7,17,0,707.0,54.0,3.8,21.7,266.0,253.19,179.66
2018,9,7,17,15,652.5,49.5,3.8,21.1,215.5,191.13,126.25
2018,9,7,17,30,598.0,45.0,3.8,20.5,165.0,135.07,79.88
2018,9,7,17,45,508.5,37.5,3.75,19.85,118.5,78.21,39.26
2018,9,7,18,0,419.0,30.0,3.7,19.2,72.0,33.81,15.65
2018,9,7,18,15,259.5,19.5,3.7,18.7,41.0,16.2,0.0
2018,9,7,18,30,100.0,9.0,3.7,18.2,10.0,7.08,0.0
2018,9,7,18,45,50.0,4.5,3.7,17.7,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,8,5,45,72.0,8.0,3.5,14.1,10.0,0.0,0.0
2018,9,8,6,0,144.0,16.0,3.5,14.3,20.0,12.59,0.0
2018,9,8,6,15,309.5,26.0,3.5,14.75,58.5,21.56,10.07
2018,9,8,6,30,475.0,36.0,3.5,15.2,97.0,61.09,29.82
2018,9,8,6,45,501.5,46.0,3.45,15.7,137.0,106.82,62.11
2018,9,8,7,0,528.0,56.0,3.4,16.2,177.0,155.69,102.94
2018,9,8,7,15,582.5,63.5,3.35,16.8,227.5,212.24,151.63
2018,9,8,7,30,637.0,71.0,3.3,17.4,278.0,274.86,206.06
2018,9,8,7,45,723.0,67.5,3.3,17.95,340.5,344.93,265.6
2018,9,8,8,0,809.0,64.0,3.3,18.5,403.0,422.5,330.23
2018,9,8,8,15,826.5,68.5,3.3,19.2,451.5,482.83,380.16
2018,9,8,8,30,844.0,73.0,3.3,19.9,500.0,540.26,426.08
2018,9,8,8,45,813.0,89.5,3.3,20.65,531.5,587.06,461.77
2018,9,8,9,0,782.0,106.0,3.3,21.4,563.0,625.27,489.61
2018,9,8,9,15,765.0,120.5,3.4,21.8,594.0,665.68,519.07
2018,9,8,9,30,748.0,135.0,3.5,22.2,625.0,705.7,547.29
2018,9,8,9,45,829.0,114.0,3.55,22.65,684.5,775.41,596.88
2018,9,8,10,0,910.0,93.0,3.6,23.1,744.0,842.04,641.27
2018,9,8,10,15,923.0,92.0,3.7,23.2,775.0,882.15,667.8
2018,9,8,10,30,936.0,91.0,3.8,23.3,806.0,919.59,692.53
2018,9,8,10,45,942.5,91.5,3.9,23.4,829.0,949.85,712.31
2018,9,8,11,0,949.0,92.0,4.0,23.5,852.0,976.67,729.83
2018,9,8,11,15,953.5,92.0,4.05,23.5,867.0,997.51,743.36
2018,9,8,11,30,958.0,92.0,4.1,23.5,882.0,1014.56,754.49
2018,9,8,11,45,961.5,91.5,4.15,23.55,890.0,1026.25,762.01
2018,9,8,12,0,965.0,91.0,4.2,23.6,898.0,1033.94,767.05
2018,9,8,12,15,966.5,91.0,4.25,23.6,898.0,1036.18,768.77
2018,9,8,12,30,968.0,91.0,4.3,23.6,898.0,1034.34,767.96
2018,9,8,12,45,949.0,100.0,4.3,23.65,884.0,1018.25,757.33
2018,9,8,13,0,930.0,109.0,4.3,23.7,870.0,998.37,744.36
2018,9,8,13,15,948.5,98.0,4.3,23.65,860.5,989.42,739.16
2018,9,8,13,30,967.0,87.0,4.3,23.6,851.0,975.69,730.76
2018,9,8,13,45,964.0,85.5,4.3,23.5,827.5,948.27,713.3
2018,9,8,14,0,961.0,84.0,4.3,23.4,804.0,917.23,693.43
2018,9,8,14,15,954.0,82.5,4.3,23.2,772.5,879.44,669.07
2018,9,8,14,30,947.0,81.0,4.3,23.0,741.0,838.62,642.41
2018,9,8,14,45,938.0,79.5,4.25,22.8,703.5,793.48,612.22
2018,9,8,15,0,929.0,78.0,4.2,22.6,666.0,745.9,579.87
2018,9,8,15,15,914.5,76.0,4.2,22.6,622.0,691.98,539.99
2018,9,8,15,30,900.0,74.0,4.2,22.6,578.0,636.63,498.03
2018,9,8,15,45,876.5,71.0,4.2,22.0,527.0,574.08,450.49
2018,9,8,16,0,853.0,68.0,4.2,21.4,476.0,511.67,401.36
2018,9,8,16,15,793.0,69.5,4.2,20.9,416.0,439.58,343.0
2018,9,8,16,30,733.0,71.0,4.2,20.4,356.0,369.78,284.96
2018,9,8,16,45,633.5,71.5,4.2,19.95,292.5,290.35,218.84
2018,9,8,17,0,534.0,72.0,4.2,19.5,229.0,222.0,161.55
2018,9,8,17,15,502.5,61.5,4.15,18.9,186.0,169.48,115.59
2018,9,8,17,30,471.0,51.0,4.1,18.3,143.0,120.48,74.05
2018,9,8,17,45,412.0,40.5,4.05,17.65,103.5,72.87,38.76
2018,9,8,18,0,353.0,30.0,4.0,17.0,64.0,32.67,15.3
2018,9,8,18,15,207.5,18.5,4.0,16.5,35.5,15.29,0.0
2018,9,8,18,30,62.0,7.0,4.0,16.0,7.0,5.51,0.0
2018,9,8,18,45,31.0,3.5,4.0,15.5,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,9,5,45,30.5,6.0,3.5,13.6,7.0,0.0,0.0
2018,9,9,6,0,61.0,12.0,3.5,13.9,14.0,9.44,0.0
2018,9,9,6,15,189.5,27.5,3.45,14.65,48.5,20.91,9.04
2018,9,9,6,30,318.0,43.0,3.4,15.4,83.0,56.66,30.63
2018,9,9,6,45,431.0,51.5,3.35,16.15,133.0,104.53,63.02
2018,9,9,7,0,544.0,60.0,3.3,16.9,183.0,164.42,109.31
2018,9,9,7,15,599.0,67.0,3.25,17.45,234.0,221.98,158.87
2018,9,9,7,30,654.0,74.0,3.2,18.0,285.0,285.59,214.08
2018,9,9,7,45,691.0,79.5,3.1,18.55,336.5,346.71,267.06
2018,9,9,8,0,728.0,85.0,3.0,19.1,388.0,410.95,321.07
2018,9,9,8,15,740.5,92.5,2.95,19.85,433.0,467.94,367.64
2018,9,9,8,30,753.0,100.0,2.9,20.6,478.0,524.69,412.17
2018,9,9,8,45,750.5,110.5,2.85,21.3,517.0,575.03,450.16
2018,9,9,9,0,748.0,121.0,2.8,22.0,556.0,623.15,485.03
2018,9,9,9,15,804.5,112.0,2.85,22.4,610.0,687.64,532.34
2018,9,9,9,30,861.0,103.0,2.9,22.8,664.0,756.23,581.26
2018,9,9,9,45,857.0,110.0,2.95,23.15,694.0,796.04,607.03
2018,9,9,10,0,853.0,117.0,3.0,23.5,724.0,832.52,630.36
2018,9,9,10,15,875.0,114.0,3.1,23.75,758.5,867.0,652.71
2018,9,9,10,30,897.0,111.0,3.2,24.0,793.0,909.03,680.08
