Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,10,45,914.0,106.5,3.3,24.2,819.0,942.7,701.73
2018,9,9,11,0,931.0,102.0,3.4,24.4,845.0,973.43,721.43
2018,9,9,11,15,936.0,102.0,3.55,24.45,860.0,994.38,735.43
2018,9,9,11,30,941.0,102.0,3.7,24.5,875.0,1011.62,747.14
2018,9,9,11,45,944.5,101.5,3.9,24.55,882.5,1023.08,755.5
2018,9,9,12,0,948.0,101.0,4.1,24.6,890.0,1030.63,761.4
2018,9,9,12,15,949.0,101.0,4.15,24.6,890.0,1032.28,762.74
2018,9,9,12,30,950.0,101.0,4.2,24.6,890.0,1029.93,761.6
2018,9,9,12,45,949.0,100.0,4.3,24.55,880.5,1020.61,756.44
2018,9,9,13,0,948.0,99.0,4.4,24.5,871.0,1007.34,748.78
2018,9,9,13,15,946.5,97.0,4.45,24.4,854.5,988.67,737.44
2018,9,9,13,30,945.0,95.0,4.5,24.3,838.0,966.19,723.54
2018,9,9,13,45,943.0,92.5,4.55,24.2,814.5,939.03,706.7
2018,9,9,14,0,941.0,90.0,4.6,24.1,791.0,908.27,687.34
2018,9,9,14,15,935.5,87.5,4.65,23.9,760.0,871.18,663.72
2018,9,9,14,30,930.0,85.0,4.7,23.7,729.0,831.03,637.71
2018,9,9,14,45,922.0,82.0,4.7,23.55,691.5,785.6,607.23
2018,9,9,15,0,914.0,79.0,4.7,23.4,654.0,737.71,574.51
2018,9,9,15,15,899.0,77.0,4.7,23.4,610.0,684.01,534.61
2018,9,9,15,30,884.0,75.0,4.7,23.4,566.0,628.99,492.7
2018,9,9,15,45,865.5,72.0,4.7,22.8,518.0,569.95,447.63
2018,9,9,16,0,847.0,69.0,4.7,22.2,470.0,510.56,400.66
2018,9,9,16,15,821.5,65.0,4.65,21.75,418.5,448.75,349.8
2018,9,9,16,30,796.0,61.0,4.6,21.3,367.0,385.55,296.18
2018,9,9,16,45,757.0,57.0,4.55,20.85,314.0,319.27,238.83
2018,9,9,17,0,718.0,53.0,4.5,20.4,261.0,256.41,183.27
2018,9,9,17,15,657.0,48.0,4.4,19.7,209.0,191.65,127.31
2018,9,9,17,30,596.0,43.0,4.3,19.0,157.0,133.75,79.23
2018,9,9,17,45,492.5,36.0,4.2,18.3,110.5,76.28,38.23
2018,9,9,18,0,389.0,29.0,4.1,17.6,64.0,32.9,14.43
2018,9,9,18,15,225.0,17.5,4.05,17.1,35.0,13.77,0.0
2018,9,9,18,30,61.0,6.0,4.0,16.6,6.0,4.72,0.0
2018,9,9,18,45,30.5,3.0,4.0,16.1,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,10,5,45,61.0,7.0,3.7,12.85,8.5,0.0,0.0
2018,9,10,6,0,122.0,14.0,3.7,13.1,17.0,11.02,0.0
2018,9,10,6,15,261.5,26.5,3.65,13.75,52.5,22.01,9.12
2018,9,10,6,30,401.0,39.0,3.6,14.4,88.0,62.46,32.32
2018,9,10,6,45,485.5,47.5,3.6,15.1,135.5,110.08,65.41
2018,9,10,7,0,570.0,56.0,3.6,15.8,183.0,168.18,111.98
2018,9,10,7,15,623.5,62.5,3.5,16.45,234.5,226.6,162.8
2018,9,10,7,30,677.0,69.0,3.4,17.1,286.0,290.85,219.0
2018,9,10,7,45,713.0,74.5,3.3,17.75,337.5,352.98,273.11
2018,9,10,8,0,749.0,80.0,3.2,18.4,389.0,418.22,328.12
2018,9,10,8,15,775.0,84.0,3.2,19.2,438.5,479.26,378.07
2018,9,10,8,30,801.0,88.0,3.2,20.0,488.0,541.35,426.96
2018,9,10,8,45,820.0,91.5,3.15,20.8,534.5,599.43,470.91
2018,9,10,9,0,839.0,95.0,3.1,21.6,581.0,657.14,512.94
2018,9,10,9,15,861.0,95.0,3.1,22.2,624.5,712.59,552.6
2018,9,10,9,30,883.0,95.0,3.1,22.8,668.0,760.28,585.17
2018,9,10,9,45,902.5,92.5,3.15,23.35,706.0,808.45,616.43
2018,9,10,10,0,922.0,90.0,3.2,23.9,744.0,854.87,646.0
2018,9,10,10,15,929.0,91.5,3.25,24.25,773.0,892.85,669.95
2018,9,10,10,30,936.0,93.0,3.3,24.6,802.0,927.76,691.71
2018,9,10,10,45,940.5,94.0,3.35,24.9,824.0,956.64,709.46
2018,9,10,11,0,945.0,95.0,3.4,25.2,846.0,982.0,724.87
2018,9,10,11,15,947.5,96.0,3.5,25.4,860.0,1001.8,737.32
2018,9,10,11,30,950.0,97.0,3.6,25.6,874.0,1017.78,747.36
2018,9,10,11,45,951.5,97.0,3.7,25.75,880.5,1027.84,753.8
2018,9,10,12,0,953.0,97.0,3.8,25.9,887.0,1033.91,757.8
2018,9,10,12,15,951.0,98.0,3.95,25.9,885.0,1033.62,758.56
2018,9,10,12,30,949.0,99.0,4.1,25.9,883.0,1029.31,756.83
2018,9,10,12,45,944.5,99.5,4.2,25.85,872.5,1018.11,750.5
2018,9,10,13,0,940.0,100.0,4.3,25.8,862.0,1003.04,741.71
2018,9,10,13,15,937.0,98.5,4.4,25.65,845.0,983.52,730.3
2018,9,10,13,30,934.0,97.0,4.5,25.5,828.0,960.28,716.4
2018,9,10,13,45,930.0,95.0,4.6,25.35,803.5,932.03,699.27
2018,9,10,14,0,926.0,93.0,4.7,25.2,779.0,900.34,679.79
2018,9,10,14,15,918.0,91.5,4.8,24.95,747.5,862.6,656.15
2018,9,10,14,30,910.0,90.0,4.9,24.7,716.0,822.02,630.2
2018,9,10,14,45,899.5,87.5,4.95,24.45,678.0,775.9,599.63
2018,9,10,15,0,889.0,85.0,5.0,24.2,640.0,727.59,566.73
2018,9,10,15,15,873.5,83.0,5.0,24.2,596.5,674.55,527.2
2018,9,10,15,30,858.0,81.0,5.0,24.2,553.0,620.3,485.79
2018,9,10,15,45,837.0,77.5,5.0,23.45,504.5,564.02,442.95
2018,9,10,16,0,816.0,74.0,5.0,22.7,456.0,503.43,395.32
2018,9,10,16,15,786.5,70.5,5.0,22.15,405.0,439.32,342.97
2018,9,10,16,30,757.0,67.0,5.0,21.6,354.0,376.84,290.17
2018,9,10,16,45,714.5,62.5,4.95,21.1,301.5,310.97,233.35
2018,9,10,17,0,672.0,58.0,4.9,20.6,249.0,249.0,178.82
2018,9,10,17,15,607.0,52.0,4.85,19.85,198.0,184.13,123.14
2018,9,10,17,30,542.0,46.0,4.8,19.1,147.0,127.57,76.42
2018,9,10,17,45,432.5,38.0,4.8,18.35,102.5,73.17,37.79
2018,9,10,18,0,323.0,30.0,4.8,17.6,58.0,32.54,14.25
2018,9,10,18,15,181.5,18.0,4.75,17.05,31.5,14.16,0.0
2018,9,10,18,30,40.0,6.0,4.7,16.5,5.0,0.0,0.0
2018,9,10,18,45,20.0,3.0,4.65,16.0,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,11,5,45,66.5,7.0,4.2,11.85,8.5,0.0,0.0
2018,9,11,6,0,133.0,14.0,4.2,12.0,17.0,11.02,0.0
2018,9,11,6,15,287.0,25.0,4.2,12.45,53.0,22.05,8.31
2018,9,11,6,30,441.0,36.0,4.2,12.9,89.0,64.43,32.27
2018,9,11,6,45,530.5,43.0,4.2,13.35,137.5,114.2,67.24
2018,9,11,7,0,620.0,50.0,4.2,13.8,186.0,174.95,116.65
2018,9,11,7,15,675.0,54.5,4.2,14.45,238.5,235.88,170.5
2018,9,11,7,30,730.0,59.0,4.2,15.1,291.0,301.71,229.06
2018,9,11,7,45,767.5,62.5,4.2,15.7,343.5,365.33,285.53
2018,9,11,8,0,805.0,66.0,4.2,16.3,396.0,431.93,342.85
2018,9,11,8,15,830.5,68.5,4.2,16.95,446.0,494.13,394.9
2018,9,11,8,30,856.0,71.0,4.2,17.6,496.0,553.99,443.35
2018,9,11,8,45,874.5,73.0,4.15,18.2,542.5,612.07,488.72
2018,9,11,9,0,893.0,75.0,4.1,18.8,589.0,669.57,532.06
2018,9,11,9,15,906.5,76.5,4.1,19.3,630.5,722.16,570.73
2018,9,11,9,30,920.0,78.0,4.1,19.8,672.0,773.1,605.58
2018,9,11,9,45,930.5,79.5,4.1,20.25,708.5,819.75,636.47
2018,9,11,10,0,941.0,81.0,4.1,20.7,745.0,863.96,665.2
2018,9,11,10,15,948.0,82.0,4.2,21.0,774.0,901.98,690.14
2018,9,11,10,30,955.0,83.0,4.3,21.3,803.0,936.86,712.81
2018,9,11,10,45,960.0,83.0,4.35,21.6,824.5,965.54,730.87
2018,9,11,11,0,965.0,83.0,4.4,21.9,846.0,990.64,746.49
2018,9,11,11,15,967.5,84.0,4.45,22.0,860.5,1010.73,759.28
2018,9,11,11,30,970.0,85.0,4.5,22.1,875.0,1026.91,769.76
2018,9,11,11,45,970.5,85.5,4.6,22.15,881.0,1036.63,776.66
2018,9,11,12,0,971.0,86.0,4.7,22.2,887.0,1042.26,781.0
2018,9,11,12,15,970.0,86.0,4.75,22.15,885.0,1041.81,781.25
2018,9,11,12,30,969.0,86.0,4.8,22.1,883.0,1037.26,778.92
2018,9,11,12,45,966.5,85.5,4.85,22.0,873.0,1026.66,772.79
2018,9,11,13,0,964.0,85.0,4.9,21.9,863.0,1012.07,764.08
2018,9,11,13,15,959.0,85.0,4.95,21.65,845.0,991.77,751.99
2018,9,11,13,30,954.0,85.0,5.0,21.4,827.0,967.74,737.36
2018,9,11,13,45,947.0,84.5,5.0,21.15,801.5,937.81,718.22
2018,9,11,14,0,940.0,84.0,5.0,20.9,776.0,904.55,696.7
2018,9,11,14,15,902.5,92.5,5.0,20.65,734.0,852.45,661.59
2018,9,11,14,30,865.0,101.0,5.0,20.4,692.0,799.26,625.32
2018,9,11,14,45,835.0,103.0,5.0,20.1,648.0,752.23,593.17
2018,9,11,15,0,805.0,105.0,5.0,19.8,604.0,696.38,552.55
2018,9,11,15,15,814.0,94.5,5.0,19.8,568.5,653.55,520.29
2018,9,11,15,30,823.0,84.0,5.0,19.8,533.0,607.38,484.5
2018,9,11,15,45,824.5,76.5,4.9,19.25,492.5,556.94,444.87
2018,9,11,16,0,826.0,69.0,4.8,18.7,452.0,504.25,402.03
2018,9,11,16,15,796.0,66.0,4.75,18.25,400.5,439.87,348.39
2018,9,11,16,30,766.0,63.0,4.7,17.8,349.0,377.15,294.44
2018,9,11,16,45,722.0,59.0,4.65,17.35,296.5,310.73,236.3
2018,9,11,17,0,678.0,55.0,4.6,16.9,244.0,248.37,180.61
2018,9,11,17,15,611.0,50.0,4.5,16.4,193.5,183.64,124.13
2018,9,11,17,30,544.0,45.0,4.4,15.9,143.0,127.41,77.04
2018,9,11,17,45,431.5,36.5,4.35,15.4,98.5,72.14,37.25
2018,9,11,18,0,319.0,28.0,4.3,14.9,54.0,30.93,12.38
2018,9,11,18,15,171.5,16.0,4.25,14.65,28.5,12.59,0.0
2018,9,11,18,30,24.0,4.0,4.2,14.4,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.15,14.15,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,5,45,10.5,4.5,3.1,12.2,4.5,0.0,0.0
2018,9,12,6,0,21.0,9.0,3.1,12.3,9.0,7.08,0.0
2018,9,12,6,15,18.5,23.5,3.2,12.65,24.5,17.91,4.78
2018,9,12,6,30,16.0,38.0,3.3,13.0,40.0,30.79,19.14
2018,9,12,6,45,33.0,58.0,3.35,13.35,64.5,50.57,35.7
2018,9,12,7,0,50.0,78.0,3.4,13.7,89.0,72.92,54.52
2018,9,12,7,15,122.5,99.0,3.4,14.1,135.0,117.57,90.52
2018,9,12,7,30,195.0,120.0,3.4,14.5,181.0,174.01,137.17
2018,9,12,7,45,321.0,123.5,3.4,14.9,245.0,239.24,190.61
2018,9,12,8,0,447.0,127.0,3.4,15.3,309.0,328.49,263.92
2018,9,12,8,15,563.0,119.5,3.35,15.55,378.0,413.87,333.56
2018,9,12,8,30,679.0,112.0,3.3,15.8,447.0,504.59,406.22
2018,9,12,8,45,688.0,119.0,3.25,16.1,486.0,554.64,445.41
2018,9,12,9,0,697.0,126.0,3.2,16.4,525.0,603.72,482.82
2018,9,12,9,15,696.5,138.5,3.2,16.55,561.5,650.45,517.63
2018,9,12,9,30,696.0,151.0,3.2,16.7,598.0,694.94,549.92
2018,9,12,9,45,728.0,149.0,3.2,16.85,639.5,748.02,588.46
2018,9,12,10,0,760.0,147.0,3.2,17.0,681.0,800.67,625.42
2018,9,12,10,15,781.0,146.0,3.2,17.1,714.0,838.53,650.71
2018,9,12,10,30,802.0,145.0,3.2,17.2,747.0,880.05,678.46
2018,9,12,10,45,847.5,128.5,3.15,17.3,781.0,925.79,708.5
2018,9,12,11,0,893.0,112.0,3.1,17.4,815.0,957.05,728.24
2018,9,12,11,15,733.5,189.5,3.1,17.5,774.0,922.41,703.35
2018,9,12,11,30,574.0,267.0,3.1,17.6,733.0,848.9,649.27
2018,9,12,11,45,440.0,317.0,3.1,17.7,675.5,773.93,593.26
2018,9,12,12,0,306.0,367.0,3.1,17.8,618.0,675.62,519.85
2018,9,12,12,15,490.5,298.0,3.15,17.9,700.0,807.58,619.42
2018,9,12,12,30,675.0,229.0,3.2,18.0,782.0,923.55,703.69
2018,9,12,12,45,778.0,174.5,3.25,18.05,804.5,952.4,723.35
2018,9,12,13,0,881.0,120.0,3.3,18.1,827.0,971.83,737.0
2018,9,12,13,15,619.0,215.5,3.35,18.05,707.0,830.5,638.74
2018,9,12,13,30,357.0,311.0,3.4,18.0,587.0,643.01,499.78
2018,9,12,13,45,255.0,327.0,3.45,18.0,521.0,558.25,436.28
2018,9,12,14,0,153.0,343.0,3.5,18.0,455.0,458.84,359.95
2018,9,12,14,15,195.0,321.0,3.5,17.95,457.5,465.8,367.43
2018,9,12,14,30,237.0,299.0,3.5,17.9,460.0,486.13,384.26
2018,9,12,14,45,275.0,275.5,3.55,17.85,452.0,480.41,381.34
2018,9,12,15,0,313.0,252.0,3.6,17.8,444.0,470.84,375.34
2018,9,12,15,15,405.5,211.5,3.6,17.8,442.0,491.25,392.55
2018,9,12,15,30,498.0,171.0,3.6,17.8,440.0,487.66,390.63
2018,9,12,15,45,411.0,172.5,3.7,17.5,381.0,411.25,330.33
2018,9,12,16,0,324.0,174.0,3.8,17.2,322.0,332.03,267.09
2018,9,12,16,15,322.0,152.5,3.8,16.85,285.5,291.12,233.51
2018,9,12,16,30,320.0,131.0,3.8,16.5,249.0,250.07,198.68
2018,9,12,16,45,274.5,114.0,3.75,16.15,204.5,198.39,154.99
2018,9,12,17,0,229.0,97.0,3.7,15.8,160.0,152.01,115.54
2018,9,12,17,15,200.5,79.5,3.65,15.4,126.0,114.38,83.09
2018,9,12,17,30,172.0,62.0,3.6,15.0,92.0,80.38,54.36
2018,9,12,17,45,129.0,44.5,3.5,14.6,62.5,48.89,29.66
2018,9,12,18,0,86.0,27.0,3.4,14.2,33.0,22.98,8.59
2018,9,12,18,15,51.0,14.5,3.35,14.0,17.5,11.41,0.0
2018,9,12,18,30,16.0,2.0,3.3,13.8,2.0,0.0,0.0
2018,9,12,18,45,8.0,1.0,3.2,13.6,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,13,5,45,53.5,6.0,2.9,11.4,7.0,0.0,0.0
2018,9,13,6,0,107.0,12.0,2.9,11.5,14.0,9.44,0.0
2018,9,13,6,15,258.5,23.0,2.95,11.95,47.5,22.41,4.31
2018,9,13,6,30,410.0,34.0,3.0,12.4,81.0,63.98,32.06
2018,9,13,6,45,493.5,42.0,3.05,12.8,127.5,112.39,67.27
2018,9,13,7,0,577.0,50.0,3.1,13.2,174.0,171.09,115.65
2018,9,13,7,15,639.5,55.0,3.1,13.7,226.5,232.02,169.29
2018,9,13,7,30,702.0,60.0,3.1,14.2,279.0,299.03,228.51
2018,9,13,7,45,740.0,64.0,3.1,14.75,330.5,361.96,284.14
2018,9,13,8,0,778.0,68.0,3.1,15.3,382.0,427.97,340.66
2018,9,13,8,15,804.5,71.0,3.1,15.75,432.0,489.86,392.33
2018,9,13,8,30,831.0,74.0,3.1,16.2,482.0,552.77,442.98
2018,9,13,8,45,851.0,76.5,3.05,16.7,528.5,607.64,485.66
2018,9,13,9,0,871.0,79.0,3.0,17.2,575.0,665.58,529.07
2018,9,13,9,15,883.5,81.5,3.0,17.55,616.0,717.53,567.15
2018,9,13,9,30,896.0,84.0,3.0,17.9,657.0,767.8,601.49
2018,9,13,9,45,905.0,86.5,2.95,18.25,692.5,813.36,631.28
2018,9,13,10,0,914.0,89.0,2.9,18.6,728.0,856.43,658.86
2018,9,13,10,15,922.0,90.5,2.9,18.8,757.5,894.88,683.59
2018,9,13,10,30,930.0,92.0,2.9,19.0,787.0,930.34,706.09
2018,9,13,10,45,936.0,92.0,2.9,19.2,808.5,959.2,723.99
2018,9,13,11,0,942.0,92.0,2.9,19.4,830.0,984.61,739.56
2018,9,13,11,15,945.5,92.5,2.9,19.5,844.5,1004.57,751.81
2018,9,13,11,30,949.0,93.0,2.9,19.6,859.0,1020.72,761.63
2018,9,13,11,45,951.0,93.0,2.9,19.7,865.5,1031.0,767.69
2018,9,13,12,0,953.0,93.0,2.9,19.8,872.0,1037.29,771.3
2018,9,13,12,15,954.5,91.5,2.95,19.8,870.5,1037.47,771.81
2018,9,13,12,30,956.0,90.0,3.0,19.8,869.0,1033.59,769.85
2018,9,13,12,45,955.5,89.0,3.05,19.8,860.0,1024.28,764.44
2018,9,13,13,0,955.0,88.0,3.1,19.8,851.0,1010.97,756.52
2018,9,13,13,15,951.0,87.5,3.15,19.75,833.5,990.99,744.38
2018,9,13,13,30,947.0,87.0,3.2,19.7,816.0,967.27,729.8
2018,9,13,13,45,941.0,86.0,3.2,19.6,790.5,937.64,710.96
2018,9,13,14,0,935.0,85.0,3.2,19.5,765.0,904.65,689.79
2018,9,13,14,15,926.0,84.0,3.2,19.35,733.0,866.0,664.7
2018,9,13,14,30,917.0,83.0,3.2,19.2,701.0,824.56,637.46
2018,9,13,14,45,905.5,81.0,3.2,19.05,662.5,777.62,606.0
2018,9,13,15,0,894.0,79.0,3.2,18.9,624.0,728.57,572.6
2018,9,13,15,15,878.0,76.5,3.2,18.9,580.0,674.16,532.34
2018,9,13,15,30,862.0,74.0,3.2,18.9,536.0,618.62,490.04
2018,9,13,15,45,840.5,71.5,3.2,18.45,488.0,559.13,444.23
2018,9,13,16,0,819.0,69.0,3.2,18.0,440.0,502.44,398.88
2018,9,13,16,15,789.0,66.0,3.15,17.65,389.5,438.25,345.89
2018,9,13,16,30,759.0,63.0,3.1,17.3,339.0,375.76,292.52
2018,9,13,16,45,715.5,58.5,3.05,16.95,286.5,309.24,234.64
2018,9,13,17,0,672.0,54.0,3.0,16.6,234.0,246.78,179.08
2018,9,13,17,15,603.0,48.0,2.9,16.15,183.5,181.84,122.66
2018,9,13,17,30,534.0,42.0,2.8,15.7,133.0,124.05,74.4
2018,9,13,17,45,417.5,34.0,2.7,15.2,90.0,69.43,35.12
2018,9,13,18,0,301.0,26.0,2.6,14.7,47.0,29.16,8.45
2018,9,13,18,15,160.5,14.5,2.5,14.35,24.5,11.41,0.0
2018,9,13,18,30,20.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,9,13,18,45,10.0,1.5,2.35,13.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,14,5,45,54.0,5.0,1.95,10.45,6.0,0.0,0.0
2018,9,14,6,0,108.0,10.0,2.0,10.7,12.0,7.87,0.0
2018,9,14,6,15,272.5,21.5,2.05,11.3,47.0,22.47,2.46
2018,9,14,6,30,437.0,33.0,2.1,11.9,82.0,67.03,33.14
2018,9,14,6,45,528.0,39.5,2.15,12.55,129.5,117.16,69.67
2018,9,14,7,0,619.0,46.0,2.2,13.2,177.0,179.19,120.68
2018,9,14,7,15,674.5,51.0,2.15,13.85,229.0,240.19,174.67
2018,9,14,7,30,730.0,56.0,2.1,14.5,281.0,307.12,233.71
2018,9,14,7,45,766.5,59.5,2.1,15.15,333.0,370.65,289.35
2018,9,14,8,0,803.0,63.0,2.1,15.8,385.0,437.02,345.43
2018,9,14,8,15,829.0,65.5,2.05,16.45,435.0,496.84,394.38
2018,9,14,8,30,855.0,68.0,2.0,17.1,485.0,559.51,443.44
2018,9,14,8,45,873.5,70.5,2.0,17.75,531.5,618.11,487.73
2018,9,14,9,0,892.0,73.0,2.0,18.4,578.0,676.15,529.97
2018,9,14,9,15,860.5,89.0,1.95,18.85,605.5,712.16,554.41
2018,9,14,9,30,829.0,105.0,1.9,19.3,633.0,749.91,578.74
2018,9,14,9,45,725.0,151.5,1.9,19.75,631.5,753.84,578.2
2018,9,14,10,0,621.0,198.0,1.9,20.2,630.0,741.82,566.25
2018,9,14,10,15,707.0,174.0,1.9,20.45,685.0,815.26,617.88
2018,9,14,10,30,793.0,150.0,1.9,20.7,740.0,882.5,661.26
2018,9,14,10,45,770.5,166.0,1.9,21.0,753.0,906.56,675.06
2018,9,14,11,0,748.0,182.0,1.9,21.3,766.0,919.74,682.09
2018,9,14,11,15,782.0,170.5,2.0,21.45,790.5,944.86,698.69
2018,9,14,11,30,816.0,159.0,2.1,21.6,815.0,977.24,719.95
2018,9,14,11,45,790.5,170.5,2.15,21.7,810.0,971.13,715.6
2018,9,14,12,0,765.0,182.0,2.2,21.8,805.0,971.48,716.03
2018,9,14,12,15,786.0,171.5,2.3,21.8,810.0,971.65,717.19
2018,9,14,12,30,807.0,161.0,2.4,21.8,815.0,978.56,722.88
2018,9,14,12,45,788.0,168.0,2.5,21.75,800.5,959.98,711.94
2018,9,14,13,0,769.0,175.0,2.6,21.7,786.0,947.65,705.38
2018,9,14,13,15,778.0,166.5,2.7,21.55,773.0,924.87,692.04
2018,9,14,13,30,787.0,158.0,2.8,21.4,760.0,907.9,682.65
2018,9,14,13,45,753.5,164.0,2.85,21.25,725.5,871.01,659.18
2018,9,14,14,0,720.0,170.0,2.9,21.1,691.0,825.07,629.34
2018,9,14,14,15,702.0,166.0,3.0,20.85,655.5,780.84,600.46
2018,9,14,14,30,684.0,162.0,3.1,20.6,620.0,735.12,569.52
2018,9,14,14,45,676.0,153.0,3.15,20.35,584.0,690.84,538.91
2018,9,14,15,0,668.0,144.0,3.2,20.1,548.0,644.91,506.34
2018,9,14,15,15,588.5,153.0,3.2,20.1,490.0,567.13,447.63
2018,9,14,15,30,509.0,162.0,3.2,20.1,432.0,487.79,386.82
2018,9,14,15,45,535.0,140.0,3.2,19.45,400.5,452.57,360.43
2018,9,14,16,0,561.0,118.0,3.2,18.8,369.0,420.11,334.58
2018,9,14,16,15,584.0,99.5,3.2,18.4,334.0,378.7,299.99
2018,9,14,16,30,607.0,81.0,3.2,18.0,299.0,333.43,260.61
2018,9,14,16,45,598.0,69.0,3.15,17.6,255.5,279.83,213.24
2018,9,14,17,0,589.0,57.0,3.1,17.2,212.0,226.54,164.9
2018,9,14,17,15,520.5,50.0,3.05,16.6,164.5,165.7,112.42
2018,9,14,17,30,452.0,43.0,3.0,16.0,117.0,112.93,68.62
2018,9,14,17,45,317.0,33.0,2.95,15.4,76.0,60.09,31.08
2018,9,14,18,0,182.0,23.0,2.9,14.8,35.0,22.7,3.88
2018,9,14,18,15,91.0,11.5,2.85,14.4,17.5,9.05,0.0
2018,9,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,15,5,45,12.5,3.5,2.85,11.55,3.5,0.0,0.0
2018,9,15,6,0,25.0,7.0,2.9,11.7,7.0,5.51,0.0
2018,9,15,6,15,121.5,22.0,3.0,12.05,34.0,19.81,0.25
2018,9,15,6,30,218.0,37.0,3.1,12.4,61.0,52.05,28.59
2018,9,15,6,45,292.0,50.5,3.2,12.75,100.5,91.56,58.62
2018,9,15,7,0,366.0,64.0,3.3,13.1,140.0,140.45,98.9
2018,9,15,7,15,501.5,66.0,3.3,13.55,201.5,208.97,155.39
2018,9,15,7,30,637.0,68.0,3.3,14.0,263.0,290.02,223.75
2018,9,15,7,45,698.5,69.5,3.3,14.4,318.5,356.56,281.81
2018,9,15,8,0,760.0,71.0,3.3,14.8,374.0,428.71,343.16
2018,9,15,8,15,788.0,74.0,3.3,15.15,423.5,490.58,394.97
2018,9,15,8,30,816.0,77.0,3.3,15.5,473.0,553.63,445.99
2018,9,15,8,45,836.5,79.5,3.3,15.85,519.0,612.37,492.05
2018,9,15,9,0,857.0,82.0,3.3,16.2,565.0,665.52,532.63
2018,9,15,9,15,874.0,83.5,3.3,16.5,607.0,718.99,572.27
2018,9,15,9,30,891.0,85.0,3.3,16.8,649.0,771.17,608.21
2018,9,15,9,45,905.5,84.5,3.3,17.05,685.0,817.64,639.45
2018,9,15,10,0,920.0,84.0,3.3,17.3,721.0,862.01,668.82
2018,9,15,10,15,928.5,84.5,3.3,17.5,750.0,899.92,693.46
2018,9,15,10,30,937.0,85.0,3.3,17.7,779.0,934.84,715.88
2018,9,15,10,45,943.5,85.0,3.35,17.85,801.0,964.19,734.85
2018,9,15,11,0,950.0,85.0,3.4,18.0,823.0,990.07,751.49
2018,9,15,11,15,954.0,85.0,3.4,18.1,837.0,1009.94,763.88
2018,9,15,11,30,958.0,85.0,3.4,18.2,851.0,1025.99,773.8
2018,9,15,11,45,960.0,85.0,3.4,18.25,857.5,1036.16,780.04
2018,9,15,12,0,962.0,85.0,3.4,18.3,864.0,1042.31,783.78
2018,9,15,12,15,963.0,84.0,3.45,18.3,862.5,1042.33,784.13
2018,9,15,12,30,964.0,83.0,3.5,18.3,861.0,1038.25,781.95
2018,9,15,12,45,963.0,82.0,3.5,18.35,851.0,1028.17,775.34
2018,9,15,13,0,962.0,81.0,3.5,18.4,841.0,1014.07,766.21
2018,9,15,13,15,959.0,80.0,3.5,18.3,823.5,994.14,753.7
2018,9,15,13,30,956.0,79.0,3.5,18.2,806.0,970.42,738.69
2018,9,15,13,45,951.0,77.5,3.5,18.15,781.0,940.68,719.43
2018,9,15,14,0,946.0,76.0,3.5,18.1,756.0,907.51,697.78
2018,9,15,14,15,938.5,75.0,3.5,17.95,724.5,869.54,672.93
2018,9,15,14,30,931.0,74.0,3.5,17.8,693.0,828.67,645.81
2018,9,15,14,45,920.5,72.0,3.5,17.65,654.5,781.73,614.05
2018,9,15,15,0,910.0,70.0,3.5,17.5,616.0,732.58,580.27
2018,9,15,15,15,894.5,68.5,3.5,17.5,572.5,678.68,540.46
2018,9,15,15,30,879.0,67.0,3.5,17.5,529.0,623.58,498.05
2018,9,15,15,45,859.0,64.0,3.4,17.05,481.0,563.39,451.01
2018,9,15,16,0,839.0,61.0,3.3,16.6,433.0,503.1,402.3
2018,9,15,16,15,811.0,58.0,3.25,16.25,382.5,439.36,349.13
2018,9,15,16,30,783.0,55.0,3.2,15.9,332.0,378.46,296.39
2018,9,15,16,45,740.5,51.0,3.15,15.55,279.5,311.38,237.37
2018,9,15,17,0,698.0,47.0,3.1,15.2,227.0,248.23,180.52
2018,9,15,17,15,629.5,42.0,3.0,14.7,176.5,182.76,122.97
2018,9,15,17,30,561.0,37.0,2.9,14.2,126.0,125.15,74.3
2018,9,15,17,45,430.5,29.5,2.75,13.75,83.0,67.31,32.5
2018,9,15,18,0,300.0,22.0,2.6,13.3,40.0,26.04,1.39
2018,9,15,18,15,150.0,11.0,2.5,13.05,20.0,8.65,0.0
2018,9,15,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,5,45,56.5,5.0,1.75,10.25,5.5,0.0,0.0
2018,9,16,6,0,113.0,10.0,1.8,10.5,11.0,7.87,0.0
2018,9,16,6,15,281.5,19.5,1.85,11.15,44.0,23.24,0.0
2018,9,16,6,30,450.0,29.0,1.9,11.8,77.0,69.07,33.32
2018,9,16,6,45,540.5,35.5,1.9,12.4,124.5,120.38,71.7
2018,9,16,7,0,631.0,42.0,1.9,13.0,172.0,182.79,123.58
2018,9,16,7,15,685.5,46.0,1.9,13.65,223.0,243.53,177.72
2018,9,16,7,30,740.0,50.0,1.9,14.3,274.0,310.01,236.62
2018,9,16,7,45,776.0,53.0,1.9,15.0,325.5,373.46,292.18
2018,9,16,8,0,812.0,56.0,1.9,15.7,377.0,437.65,346.45
2018,9,16,8,15,837.0,59.0,1.9,16.3,427.0,499.98,397.4
2018,9,16,8,30,862.0,62.0,1.9,16.9,477.0,563.09,446.9
2018,9,16,8,45,880.5,63.5,1.85,17.55,523.0,620.96,490.26
2018,9,16,9,0,899.0,65.0,1.8,18.2,569.0,678.24,531.47
2018,9,16,9,15,912.5,66.5,1.8,18.65,610.0,731.03,567.95
2018,9,16,9,30,926.0,68.0,1.8,19.1,651.0,782.13,601.06
2018,9,16,9,45,935.5,69.5,1.8,19.55,686.5,828.07,629.99
2018,9,16,10,0,945.0,71.0,1.8,20.0,722.0,871.47,656.74
2018,9,16,10,15,952.5,71.5,1.85,20.3,751.0,909.24,680.32
2018,9,16,10,30,960.0,72.0,1.9,20.6,780.0,943.87,701.7
2018,9,16,10,45,965.0,72.5,1.9,20.9,801.5,972.88,718.71
2018,9,16,11,0,970.0,73.0,1.9,21.2,823.0,998.28,733.35
2018,9,16,11,15,972.5,74.0,2.0,21.3,837.0,1018.08,746.28
2018,9,16,11,30,975.0,75.0,2.1,21.4,851.0,1033.94,756.81
2018,9,16,11,45,976.5,74.5,2.2,21.55,857.0,1043.12,763.05
2018,9,16,12,0,978.0,74.0,2.3,21.7,863.0,1048.19,766.83
2018,9,16,12,15,976.5,75.0,2.4,21.65,861.0,1047.87,767.88
2018,9,16,12,30,975.0,76.0,2.5,21.6,859.0,1043.41,766.42
2018,9,16,12,45,971.5,76.5,2.6,21.6,848.5,1032.37,760.64
2018,9,16,13,0,968.0,77.0,2.7,21.6,838.0,1017.33,752.36
2018,9,16,13,15,964.0,76.5,2.75,21.45,820.0,996.8,740.47
2018,9,16,13,30,960.0,76.0,2.8,21.3,802.0,972.5,726.12
2018,9,16,13,45,954.0,74.5,2.85,21.2,776.0,941.66,707.21
2018,9,16,14,0,948.0,73.0,2.9,21.1,750.0,907.43,685.92
2018,9,16,14,15,939.5,71.5,2.95,20.9,717.5,867.91,661.06
2018,9,16,14,30,931.0,70.0,3.0,20.7,685.0,825.55,633.93
2018,9,16,14,45,919.5,68.5,3.05,20.5,646.5,778.31,602.96
2018,9,16,15,0,908.0,67.0,3.1,20.3,608.0,728.95,569.97
2018,9,16,15,15,892.5,65.5,3.1,20.3,564.5,675.07,530.95
2018,9,16,15,30,877.0,64.0,3.1,20.3,521.0,620.0,489.2
2018,9,16,15,45,855.5,62.0,3.1,19.7,473.0,560.08,443.52
2018,9,16,16,0,834.0,60.0,3.1,19.1,425.0,500.21,396.15
2018,9,16,16,15,804.0,57.5,3.05,18.7,374.5,436.31,343.48
2018,9,16,16,30,774.0,55.0,3.0,18.3,324.0,375.52,291.44
2018,9,16,16,45,730.0,51.0,3.0,17.9,272.0,308.39,233.08
2018,9,16,17,0,686.0,47.0,3.0,17.5,220.0,245.38,176.98
2018,9,16,17,15,615.0,41.5,2.9,16.95,170.0,179.56,119.76
2018,9,16,17,30,544.0,36.0,2.8,16.4,120.0,121.97,71.63
2018,9,16,17,45,411.0,28.5,2.75,15.8,78.0,65.05,30.73
2018,9,16,18,0,278.0,21.0,2.7,15.2,36.0,24.8,0.0
2018,9,16,18,15,139.0,10.5,2.6,14.8,18.0,8.26,0.0
2018,9,16,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,17,5,45,45.0,4.5,2.65,11.05,5.0,0.0,0.0
2018,9,17,6,0,90.0,9.0,2.7,11.2,10.0,7.08,0.0
2018,9,17,6,15,245.5,20.5,2.7,11.85,41.5,24.29,0.0
2018,9,17,6,30,401.0,32.0,2.7,12.5,73.0,68.39,34.0
2018,9,17,6,45,496.0,39.0,2.75,13.15,119.5,118.22,71.65
2018,9,17,7,0,591.0,46.0,2.8,13.8,166.0,180.19,123.02
2018,9,17,7,15,649.0,51.5,2.8,14.3,217.5,241.24,177.33
2018,9,17,7,30,707.0,57.0,2.8,14.8,269.0,308.55,236.97
2018,9,17,7,45,745.0,61.0,2.8,15.35,320.5,372.19,292.95
2018,9,17,8,0,783.0,65.0,2.8,15.9,372.0,438.89,349.62
2018,9,17,8,15,809.5,68.0,2.75,16.35,421.5,501.27,401.07
2018,9,17,8,30,836.0,71.0,2.7,16.8,471.0,564.64,451.34
2018,9,17,8,45,855.0,73.5,2.7,17.3,517.0,618.97,493.2
2018,9,17,9,0,874.0,76.0,2.7,17.8,563.0,676.5,535.93
2018,9,17,9,15,888.5,77.5,2.7,18.2,604.0,728.91,573.35
2018,9,17,9,30,903.0,79.0,2.7,18.6,645.0,779.77,607.25
2018,9,17,9,45,913.5,80.5,2.75,19.0,680.5,825.61,637.35
2018,9,17,10,0,924.0,82.0,2.8,19.4,716.0,869.02,665.41
2018,9,17,10,15,931.0,83.5,2.85,19.65,744.5,906.74,689.66
2018,9,17,10,30,938.0,85.0,2.9,19.9,773.0,941.37,711.68
2018,9,17,10,45,943.0,85.5,2.95,20.1,794.5,969.79,729.58
2018,9,17,11,0,948.0,86.0,3.0,20.3,816.0,994.66,745.14
2018,9,17,11,15,951.0,87.0,3.05,20.4,830.0,1014.48,757.69
2018,9,17,11,30,954.0,88.0,3.1,20.5,844.0,1030.45,767.81
2018,9,17,11,45,954.5,88.5,3.15,20.55,849.5,1039.49,773.64
2018,9,17,12,0,955.0,89.0,3.2,20.6,855.0,1044.51,777.02
2018,9,17,12,15,954.5,89.0,3.3,20.6,853.0,1043.95,777.46
2018,9,17,12,30,954.0,89.0,3.4,20.6,851.0,1039.34,775.39
2018,9,17,12,45,952.5,88.0,3.45,20.6,841.0,1028.66,769.01
2018,9,17,13,0,951.0,87.0,3.5,20.6,831.0,1014.01,760.14
2018,9,17,13,15,947.0,86.5,3.55,20.5,813.0,993.66,747.82
2018,9,17,13,30,943.0,86.0,3.6,20.4,795.0,969.6,733.05
2018,9,17,13,45,936.5,85.0,3.6,20.3,769.5,939.18,713.6
2018,9,17,14,0,930.0,84.0,3.6,20.2,744.0,905.46,691.84
2018,9,17,14,15,921.0,82.5,3.65,20.0,711.5,866.0,666.49
2018,9,17,14,30,912.0,81.0,3.7,19.8,679.0,823.79,638.92
2018,9,17,14,45,900.0,79.5,3.7,19.55,640.5,776.8,607.45
2018,9,17,15,0,888.0,78.0,3.7,19.3,602.0,727.77,574.07
2018,9,17,15,15,871.0,75.5,3.7,19.3,558.0,672.58,533.22
2018,9,17,15,30,854.0,73.0,3.7,19.3,514.0,616.39,490.2
2018,9,17,15,45,831.5,70.5,3.65,18.7,466.0,560.06,446.59
2018,9,17,16,0,809.0,68.0,3.6,18.1,418.0,499.52,398.24
2018,9,17,16,15,777.0,64.5,3.6,17.65,367.0,434.13,344.26
2018,9,17,16,30,745.0,61.0,3.6,17.2,316.0,370.73,290.02
2018,9,17,16,45,697.0,56.5,3.55,16.75,264.5,303.22,231.11
2018,9,17,17,0,649.0,52.0,3.5,16.3,213.0,240.35,175.02
2018,9,17,17,15,572.0,46.0,3.4,15.75,163.5,174.43,117.78
2018,9,17,17,30,495.0,40.0,3.3,15.2,114.0,117.93,70.62
2018,9,17,17,45,353.5,30.5,3.2,14.7,72.5,62.04,30.12
2018,9,17,18,0,212.0,21.0,3.1,14.2,31.0,23.32,0.0
2018,9,17,18,15,106.0,10.5,3.05,13.85,15.5,8.26,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,18,5,45,26.0,4.5,2.8,10.95,4.5,0.0,0.0
2018,9,18,6,0,52.0,9.0,2.8,11.1,9.0,7.08,0.0
2018,9,18,6,15,181.5,22.5,2.8,11.7,38.0,23.76,0.0
2018,9,18,6,30,311.0,36.0,2.8,12.3,67.0,64.93,34.21
2018,9,18,6,45,408.0,45.5,2.8,12.95,111.5,112.09,70.4
2018,9,18,7,0,505.0,55.0,2.8,13.6,156.0,171.36,119.29
2018,9,18,7,15,574.0,61.5,2.75,14.15,207.5,231.7,172.13
2018,9,18,7,30,643.0,68.0,2.7,14.7,259.0,299.77,231.57
2018,9,18,7,45,686.0,72.5,2.7,15.25,310.0,362.66,286.43
2018,9,18,8,0,729.0,77.0,2.7,15.8,361.0,428.85,342.34
2018,9,18,8,15,760.0,80.5,2.6,16.35,410.5,491.44,393.42
2018,9,18,8,30,791.0,84.0,2.5,16.9,460.0,555.56,443.71
2018,9,18,8,45,813.5,87.0,2.45,17.45,506.5,615.03,488.77
2018,9,18,9,0,836.0,90.0,2.4,18.0,553.0,674.43,532.15
2018,9,18,9,15,856.0,90.5,2.35,18.5,595.0,728.92,570.67
2018,9,18,9,30,876.0,91.0,2.3,19.0,637.0,774.99,600.48
2018,9,18,9,45,894.0,89.5,2.25,19.5,674.0,822.6,630.63
2018,9,18,10,0,912.0,88.0,2.2,20.0,711.0,868.36,658.87
2018,9,18,10,15,920.0,89.5,2.2,20.35,740.0,906.52,682.33
2018,9,18,10,30,928.0,91.0,2.2,20.7,769.0,941.68,703.6
2018,9,18,10,45,933.5,92.0,2.2,21.0,790.5,970.79,720.86
2018,9,18,11,0,939.0,93.0,2.2,21.3,812.0,996.41,735.81
2018,9,18,11,15,942.0,93.5,2.3,21.45,825.5,1015.47,748.09
2018,9,18,11,30,945.0,94.0,2.4,21.6,839.0,1030.7,758.04
2018,9,18,11,45,946.0,94.5,2.45,21.8,845.0,1040.06,763.63
2018,9,18,12,0,947.0,95.0,2.5,22.0,851.0,1045.44,766.83
2018,9,18,12,15,948.0,94.5,2.65,22.0,849.5,1045.72,768.56
2018,9,18,12,30,949.0,94.0,2.8,22.0,848.0,1041.97,767.79
2018,9,18,12,45,947.5,94.0,2.9,22.0,838.5,1032.31,762.77
2018,9,18,13,0,946.0,94.0,3.0,22.0,829.0,1018.71,755.28
2018,9,18,13,15,941.0,93.0,3.1,21.95,810.5,996.85,742.51
2018,9,18,13,30,936.0,92.0,3.2,21.9,792.0,971.35,727.33
2018,9,18,13,45,928.0,91.5,3.35,21.8,766.0,940.19,708.73
2018,9,18,14,0,920.0,91.0,3.5,21.7,740.0,905.84,687.73
2018,9,18,14,15,909.0,90.5,3.6,21.55,707.0,865.99,662.47
2018,9,18,14,30,898.0,90.0,3.7,21.4,674.0,823.57,635.07
2018,9,18,14,45,882.5,89.0,3.8,21.25,635.0,774.86,602.77
2018,9,18,15,0,867.0,88.0,3.9,21.1,596.0,724.46,568.66
2018,9,18,15,15,848.5,85.5,3.9,21.1,551.5,674.69,531.52
2018,9,18,15,30,830.0,83.0,3.9,21.1,507.0,617.66,488.13
2018,9,18,15,45,801.0,81.0,4.1,20.55,458.0,554.68,440.33
2018,9,18,16,0,772.0,79.0,4.3,20.0,409.0,492.6,391.4
2018,9,18,16,15,730.0,76.0,4.3,19.5,357.0,424.82,335.89
2018,9,18,16,30,688.0,73.0,4.3,19.0,305.0,360.57,281.47
2018,9,18,16,45,630.0,68.0,4.35,18.55,253.0,292.06,222.52
2018,9,18,17,0,572.0,63.0,4.4,18.1,201.0,229.49,167.63
2018,9,18,17,15,483.5,55.0,4.35,17.35,152.5,163.93,111.93
2018,9,18,17,30,395.0,47.0,4.3,16.6,104.0,108.99,67.09
2018,9,18,17,45,259.5,34.0,4.25,15.9,65.0,55.4,27.57
2018,9,18,18,0,124.0,21.0,4.2,15.2,26.0,19.95,0.0
2018,9,18,18,15,62.0,10.5,4.15,14.85,13.0,8.26,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,9,19,5,45,17.0,3.0,3.15,11.05,3.0,0.0,0.0
2018,9,19,6,0,34.0,6.0,3.1,11.2,6.0,4.72,0.0
2018,9,19,6,15,158.5,21.0,3.05,12.0,34.5,22.62,0.0
2018,9,19,6,30,283.0,36.0,3.0,12.8,63.0,63.55,33.63
2018,9,19,6,45,389.5,46.5,2.9,13.55,108.5,111.66,70.64
2018,9,19,7,0,496.0,57.0,2.8,14.3,154.0,173.16,120.94
2018,9,19,7,15,563.5,63.5,2.65,15.05,204.5,232.87,173.03
2018,9,19,7,30,631.0,70.0,2.5,15.8,255.0,300.08,231.27
2018,9,19,7,45,676.5,75.0,2.35,16.5,307.0,363.98,286.13
2018,9,19,8,0,722.0,80.0,2.2,17.2,359.0,431.93,342.3
2018,9,19,8,15,753.0,84.0,2.1,17.95,408.5,494.06,391.96
2018,9,19,8,30,784.0,88.0,2.0,18.7,458.0,558.47,441.24
2018,9,19,8,45,806.5,90.5,1.95,19.4,504.0,617.19,484.6
2018,9,19,9,0,829.0,93.0,1.9,20.1,550.0,675.82,526.23
2018,9,19,9,15,844.5,96.5,1.85,20.65,591.5,730.02,563.44
2018,9,19,9,30,860.0,100.0,1.8,21.2,633.0,782.88,597.22
