Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,9,0,0.0,63.0,2.2,16.3,63.0,48.34,35.08
2018,9,29,9,15,0.0,60.5,2.25,16.55,60.5,46.44,33.34
2018,9,29,9,30,0.0,58.0,2.3,16.8,58.0,44.53,31.63
2018,9,29,9,45,0.0,65.0,2.3,17.1,65.0,49.97,36.01
2018,9,29,10,0,0.0,72.0,2.3,17.4,72.0,55.42,40.38
2018,9,29,10,15,0.0,75.0,2.3,17.5,75.0,57.77,42.22
2018,9,29,10,30,0.0,78.0,2.3,17.6,78.0,60.13,44.07
2018,9,29,10,45,0.0,91.0,2.35,17.75,91.0,70.25,52.26
2018,9,29,11,0,0.0,104.0,2.4,17.9,104.0,80.72,60.7
2018,9,29,11,15,0.0,100.5,2.4,17.9,100.5,77.9,58.34
2018,9,29,11,30,0.0,97.0,2.4,17.9,97.0,75.09,56.02
2018,9,29,11,45,0.0,85.5,2.4,17.95,85.5,66.05,48.62
2018,9,29,12,0,0.0,74.0,2.4,18.0,74.0,57.12,41.33
2018,9,29,12,15,0.0,77.0,2.4,17.95,77.0,59.44,43.25
2018,9,29,12,30,0.0,80.0,2.4,17.9,80.0,61.77,45.17
2018,9,29,12,45,0.0,72.5,2.35,17.9,72.5,55.93,40.42
2018,9,29,13,0,0.0,65.0,2.3,17.9,65.0,50.1,35.68
2018,9,29,13,15,0.0,74.5,2.3,17.75,74.5,57.45,41.77
2018,9,29,13,30,0.0,84.0,2.3,17.6,84.0,64.79,47.87
2018,9,29,13,45,59.5,94.0,2.3,17.5,133.0,143.49,114.65
2018,9,29,14,0,119.0,104.0,2.3,17.4,182.0,215.42,174.59
2018,9,29,14,15,164.5,97.5,2.3,17.25,199.0,259.11,210.81
2018,9,29,14,30,210.0,91.0,2.3,17.1,216.0,281.35,229.87
2018,9,29,14,45,173.0,108.5,2.25,16.95,207.0,246.72,201.27
2018,9,29,15,0,136.0,126.0,2.2,16.8,198.0,230.1,187.04
2018,9,29,15,15,68.0,95.0,2.2,16.8,131.0,134.67,108.14
2018,9,29,15,30,0.0,64.0,2.2,16.8,64.0,49.08,35.75
2018,9,29,15,45,42.5,83.5,2.1,16.5,99.0,93.41,73.84
2018,9,29,16,0,85.0,103.0,2.0,16.2,134.0,140.25,113.08
2018,9,29,16,15,134.0,84.5,1.95,15.95,125.5,148.29,119.28
2018,9,29,16,30,183.0,66.0,1.9,15.7,117.0,141.08,111.76
2018,9,29,16,45,124.5,44.0,1.85,15.45,75.5,87.46,66.13
2018,9,29,17,0,66.0,22.0,1.8,15.2,34.0,40.94,27.08
2018,9,29,17,15,47.5,16.5,1.7,14.95,23.5,27.24,15.21
2018,9,29,17,30,29.0,11.0,1.6,14.7,13.0,15.85,4.96
2018,9,29,17,45,20.0,6.5,1.5,14.45,7.5,6.93,0.0
2018,9,29,18,0,11.0,2.0,1.4,14.2,2.0,0.0,0.0
2018,9,29,18,15,5.5,1.0,1.4,14.05,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,6,15,8.0,9.5,1.0,13.85,10.0,8.03,0.0
2018,9,30,6,30,16.0,19.0,1.0,14.1,20.0,17.46,2.29
2018,9,30,6,45,105.5,37.0,1.0,14.3,53.5,59.06,38.31
2018,9,30,7,0,195.0,55.0,1.0,14.5,87.0,106.88,77.4
2018,9,30,7,15,330.5,62.0,1.0,14.75,138.5,177.11,135.08
2018,9,30,7,30,466.0,69.0,1.0,15.0,190.0,262.7,206.2
2018,9,30,7,45,461.0,84.0,1.0,15.2,224.5,300.1,239.68
2018,9,30,8,0,456.0,99.0,1.0,15.4,259.0,341.28,274.8
2018,9,30,8,15,356.0,131.5,1.0,15.8,267.5,345.96,279.06
2018,9,30,8,30,256.0,164.0,1.0,16.2,276.0,325.33,262.28
2018,9,30,8,45,319.5,168.5,1.0,16.6,322.5,385.64,309.95
2018,9,30,9,0,383.0,173.0,1.0,17.0,369.0,468.21,372.46
2018,9,30,9,15,549.5,149.0,1.05,17.4,455.0,596.9,468.9
2018,9,30,9,30,716.0,125.0,1.1,17.8,541.0,729.62,563.78
2018,9,30,9,45,792.0,107.5,1.15,18.25,592.5,798.65,608.37
2018,9,30,10,0,868.0,90.0,1.2,18.7,644.0,863.89,650.13
2018,9,30,10,15,635.5,172.5,1.25,18.95,587.5,788.29,597.13
2018,9,30,10,30,403.0,255.0,1.3,19.2,531.0,667.97,508.75
2018,9,30,10,45,312.0,277.5,1.35,19.45,495.0,594.43,455.58
2018,9,30,11,0,221.0,300.0,1.4,19.7,459.0,514.55,396.07
2018,9,30,11,15,241.0,311.5,1.4,19.85,487.5,573.59,438.74
2018,9,30,11,30,261.0,323.0,1.4,20.0,516.0,609.16,463.37
2018,9,30,11,45,422.5,258.0,1.45,20.1,572.5,728.29,550.99
2018,9,30,12,0,584.0,193.0,1.5,20.2,629.0,833.94,626.26
2018,9,30,12,15,662.5,177.5,1.5,20.25,670.0,895.51,666.24
2018,9,30,12,30,741.0,162.0,1.5,20.3,711.0,952.89,703.27
2018,9,30,12,45,618.5,208.5,1.5,20.3,662.0,872.43,649.61
2018,9,30,13,0,496.0,255.0,1.5,20.3,613.0,782.66,587.47
2018,9,30,13,15,449.5,263.5,1.45,20.25,581.5,736.28,555.63
2018,9,30,13,30,403.0,272.0,1.4,20.2,550.0,689.31,522.58
2018,9,30,13,45,398.5,261.0,1.4,20.15,527.5,641.09,490.36
2018,9,30,14,0,394.0,250.0,1.4,20.1,505.0,612.44,471.15
2018,9,30,14,15,507.0,204.0,1.35,19.95,514.5,665.69,512.06
2018,9,30,14,30,620.0,158.0,1.3,19.8,524.0,697.46,536.6
2018,9,30,14,45,627.0,143.5,1.25,19.6,493.0,660.51,510.81
2018,9,30,15,0,634.0,129.0,1.2,19.4,462.0,620.81,483.2
2018,9,30,15,15,531.5,136.5,1.2,19.4,399.0,518.4,407.71
2018,9,30,15,30,429.0,144.0,1.2,19.4,336.0,433.29,343.24
2018,9,30,15,45,477.5,116.0,1.1,18.95,308.0,408.04,324.54
2018,9,30,16,0,526.0,88.0,1.0,18.5,280.0,383.51,304.51
2018,9,30,16,15,519.0,79.0,0.9,18.2,245.0,338.64,267.04
2018,9,30,16,30,512.0,70.0,0.8,17.9,210.0,293.62,228.12
2018,9,30,16,45,436.5,61.5,0.7,17.6,163.5,225.53,170.77
2018,9,30,17,0,361.0,53.0,0.6,17.3,117.0,162.86,117.6
2018,9,30,17,15,269.0,40.5,0.5,16.95,79.5,106.2,70.51
2018,9,30,17,30,177.0,28.0,0.4,16.6,42.0,60.25,29.83
2018,9,30,17,45,95.5,15.0,0.25,16.25,22.0,20.56,0.0
2018,9,30,18,0,14.0,2.0,0.1,15.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.15,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,6,15,0.0,2.5,1.05,13.4,2.5,1.97,0.0
2018,10,1,6,30,0.0,5.0,1.0,13.6,5.0,3.78,0.0
2018,10,1,6,45,0.0,7.5,0.95,13.75,7.5,5.68,0.0
2018,10,1,7,0,0.0,10.0,0.9,13.9,10.0,7.58,0.77
2018,10,1,7,15,0.0,12.5,0.95,14.05,12.5,9.48,2.49
2018,10,1,7,30,0.0,15.0,1.0,14.2,15.0,11.39,4.18
2018,10,1,7,45,0.0,38.5,1.0,14.35,38.5,29.39,19.68
2018,10,1,8,0,0.0,62.0,1.0,14.5,62.0,47.51,35.13
2018,10,1,8,15,0.0,88.0,1.05,14.7,88.0,68.5,52.77
2018,10,1,8,30,0.0,114.0,1.1,14.9,114.0,90.28,70.81
2018,10,1,8,45,0.0,109.0,1.15,15.15,109.0,85.52,66.52
2018,10,1,9,0,0.0,104.0,1.2,15.4,104.0,81.02,62.52
2018,10,1,9,15,0.0,109.5,1.2,15.6,109.5,85.44,65.96
2018,10,1,9,30,0.0,115.0,1.2,15.8,115.0,89.9,69.41
2018,10,1,9,45,0.5,135.0,1.25,16.0,135.5,107.06,83.28
2018,10,1,10,0,1.0,155.0,1.3,16.2,156.0,124.51,97.23
2018,10,1,10,15,2.5,160.5,1.3,16.35,162.5,130.48,101.86
2018,10,1,10,30,4.0,166.0,1.3,16.5,169.0,136.58,106.61
2018,10,1,10,45,6.5,186.0,1.3,16.7,190.5,156.4,122.38
2018,10,1,11,0,9.0,206.0,1.3,16.9,212.0,176.55,138.25
2018,10,1,11,15,39.0,256.5,1.3,17.05,285.0,272.04,214.03
2018,10,1,11,30,69.0,307.0,1.3,17.2,358.0,354.7,277.52
2018,10,1,11,45,58.5,300.5,1.3,17.35,344.0,337.73,263.56
2018,10,1,12,0,48.0,294.0,1.3,17.5,330.0,320.5,249.99
2018,10,1,12,15,28.0,247.5,1.35,17.5,268.5,252.62,197.42
2018,10,1,12,30,8.0,201.0,1.4,17.5,207.0,171.21,133.22
2018,10,1,12,45,5.0,178.5,1.4,17.55,182.0,148.45,115.29
2018,10,1,13,0,2.0,156.0,1.4,17.6,157.0,126.09,97.38
2018,10,1,13,15,1.5,141.0,1.35,17.55,142.0,112.85,86.85
2018,10,1,13,30,1.0,126.0,1.3,17.5,127.0,99.78,76.39
2018,10,1,13,45,1.5,141.0,1.3,17.4,142.0,112.87,87.19
2018,10,1,14,0,2.0,156.0,1.3,17.3,157.0,126.22,98.18
2018,10,1,14,15,3.0,158.0,1.25,17.2,159.5,128.94,100.6
2018,10,1,14,30,4.0,160.0,1.2,17.1,162.0,131.69,103.1
2018,10,1,14,45,3.0,152.5,1.15,17.0,154.0,124.57,97.55
2018,10,1,15,0,2.0,145.0,1.1,16.9,146.0,117.59,92.12
2018,10,1,15,15,3.0,136.5,1.1,16.9,138.0,111.26,87.23
2018,10,1,15,30,4.0,128.0,1.1,16.9,130.0,104.9,82.28
2018,10,1,15,45,3.0,120.0,0.95,16.6,121.5,97.84,76.71
2018,10,1,16,0,2.0,112.0,0.8,16.3,113.0,91.0,71.27
2018,10,1,16,15,2.5,97.0,0.75,16.15,98.0,78.79,61.2
2018,10,1,16,30,3.0,82.0,0.7,16.0,83.0,66.62,50.97
2018,10,1,16,45,1.5,63.5,0.65,15.85,64.0,50.66,37.36
2018,10,1,17,0,0.0,45.0,0.6,15.7,45.0,34.97,23.84
2018,10,1,17,15,2.5,31.5,0.55,15.6,31.5,24.8,14.68
2018,10,1,17,30,5.0,18.0,0.5,15.5,18.0,14.51,3.65
2018,10,1,17,45,5.0,9.5,0.4,15.4,9.5,7.94,0.0
2018,10,1,18,0,5.0,1.0,0.3,15.3,1.0,0.0,0.0
2018,10,1,18,15,2.5,0.5,0.4,15.25,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.4,14.9,2.0,1.57,0.0
2018,10,2,6,30,0.0,4.0,1.4,15.0,4.0,3.02,0.0
2018,10,2,6,45,3.5,11.0,1.4,15.1,11.5,9.32,1.74
2018,10,2,7,0,7.0,18.0,1.4,15.2,19.0,15.98,7.58
2018,10,2,7,15,3.5,15.0,1.4,15.45,15.5,12.53,4.96
2018,10,2,7,30,0.0,12.0,1.4,15.7,12.0,9.11,2.15
2018,10,2,7,45,0.0,12.5,1.4,16.0,12.5,9.49,2.49
2018,10,2,8,0,0.0,13.0,1.4,16.3,13.0,9.88,2.81
2018,10,2,8,15,0.0,36.5,1.4,16.85,36.5,27.87,18.08
2018,10,2,8,30,0.0,60.0,1.4,17.4,60.0,45.98,33.21
2018,10,2,8,45,26.5,109.5,1.45,17.95,123.0,110.19,86.92
2018,10,2,9,0,53.0,159.0,1.5,18.5,186.0,176.98,141.29
2018,10,2,9,15,89.0,204.0,1.5,18.85,253.5,250.81,200.17
2018,10,2,9,30,125.0,249.0,1.5,19.2,321.0,346.23,273.89
2018,10,2,9,45,119.0,260.0,1.5,19.5,331.5,357.74,281.21
2018,10,2,10,0,113.0,271.0,1.5,19.8,342.0,368.51,288.35
2018,10,2,10,15,72.0,266.5,1.5,20.1,312.5,310.28,242.25
2018,10,2,10,30,31.0,262.0,1.5,20.4,283.0,269.07,208.92
2018,10,2,10,45,175.0,264.0,1.45,20.65,387.5,430.24,335.18
2018,10,2,11,0,319.0,266.0,1.4,20.9,492.0,598.56,458.88
2018,10,2,11,15,310.5,268.5,1.4,21.05,492.0,598.4,456.52
2018,10,2,11,30,302.0,271.0,1.4,21.2,492.0,596.57,454.54
2018,10,2,11,45,218.0,306.0,1.4,21.4,466.0,528.36,403.03
2018,10,2,12,0,134.0,341.0,1.4,21.6,440.0,482.23,366.86
2018,10,2,12,15,309.5,277.5,1.4,21.65,504.5,613.98,467.01
2018,10,2,12,30,485.0,214.0,1.4,21.7,569.0,744.53,561.01
2018,10,2,12,45,608.0,173.0,1.4,21.75,611.0,828.13,618.34
2018,10,2,13,0,731.0,132.0,1.4,21.8,653.0,886.29,656.39
2018,10,2,13,15,459.0,199.5,1.35,21.7,523.5,680.7,514.57
2018,10,2,13,30,187.0,267.0,1.3,21.6,394.0,441.59,339.41
2018,10,2,13,45,130.5,269.5,1.3,21.55,356.5,387.67,299.85
2018,10,2,14,0,74.0,272.0,1.3,21.5,319.0,316.8,245.64
2018,10,2,14,15,133.5,255.0,1.25,21.35,334.5,366.06,285.44
2018,10,2,14,30,193.0,238.0,1.2,21.2,350.0,391.09,306.04
2018,10,2,14,45,339.0,200.0,1.2,21.0,380.5,472.15,370.12
2018,10,2,15,0,485.0,162.0,1.2,20.8,411.0,539.79,422.09
2018,10,2,15,15,546.5,133.0,1.2,20.8,390.5,526.41,412.71
2018,10,2,15,30,608.0,104.0,1.2,20.8,370.0,513.95,403.75
2018,10,2,15,45,376.5,122.5,1.15,20.25,281.0,358.0,283.97
2018,10,2,16,0,145.0,141.0,1.1,19.7,192.0,211.32,168.0
2018,10,2,16,15,201.5,105.5,1.1,19.3,165.0,202.69,161.13
2018,10,2,16,30,258.0,70.0,1.1,18.9,138.0,186.54,146.11
2018,10,2,16,45,153.0,55.0,1.15,18.45,93.0,109.64,82.79
2018,10,2,17,0,48.0,40.0,1.2,18.0,48.0,50.51,35.0
2018,10,2,17,15,37.5,27.5,1.2,17.65,32.5,33.67,20.3
2018,10,2,17,30,27.0,15.0,1.2,17.3,17.0,17.71,3.72
2018,10,2,17,45,19.0,8.5,1.2,16.95,9.5,8.46,0.0
2018,10,2,18,0,11.0,2.0,1.2,16.6,2.0,0.0,0.0
2018,10,2,18,15,5.5,1.0,1.15,16.5,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.35,1.5,1.18,0.0
2018,10,3,6,30,0.0,3.0,0.5,15.4,3.0,2.27,0.0
2018,10,3,6,45,0.0,5.0,0.5,15.5,5.0,3.78,0.0
2018,10,3,7,0,0.0,7.0,0.5,15.6,7.0,5.3,0.0
2018,10,3,7,15,0.0,10.0,0.5,15.8,10.0,7.58,0.82
2018,10,3,7,30,0.0,13.0,0.5,16.0,13.0,9.87,2.82
2018,10,3,7,45,0.0,20.5,0.5,16.15,20.5,15.59,7.75
2018,10,3,8,0,0.0,28.0,0.5,16.3,28.0,21.34,12.64
2018,10,3,8,15,0.0,31.5,0.5,16.5,31.5,24.03,14.89
2018,10,3,8,30,0.0,35.0,0.5,16.7,35.0,26.73,17.11
2018,10,3,8,45,0.0,58.0,0.5,16.95,58.0,44.45,31.94
2018,10,3,9,0,0.0,81.0,0.5,17.2,81.0,62.27,46.63
2018,10,3,9,15,1.0,96.0,0.55,17.4,96.5,75.03,56.99
2018,10,3,9,30,2.0,111.0,0.6,17.6,112.0,88.23,67.62
2018,10,3,9,45,6.0,155.0,0.6,17.85,158.5,129.11,100.62
2018,10,3,10,0,10.0,199.0,0.6,18.1,205.0,171.7,134.22
2018,10,3,10,15,17.5,222.0,0.6,18.3,233.5,199.39,155.72
2018,10,3,10,30,25.0,245.0,0.6,18.5,262.0,227.78,177.56
2018,10,3,10,45,28.0,259.5,0.65,18.7,279.0,264.71,205.6
2018,10,3,11,0,31.0,274.0,0.7,18.9,296.0,283.04,219.17
2018,10,3,11,15,91.5,287.5,0.75,18.95,353.5,357.3,277.22
2018,10,3,11,30,152.0,301.0,0.8,19.0,411.0,456.51,351.53
2018,10,3,11,45,169.0,276.5,0.8,19.1,399.5,448.53,345.54
2018,10,3,12,0,186.0,252.0,0.8,19.2,388.0,463.39,356.87
2018,10,3,12,15,94.0,199.5,0.85,19.2,268.0,292.36,227.84
2018,10,3,12,30,2.0,147.0,0.9,19.2,148.0,118.56,90.19
2018,10,3,12,45,3.5,165.5,0.9,19.2,168.0,135.89,104.55
2018,10,3,13,0,5.0,184.0,0.9,19.2,188.0,153.5,118.58
2018,10,3,13,15,42.0,185.5,0.9,19.2,214.0,204.17,160.1
2018,10,3,13,30,79.0,187.0,0.9,19.2,240.0,257.7,203.0
2018,10,3,13,45,117.5,234.0,0.9,19.2,310.0,339.13,266.06
2018,10,3,14,0,156.0,281.0,0.9,19.2,380.0,419.17,326.31
2018,10,3,14,15,157.5,266.0,0.85,19.15,361.5,398.98,311.08
2018,10,3,14,30,159.0,251.0,0.8,19.1,343.0,378.28,296.16
2018,10,3,14,45,392.5,180.5,0.8,19.05,386.0,512.17,401.36
2018,10,3,15,0,626.0,110.0,0.8,19.0,429.0,597.33,466.15
2018,10,3,15,15,494.0,124.0,0.8,19.0,362.0,482.04,379.43
2018,10,3,15,30,362.0,138.0,0.8,19.0,295.0,387.3,307.22
2018,10,3,15,45,239.0,137.5,0.8,18.7,236.0,281.38,224.8
2018,10,3,16,0,116.0,137.0,0.8,18.4,177.0,192.79,153.81
2018,10,3,16,15,90.0,116.5,0.8,18.15,144.5,153.86,122.21
2018,10,3,16,30,64.0,96.0,0.8,17.9,112.0,110.64,86.38
2018,10,3,16,45,92.0,74.5,0.8,17.6,92.0,102.91,78.64
2018,10,3,17,0,120.0,53.0,0.8,17.3,72.0,89.77,65.29
2018,10,3,17,15,127.5,37.5,0.8,17.0,51.5,68.42,44.74
2018,10,3,17,30,135.0,22.0,0.8,16.7,31.0,47.13,13.2
2018,10,3,17,45,67.5,11.0,0.8,16.35,15.5,15.02,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,4,6,15,4.0,2.0,1.9,13.25,2.0,1.91,0.0
2018,10,4,6,30,8.0,4.0,1.9,13.3,4.0,4.58,0.0
2018,10,4,6,45,4.0,6.0,1.95,13.35,6.0,5.52,0.0
2018,10,4,7,0,0.0,8.0,2.0,13.4,8.0,6.06,0.0
2018,10,4,7,15,0.0,11.0,2.0,13.45,11.0,8.34,1.49
2018,10,4,7,30,0.0,14.0,2.0,13.5,14.0,10.63,3.52
2018,10,4,7,45,0.0,17.5,2.0,13.55,17.5,13.3,5.85
2018,10,4,8,0,0.0,21.0,2.0,13.6,21.0,15.98,8.16
2018,10,4,8,15,0.0,24.5,2.05,13.75,24.5,18.67,10.43
2018,10,4,8,30,0.0,28.0,2.1,13.9,28.0,21.36,12.69
2018,10,4,8,45,0.0,43.5,2.15,14.05,43.5,33.28,22.79
2018,10,4,9,0,0.0,59.0,2.2,14.2,59.0,45.24,32.83
2018,10,4,9,15,0.0,72.5,2.2,14.45,72.5,55.7,41.5
2018,10,4,9,30,0.0,86.0,2.2,14.7,86.0,66.19,50.11
2018,10,4,9,45,0.0,97.5,2.25,14.9,97.5,75.38,57.59
2018,10,4,10,0,0.0,109.0,2.3,15.1,109.0,84.83,65.24
2018,10,4,10,15,3.5,152.0,2.3,15.3,154.5,124.33,97.64
2018,10,4,10,30,7.0,195.0,2.3,15.5,200.0,165.41,130.81
2018,10,4,10,45,8.5,204.5,2.3,15.65,210.5,175.33,138.53
2018,10,4,11,0,10.0,214.0,2.3,15.8,221.0,185.35,146.4
2018,10,4,11,15,16.5,240.5,2.3,16.05,252.5,216.05,170.84
2018,10,4,11,30,23.0,267.0,2.3,16.3,284.0,247.35,195.46
2018,10,4,11,45,28.0,280.5,2.35,16.55,301.0,288.19,227.26
2018,10,4,12,0,33.0,294.0,2.4,16.8,318.0,307.53,242.11
2018,10,4,12,15,29.5,284.5,2.4,17.0,306.0,293.93,231.21
2018,10,4,12,30,26.0,275.0,2.4,17.2,294.0,257.96,203.03
2018,10,4,12,45,21.5,257.5,2.45,17.45,273.0,236.88,186.39
2018,10,4,13,0,17.0,240.0,2.5,17.7,252.0,216.07,169.86
2018,10,4,13,15,16.0,231.0,2.55,17.8,242.0,206.73,162.61
2018,10,4,13,30,15.0,222.0,2.6,17.9,232.0,197.47,155.38
2018,10,4,13,45,64.5,247.0,2.65,18.0,287.5,285.03,226.6
2018,10,4,14,0,114.0,272.0,2.7,18.1,343.0,373.47,296.69
2018,10,4,14,15,388.0,204.0,2.75,18.05,428.5,568.69,452.67
2018,10,4,14,30,662.0,136.0,2.8,18.0,514.0,712.34,563.86
2018,10,4,14,45,762.5,103.5,2.85,17.95,510.0,721.42,571.25
2018,10,4,15,0,863.0,71.0,2.9,17.9,506.0,716.77,569.59
2018,10,4,15,15,794.0,78.0,2.9,17.9,450.5,642.98,514.7
2018,10,4,15,30,725.0,85.0,2.9,17.9,395.0,568.32,457.1
2018,10,4,15,45,732.0,74.0,3.0,17.5,356.0,518.74,418.87
2018,10,4,16,0,739.0,63.0,3.1,17.1,317.0,468.92,378.38
2018,10,4,16,15,654.5,61.5,3.1,16.7,260.5,385.47,309.33
2018,10,4,16,30,570.0,60.0,3.1,16.3,204.0,309.16,244.43
2018,10,4,16,45,545.0,50.0,3.1,15.9,163.0,253.57,194.13
2018,10,4,17,0,520.0,40.0,3.1,15.5,122.0,200.46,144.64
2018,10,4,17,15,366.0,31.5,3.05,15.0,78.5,123.13,79.52
2018,10,4,17,30,212.0,23.0,3.0,14.5,35.0,60.9,10.23
2018,10,4,17,45,106.0,11.5,2.95,13.95,17.5,19.14,0.0
2018,10,4,18,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,5,6,15,102.5,10.0,1.85,10.9,15.0,16.77,0.0
2018,10,5,6,30,205.0,20.0,1.7,11.4,30.0,53.86,0.0
2018,10,5,6,45,226.5,32.5,1.6,11.9,55.5,89.09,56.53
2018,10,5,7,0,248.0,45.0,1.5,12.4,81.0,122.8,89.49
2018,10,5,7,15,324.5,57.0,1.5,13.0,123.5,177.32,136.88
2018,10,5,7,30,401.0,69.0,1.5,13.6,166.0,241.06,191.98
2018,10,5,7,45,380.0,89.5,1.45,14.25,198.0,277.94,224.92
2018,10,5,8,0,359.0,110.0,1.4,14.9,230.0,311.73,253.65
2018,10,5,8,15,440.0,110.0,1.35,15.55,279.0,379.53,308.51
2018,10,5,8,30,521.0,110.0,1.3,16.2,328.0,462.6,373.19
2018,10,5,8,45,674.0,91.0,1.25,16.9,404.5,573.64,457.31
2018,10,5,9,0,827.0,72.0,1.2,17.6,481.0,693.12,543.16
2018,10,5,9,15,843.0,74.0,1.15,18.05,520.0,738.13,570.82
2018,10,5,9,30,859.0,76.0,1.1,18.5,559.0,788.27,602.11
2018,10,5,9,45,870.5,77.0,1.05,18.95,591.5,831.82,628.08
2018,10,5,10,0,882.0,78.0,1.0,19.4,624.0,873.11,652.04
2018,10,5,10,15,834.5,99.5,1.05,19.6,634.0,892.62,663.55
2018,10,5,10,30,787.0,121.0,1.1,19.8,644.0,895.69,664.64
2018,10,5,10,45,583.5,202.0,1.1,20.05,596.0,812.86,607.38
2018,10,5,11,0,380.0,283.0,1.1,20.3,548.0,680.55,512.58
2018,10,5,11,15,568.5,218.0,1.25,20.35,622.0,828.46,620.52
2018,10,5,11,30,757.0,153.0,1.4,20.4,696.0,964.88,711.29
2018,10,5,11,45,825.0,123.5,1.5,20.45,718.5,998.26,732.24
2018,10,5,12,0,893.0,94.0,1.6,20.5,741.0,1021.85,748.28
2018,10,5,12,15,829.5,122.0,1.8,20.6,720.5,1001.68,737.66
2018,10,5,12,30,766.0,150.0,2.0,20.7,700.0,971.55,720.71
2018,10,5,12,45,830.5,118.5,2.15,20.75,706.0,984.73,731.7
2018,10,5,13,0,895.0,87.0,2.3,20.8,712.0,986.82,735.0
2018,10,5,13,15,895.5,83.5,2.5,20.6,694.5,966.71,724.91
2018,10,5,13,30,896.0,80.0,2.7,20.4,677.0,942.95,712.35
2018,10,5,13,45,884.5,80.0,2.85,20.25,650.0,908.79,691.89
2018,10,5,14,0,873.0,80.0,3.0,20.1,623.0,871.89,669.26
2018,10,5,14,15,816.5,92.0,3.15,19.85,578.5,817.35,633.99
2018,10,5,14,30,760.0,104.0,3.3,19.6,534.0,753.28,591.1
2018,10,5,14,45,791.0,87.5,3.45,19.35,507.5,726.7,574.76
2018,10,5,15,0,822.0,71.0,3.6,19.1,481.0,687.74,548.68
2018,10,5,15,15,800.0,68.0,3.6,19.1,437.5,636.3,510.64
2018,10,5,15,30,778.0,65.0,3.6,19.1,394.0,578.12,465.56
2018,10,5,15,45,746.5,62.0,3.8,18.3,347.5,514.63,416.66
2018,10,5,16,0,715.0,59.0,4.0,17.5,301.0,452.64,366.8
2018,10,5,16,15,672.5,54.5,4.0,17.1,253.5,385.77,310.27
2018,10,5,16,30,630.0,50.0,4.0,16.7,206.0,322.41,254.75
2018,10,5,16,45,555.5,44.5,4.05,16.3,159.0,252.01,192.64
2018,10,5,17,0,481.0,39.0,4.1,15.9,112.0,188.91,136.16
2018,10,5,17,15,356.0,30.5,4.1,15.55,73.0,120.42,76.79
2018,10,5,17,30,231.0,22.0,4.1,15.2,34.0,62.63,0.0
2018,10,5,17,45,115.5,11.0,4.05,14.8,17.0,19.77,0.0
2018,10,5,18,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,6,6,15,101.0,9.5,2.45,12.6,14.0,16.59,0.0
2018,10,6,6,30,202.0,19.0,2.6,13.0,28.0,53.05,0.0
2018,10,6,6,45,358.0,27.0,2.7,13.45,68.5,115.0,70.83
2018,10,6,7,0,514.0,35.0,2.8,13.9,109.0,189.28,135.41
2018,10,6,7,15,610.5,39.5,2.9,14.3,161.0,260.66,198.89
2018,10,6,7,30,707.0,44.0,3.0,14.7,213.0,342.69,270.92
2018,10,6,7,45,752.0,47.0,3.05,15.15,263.0,409.72,330.01
2018,10,6,8,0,797.0,50.0,3.1,15.6,313.0,476.94,387.32
2018,10,6,8,15,826.5,52.5,3.2,16.1,361.5,540.82,439.97
2018,10,6,8,30,856.0,55.0,3.3,16.6,410.0,605.91,491.63
2018,10,6,8,45,876.5,57.0,3.35,17.1,454.5,665.15,536.94
2018,10,6,9,0,897.0,59.0,3.4,17.6,499.0,723.92,578.75
2018,10,6,9,15,908.0,61.5,3.4,17.95,538.0,775.21,613.76
2018,10,6,9,30,919.0,64.0,3.4,18.3,577.0,824.54,646.77
2018,10,6,9,45,925.5,67.5,3.4,18.7,610.5,869.04,675.7
2018,10,6,10,0,932.0,71.0,3.4,19.1,644.0,910.74,702.3
2018,10,6,10,15,939.5,71.5,3.35,19.4,670.5,946.76,724.61
2018,10,6,10,30,947.0,72.0,3.3,19.7,697.0,979.64,744.58
2018,10,6,10,45,952.0,73.0,3.25,20.0,717.0,1007.4,760.95
2018,10,6,11,0,957.0,74.0,3.2,20.3,737.0,1031.55,774.87
2018,10,6,11,15,959.5,74.0,3.2,20.5,748.5,1048.29,784.62
2018,10,6,11,30,962.0,74.0,3.2,20.7,760.0,1061.11,791.94
2018,10,6,11,45,962.0,74.5,3.2,20.9,763.5,1068.03,795.52
2018,10,6,12,0,962.0,75.0,3.2,21.1,767.0,1070.89,796.63
2018,10,6,12,15,960.5,75.0,3.2,21.25,763.0,1067.57,794.04
2018,10,6,12,30,959.0,75.0,3.2,21.4,759.0,1060.21,789.0
2018,10,6,12,45,955.0,74.5,3.25,21.55,746.5,1045.78,779.92
2018,10,6,13,0,951.0,74.0,3.3,21.7,734.0,1027.48,768.43
2018,10,6,13,15,944.5,74.0,3.4,21.75,714.0,1003.62,754.0
2018,10,6,13,30,938.0,74.0,3.5,21.8,694.0,976.24,737.18
2018,10,6,13,45,929.5,73.0,3.6,21.85,667.0,942.48,715.93
2018,10,6,14,0,921.0,72.0,3.7,21.9,640.0,905.65,692.42
2018,10,6,14,15,909.0,71.0,3.8,21.8,606.5,863.01,664.98
2018,10,6,14,30,897.0,70.0,3.9,21.7,573.0,818.0,635.48
2018,10,6,14,45,880.5,68.5,4.0,21.65,533.0,766.83,600.93
2018,10,6,15,0,864.0,67.0,4.1,21.6,493.0,714.21,564.71
2018,10,6,15,15,842.0,64.5,4.1,21.6,448.5,655.56,522.21
2018,10,6,15,30,820.0,62.0,4.1,21.6,404.0,601.65,480.5
2018,10,6,15,45,789.0,59.5,4.2,21.05,356.5,536.86,430.33
2018,10,6,16,0,758.0,57.0,4.3,20.5,309.0,473.4,379.28
2018,10,6,16,15,710.5,53.5,4.35,19.8,259.5,402.86,320.79
2018,10,6,16,30,663.0,50.0,4.4,19.1,210.0,336.25,263.33
2018,10,6,16,45,587.0,44.0,4.4,18.4,161.5,261.61,198.21
2018,10,6,17,0,511.0,38.0,4.4,17.7,113.0,196.93,140.59
2018,10,6,17,15,368.5,29.5,4.4,17.1,72.5,122.69,76.51
2018,10,6,17,30,226.0,21.0,4.4,16.5,32.0,60.58,0.0
2018,10,6,17,45,113.0,10.5,4.4,15.9,16.0,19.26,0.0
2018,10,6,18,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,6,15,121.0,9.5,2.35,13.65,14.5,7.47,0.0
2018,10,7,6,30,242.0,19.0,2.4,14.0,29.0,51.85,0.0
2018,10,7,6,45,392.5,26.5,2.45,14.35,69.5,123.45,74.8
2018,10,7,7,0,543.0,34.0,2.5,14.7,110.0,198.15,141.2
2018,10,7,7,15,617.0,39.0,2.5,15.15,158.5,264.33,200.95
2018,10,7,7,30,691.0,44.0,2.5,15.6,207.0,338.47,266.5
2018,10,7,7,45,736.5,47.5,2.5,16.0,256.5,405.43,325.06
2018,10,7,8,0,782.0,51.0,2.5,16.4,306.0,476.17,384.49
2018,10,7,8,15,812.0,54.0,2.5,16.9,354.5,536.6,433.67
2018,10,7,8,30,842.0,57.0,2.5,17.4,403.0,601.84,484.5
2018,10,7,8,45,863.5,59.0,2.5,17.9,447.5,661.04,528.91
2018,10,7,9,0,885.0,61.0,2.5,18.4,492.0,719.89,569.88
2018,10,7,9,15,900.5,62.5,2.45,18.9,531.5,772.84,604.78
2018,10,7,9,30,916.0,64.0,2.4,19.4,571.0,824.23,637.77
2018,10,7,9,45,927.0,64.5,2.4,19.85,604.5,868.75,665.81
2018,10,7,10,0,938.0,65.0,2.4,20.3,638.0,910.78,691.79
2018,10,7,10,15,945.5,65.5,2.35,20.7,664.5,946.9,713.09
2018,10,7,10,30,953.0,66.0,2.3,21.1,691.0,979.86,732.07
2018,10,7,10,45,957.5,67.0,2.3,21.5,710.5,1007.2,747.74
2018,10,7,11,0,962.0,68.0,2.3,21.9,730.0,1030.9,761.03
2018,10,7,11,15,964.0,68.0,2.3,22.15,741.0,1047.12,769.99
2018,10,7,11,30,966.0,68.0,2.3,22.4,752.0,1059.41,776.57
2018,10,7,11,45,965.5,68.5,2.3,22.65,755.5,1065.76,779.52
2018,10,7,12,0,965.0,69.0,2.3,22.9,759.0,1068.05,780.07
2018,10,7,12,15,962.5,69.5,2.35,23.05,754.5,1064.25,777.84
2018,10,7,12,30,960.0,70.0,2.4,23.2,750.0,1056.41,773.22
2018,10,7,12,45,954.0,71.0,2.45,23.35,737.5,1041.71,764.35
2018,10,7,13,0,948.0,72.0,2.5,23.5,725.0,1023.21,753.15
2018,10,7,13,15,942.0,71.5,2.6,23.5,705.0,999.22,739.39
2018,10,7,13,30,936.0,71.0,2.7,23.5,685.0,971.7,723.25
2018,10,7,13,45,927.0,70.5,2.8,23.5,658.0,938.08,702.91
2018,10,7,14,0,918.0,70.0,2.9,23.5,631.0,901.44,680.33
2018,10,7,14,15,905.5,68.5,2.9,23.4,597.0,857.83,652.26
2018,10,7,14,30,893.0,67.0,2.9,23.3,563.0,811.92,622.3
2018,10,7,14,45,876.5,65.5,2.95,23.2,523.5,760.87,588.56
2018,10,7,15,0,860.0,64.0,3.0,23.1,484.0,708.42,553.18
2018,10,7,15,15,838.5,62.0,3.0,23.1,440.0,650.86,512.4
2018,10,7,15,30,817.0,60.0,3.0,23.1,396.0,593.01,468.61
2018,10,7,15,45,784.0,57.5,3.0,22.5,348.5,532.27,422.05
2018,10,7,16,0,751.0,55.0,3.0,21.9,301.0,468.08,371.1
2018,10,7,16,15,702.5,51.0,3.0,21.05,251.5,396.96,313.09
2018,10,7,16,30,654.0,47.0,3.0,20.2,202.0,330.0,256.16
2018,10,7,16,45,578.0,41.5,3.05,19.4,154.5,256.49,192.72
2018,10,7,17,0,502.0,36.0,3.1,18.6,107.0,192.89,136.48
2018,10,7,17,15,357.0,27.5,3.1,18.1,67.5,118.76,72.03
2018,10,7,17,30,212.0,19.0,3.1,17.6,28.0,56.4,0.0
2018,10,7,17,45,106.0,9.5,3.15,17.1,14.0,7.47,0.0
2018,10,7,18,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,8,6,15,120.5,8.5,3.2,15.25,13.5,0.0,0.0
2018,10,8,6,30,241.0,17.0,3.2,15.6,27.0,50.86,0.0
2018,10,8,6,45,392.5,25.0,3.25,15.9,67.0,121.58,71.73
2018,10,8,7,0,544.0,33.0,3.3,16.2,107.0,199.25,141.4
2018,10,8,7,15,618.0,38.0,3.2,16.65,155.0,265.6,201.31
2018,10,8,7,30,692.0,43.0,3.1,17.1,203.0,339.91,266.93
2018,10,8,7,45,736.5,46.5,3.05,17.55,252.5,406.5,325.11
2018,10,8,8,0,781.0,50.0,3.0,18.0,302.0,473.17,381.29
2018,10,8,8,15,810.5,52.0,2.95,18.45,349.0,535.57,431.99
2018,10,8,8,30,840.0,54.0,2.9,18.9,396.0,599.2,481.61
2018,10,8,8,45,860.5,56.0,2.8,19.35,440.0,657.57,525.18
2018,10,8,9,0,881.0,58.0,2.7,19.8,484.0,715.52,564.94
2018,10,8,9,15,895.5,59.5,2.65,20.2,523.0,767.46,599.41
2018,10,8,9,30,910.0,61.0,2.6,20.6,562.0,817.78,631.99
2018,10,8,9,45,920.0,62.5,2.55,21.05,595.0,862.37,659.81
2018,10,8,10,0,930.0,64.0,2.5,21.5,628.0,904.43,685.43
2018,10,8,10,15,937.0,65.0,2.45,21.8,654.5,940.39,706.94
2018,10,8,10,30,944.0,66.0,2.4,22.1,681.0,973.19,726.14
2018,10,8,10,45,948.5,66.5,2.35,22.45,700.0,999.63,740.87
2018,10,8,11,0,953.0,67.0,2.3,22.8,719.0,1022.47,753.22
2018,10,8,11,15,955.5,67.0,2.3,23.0,730.0,1038.98,762.51
2018,10,8,11,30,958.0,67.0,2.3,23.2,741.0,1051.59,769.46
2018,10,8,11,45,958.0,68.0,2.25,23.4,745.0,1058.94,772.59
2018,10,8,12,0,958.0,69.0,2.2,23.6,749.0,1062.25,773.32
2018,10,8,12,15,955.0,69.5,2.25,23.7,744.5,1057.88,770.89
2018,10,8,12,30,952.0,70.0,2.3,23.8,740.0,1049.51,766.13
2018,10,8,12,45,946.5,71.5,2.35,23.9,728.0,1035.93,758.17
2018,10,8,13,0,941.0,73.0,2.4,24.0,716.0,1018.57,747.91
2018,10,8,13,15,935.0,72.0,2.45,23.95,696.0,994.04,733.49
2018,10,8,13,30,929.0,71.0,2.5,23.9,676.0,966.02,716.8
2018,10,8,13,45,920.5,70.5,2.55,23.9,649.5,932.99,696.58
2018,10,8,14,0,912.0,70.0,2.6,23.9,623.0,896.94,674.19
2018,10,8,14,15,900.5,68.5,2.65,23.75,589.5,854.34,647.49
2018,10,8,14,30,889.0,67.0,2.7,23.6,556.0,809.37,618.8
2018,10,8,14,45,873.0,65.5,2.8,23.45,517.0,758.85,585.97
2018,10,8,15,0,857.0,64.0,2.9,23.3,478.0,706.88,551.4
2018,10,8,15,15,835.0,61.5,2.9,23.3,434.0,648.5,510.11
2018,10,8,15,30,813.0,59.0,2.9,23.3,390.0,589.9,465.83
2018,10,8,15,45,780.0,56.5,2.9,22.65,342.5,529.39,419.56
2018,10,8,16,0,747.0,54.0,2.9,22.0,295.0,465.43,368.85
2018,10,8,16,15,697.5,50.5,2.95,21.25,246.0,394.62,311.01
2018,10,8,16,30,648.0,47.0,3.0,20.5,197.0,328.03,254.3
2018,10,8,16,45,568.0,41.5,3.05,19.75,149.5,253.42,190.01
2018,10,8,17,0,488.0,36.0,3.1,19.0,102.0,189.43,133.54
2018,10,8,17,15,340.5,27.0,3.15,18.45,64.0,115.09,67.79
2018,10,8,17,30,193.0,18.0,3.2,17.9,26.0,44.7,0.0
2018,10,8,17,45,96.5,9.0,3.25,17.35,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,6,15,104.5,8.5,0.8,13.15,12.5,0.0,0.0
2018,10,9,6,30,209.0,17.0,0.8,13.7,25.0,46.52,0.0
2018,10,9,6,45,358.0,25.5,0.85,14.2,63.0,117.34,68.54
2018,10,9,7,0,507.0,34.0,0.9,14.7,101.0,191.25,135.88
2018,10,9,7,15,584.5,39.0,0.85,15.3,148.0,256.92,194.09
2018,10,9,7,30,662.0,44.0,0.8,15.9,195.0,330.87,257.77
2018,10,9,7,45,709.5,48.0,0.75,16.5,244.0,397.79,314.16
2018,10,9,8,0,757.0,52.0,0.7,17.1,293.0,468.76,371.11
2018,10,9,8,15,788.5,54.5,0.65,17.75,340.5,532.38,419.82
2018,10,9,8,30,820.0,57.0,0.6,18.4,388.0,592.38,463.71
2018,10,9,8,45,842.0,59.5,0.5,19.05,432.0,651.36,504.03
2018,10,9,9,0,864.0,62.0,0.4,19.7,476.0,710.1,540.46
2018,10,9,9,15,868.5,66.5,0.45,20.1,512.0,757.16,570.21
2018,10,9,9,30,873.0,71.0,0.5,20.5,548.0,801.8,598.02
2018,10,9,9,45,868.0,78.0,0.55,20.95,576.5,838.71,620.26
2018,10,9,10,0,863.0,85.0,0.6,21.4,605.0,872.1,640.12
2018,10,9,10,15,768.5,124.5,0.8,21.6,602.5,867.28,638.57
2018,10,9,10,30,674.0,164.0,1.0,21.8,600.0,850.34,629.37
2018,10,9,10,45,711.5,155.0,1.2,22.0,627.5,893.55,659.72
2018,10,9,11,0,749.0,146.0,1.4,22.2,655.0,934.68,687.75
