Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,8,15,745.0,60.0,0.95,17.3,302.5,531.74,424.23
2018,10,19,8,30,784.0,64.0,0.9,17.9,350.0,601.33,475.77
2018,10,19,8,45,810.5,66.5,0.85,18.5,393.5,662.27,518.67
2018,10,19,9,0,837.0,69.0,0.8,19.1,437.0,723.36,558.05
2018,10,19,9,15,856.0,71.0,0.75,19.7,476.0,769.9,586.03
2018,10,19,9,30,875.0,73.0,0.7,20.3,515.0,822.35,617.31
2018,10,19,9,45,889.0,75.0,0.65,20.9,548.5,869.0,643.74
2018,10,19,10,0,903.0,77.0,0.6,21.5,582.0,913.51,668.15
2018,10,19,10,15,912.5,78.0,0.55,21.85,608.5,950.21,687.69
2018,10,19,10,30,922.0,79.0,0.5,22.2,635.0,984.0,705.18
2018,10,19,10,45,929.0,79.0,0.4,22.6,654.0,1011.0,716.97
2018,10,19,11,0,936.0,79.0,0.3,23.0,673.0,1034.59,726.64
2018,10,19,11,15,940.0,80.0,0.35,23.15,685.0,1052.82,737.4
2018,10,19,11,30,944.0,81.0,0.4,23.3,697.0,1067.28,746.17
2018,10,19,11,45,946.0,81.0,0.5,23.45,701.0,1074.63,752.2
2018,10,19,12,0,948.0,81.0,0.6,23.6,705.0,1078.05,756.18
2018,10,19,12,15,945.5,81.0,0.7,23.7,700.0,1072.92,755.35
2018,10,19,12,30,943.0,81.0,0.8,23.8,695.0,1063.88,752.35
2018,10,19,12,45,937.5,81.0,0.95,23.9,681.5,1047.98,746.29
2018,10,19,13,0,932.0,81.0,1.1,24.0,668.0,1028.39,737.8
2018,10,19,13,15,926.5,79.5,1.2,24.0,648.0,1003.41,725.07
2018,10,19,13,30,921.0,78.0,1.3,24.0,628.0,975.0,710.02
2018,10,19,13,45,912.0,76.5,1.35,24.0,600.5,940.11,689.8
2018,10,19,14,0,903.0,75.0,1.4,24.0,573.0,902.34,667.51
2018,10,19,14,15,889.5,73.5,1.5,23.85,539.0,858.05,641.56
2018,10,19,14,30,876.0,72.0,1.6,23.7,505.0,811.65,613.56
2018,10,19,14,45,857.0,70.0,1.7,23.55,465.5,758.56,580.15
2018,10,19,15,0,838.0,68.0,1.8,23.4,426.0,711.22,549.88
2018,10,19,15,15,811.0,65.0,1.8,23.4,381.5,648.8,506.25
2018,10,19,15,30,784.0,62.0,1.8,23.4,337.0,586.7,460.04
2018,10,19,15,45,744.5,58.0,2.05,22.5,289.5,516.88,408.72
2018,10,19,16,0,705.0,54.0,2.3,21.6,242.0,449.43,356.21
2018,10,19,16,15,643.5,48.5,2.4,20.8,194.0,372.83,293.37
2018,10,19,16,30,582.0,43.0,2.5,20.0,146.0,301.86,232.54
2018,10,19,16,45,471.0,35.5,2.65,19.25,102.0,221.2,162.94
2018,10,19,17,0,360.0,28.0,2.8,18.5,58.0,149.4,91.82
2018,10,19,17,15,207.0,17.0,2.9,17.95,31.5,60.5,0.0
2018,10,19,17,30,54.0,6.0,3.0,17.4,5.0,0.0,0.0
2018,10,19,17,45,27.0,3.0,3.05,16.8,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,20,6,15,41.5,4.5,1.7,11.85,4.5,0.0,0.0
2018,10,20,6,30,83.0,9.0,1.8,12.3,9.0,22.8,0.0
2018,10,20,6,45,235.0,20.0,1.85,12.7,38.5,87.08,0.0
2018,10,20,7,0,387.0,31.0,1.9,13.1,68.0,170.05,117.75
2018,10,20,7,15,482.5,39.0,1.9,13.7,112.0,239.37,183.58
2018,10,20,7,30,578.0,47.0,1.9,14.3,156.0,319.6,254.0
2018,10,20,7,45,635.5,52.0,1.9,14.95,203.0,385.59,311.67
2018,10,20,8,0,693.0,57.0,1.9,15.6,250.0,459.84,373.61
2018,10,20,8,15,730.5,61.5,1.8,16.15,296.5,526.23,426.69
2018,10,20,8,30,768.0,66.0,1.7,16.7,343.0,594.73,478.93
2018,10,20,8,45,793.5,69.0,1.65,17.3,386.0,654.83,522.84
2018,10,20,9,0,819.0,72.0,1.6,17.9,429.0,715.02,563.39
2018,10,20,9,15,839.5,73.5,1.5,18.4,467.5,769.22,598.02
2018,10,20,9,30,860.0,75.0,1.4,18.9,506.0,813.71,624.83
2018,10,20,9,45,876.0,76.0,1.35,19.35,539.0,860.27,653.11
2018,10,20,10,0,892.0,77.0,1.3,19.8,572.0,904.87,679.39
2018,10,20,10,15,900.5,78.5,1.25,20.15,598.0,940.87,699.75
2018,10,20,10,30,909.0,80.0,1.2,20.5,624.0,973.95,717.99
2018,10,20,10,45,914.5,81.0,1.15,20.8,642.5,1000.37,731.89
2018,10,20,11,0,920.0,82.0,1.1,21.1,661.0,1023.37,743.6
2018,10,20,11,15,923.0,82.5,1.1,21.25,672.0,1039.71,752.55
2018,10,20,11,30,926.0,83.0,1.1,21.4,683.0,1052.32,759.38
2018,10,20,11,45,926.0,83.5,1.05,21.55,686.0,1058.09,761.09
2018,10,20,12,0,926.0,84.0,1.0,21.7,689.0,1060.0,760.64
2018,10,20,12,15,925.0,83.0,1.0,21.75,684.0,1055.2,757.6
2018,10,20,12,30,924.0,82.0,1.0,21.8,679.0,1046.56,752.46
2018,10,20,12,45,920.5,81.5,0.95,21.85,666.5,1032.23,742.92
2018,10,20,13,0,917.0,81.0,0.9,21.9,654.0,1014.23,731.32
2018,10,20,13,15,910.0,80.5,0.95,21.8,634.0,989.28,717.97
2018,10,20,13,30,903.0,80.0,1.0,21.7,614.0,961.03,702.53
2018,10,20,13,45,893.0,79.0,1.0,21.6,587.0,926.3,681.89
2018,10,20,14,0,883.0,78.0,1.0,21.5,560.0,888.82,659.35
2018,10,20,14,15,870.0,75.5,1.05,21.3,526.5,844.42,633.0
2018,10,20,14,30,857.0,73.0,1.1,21.1,493.0,797.95,604.73
2018,10,20,14,45,837.0,71.0,1.1,20.9,453.5,752.49,575.88
2018,10,20,15,0,817.0,69.0,1.1,20.7,414.0,697.67,539.8
2018,10,20,15,15,789.0,65.5,1.1,20.7,370.0,634.95,496.19
2018,10,20,15,30,761.0,62.0,1.1,20.7,326.0,572.72,450.14
2018,10,20,15,45,721.0,58.0,1.15,19.95,279.5,503.79,398.7
2018,10,20,16,0,681.0,54.0,1.2,19.2,233.0,437.33,346.57
2018,10,20,16,15,619.0,48.5,1.2,18.3,186.0,361.8,284.89
2018,10,20,16,30,557.0,43.0,1.2,17.4,139.0,295.15,227.74
2018,10,20,16,45,451.5,35.0,1.25,16.55,96.5,214.43,158.18
2018,10,20,17,0,346.0,27.0,1.3,15.7,54.0,143.72,84.54
2018,10,20,17,15,187.0,15.5,1.35,15.2,28.5,54.96,0.0
2018,10,20,17,30,28.0,4.0,1.4,14.7,3.0,0.0,0.0
2018,10,20,17,45,14.0,2.0,1.45,14.25,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,6,15,29.5,3.5,1.0,12.35,3.5,0.0,0.0
2018,10,21,6,30,59.0,7.0,1.0,12.5,7.0,16.83,0.0
2018,10,21,6,45,165.0,16.5,1.0,12.6,29.0,66.75,0.0
2018,10,21,7,0,271.0,26.0,1.0,12.7,51.0,130.29,88.73
2018,10,21,7,15,353.0,34.0,0.95,13.25,87.0,187.06,143.21
2018,10,21,7,30,435.0,42.0,0.9,13.8,123.0,253.67,201.65
2018,10,21,7,45,292.0,61.5,0.9,14.35,122.5,225.98,183.35
2018,10,21,8,0,149.0,81.0,0.9,14.9,122.0,173.6,141.66
2018,10,21,8,15,129.0,108.0,0.9,15.4,148.0,187.48,153.5
2018,10,21,8,30,109.0,135.0,0.9,15.9,174.0,210.0,171.33
2018,10,21,8,45,150.5,152.0,0.9,16.4,213.0,262.02,213.54
2018,10,21,9,0,192.0,169.0,0.9,16.9,252.0,317.8,257.59
2018,10,21,9,15,200.0,184.0,0.95,17.4,277.0,348.22,280.39
2018,10,21,9,30,208.0,199.0,1.0,17.9,302.0,378.9,303.14
2018,10,21,9,45,288.0,196.5,1.0,18.35,349.5,471.92,373.94
2018,10,21,10,0,368.0,194.0,1.0,18.8,397.0,550.77,431.9
2018,10,21,10,15,486.0,174.0,1.0,19.15,455.0,672.95,519.66
2018,10,21,10,30,604.0,154.0,1.0,19.5,513.0,787.98,597.73
2018,10,21,10,45,664.0,144.0,1.05,19.8,550.0,850.02,637.37
2018,10,21,11,0,724.0,134.0,1.1,20.1,587.0,910.8,676.17
2018,10,21,11,15,758.5,130.5,1.1,20.25,612.0,951.96,701.25
2018,10,21,11,30,793.0,127.0,1.1,20.4,637.0,982.85,719.77
2018,10,21,11,45,863.5,105.5,1.15,20.55,663.5,1034.91,752.73
2018,10,21,12,0,934.0,84.0,1.2,20.7,690.0,1068.92,773.84
2018,10,21,12,15,929.0,85.5,1.3,20.75,684.5,1063.02,771.57
2018,10,21,12,30,924.0,87.0,1.4,20.8,679.0,1053.3,767.5
2018,10,21,12,45,914.5,88.0,1.5,20.8,664.5,1034.73,758.01
2018,10,21,13,0,905.0,89.0,1.6,20.8,650.0,1012.67,746.3
2018,10,21,13,15,898.0,88.0,1.7,20.7,630.0,987.32,732.64
2018,10,21,13,30,891.0,87.0,1.8,20.6,610.0,958.72,716.69
2018,10,21,13,45,880.0,85.5,1.9,20.5,582.0,922.78,695.61
2018,10,21,14,0,869.0,84.0,2.0,20.4,554.0,894.18,679.25
2018,10,21,14,15,854.0,81.5,2.1,20.15,520.0,847.81,650.64
2018,10,21,14,30,839.0,79.0,2.2,19.9,486.0,799.52,620.15
2018,10,21,14,45,817.5,77.0,2.25,19.65,446.5,745.13,584.17
2018,10,21,15,0,796.0,75.0,2.3,19.4,407.0,689.9,546.7
2018,10,21,15,15,766.0,71.5,2.3,19.4,363.0,626.65,500.59
2018,10,21,15,30,736.0,68.0,2.3,19.4,319.0,564.08,452.54
2018,10,21,15,45,692.5,63.5,2.35,18.6,272.5,493.63,398.05
2018,10,21,16,0,649.0,59.0,2.4,17.8,226.0,429.29,345.87
2018,10,21,16,15,581.0,52.5,2.4,17.15,179.0,351.67,280.74
2018,10,21,16,30,513.0,46.0,2.4,16.5,132.0,280.74,218.95
2018,10,21,16,45,399.0,37.5,2.35,15.8,91.0,198.76,147.37
2018,10,21,17,0,285.0,29.0,2.3,15.1,50.0,126.26,69.36
2018,10,21,17,15,151.5,16.0,2.25,14.65,26.0,47.4,0.0
2018,10,21,17,30,18.0,3.0,2.2,14.2,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,2.15,13.7,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,6,15,7.0,1.5,1.45,10.15,1.5,0.0,0.0
2018,10,22,6,30,14.0,3.0,1.4,10.5,3.0,2.36,0.0
2018,10,22,6,45,64.0,11.0,1.3,10.85,16.0,24.78,0.0
2018,10,22,7,0,114.0,19.0,1.2,11.2,29.0,68.63,44.6
2018,10,22,7,15,106.0,25.5,1.2,11.8,39.5,79.26,59.35
2018,10,22,7,30,98.0,32.0,1.2,12.4,50.0,79.96,62.06
2018,10,22,7,45,62.0,40.5,1.2,13.05,53.0,69.62,54.36
2018,10,22,8,0,26.0,49.0,1.2,13.7,56.0,54.28,41.36
2018,10,22,8,15,13.0,65.0,1.15,14.15,68.5,62.37,48.13
2018,10,22,8,30,0.0,81.0,1.1,14.6,81.0,63.45,48.61
2018,10,22,8,45,0.5,104.0,1.1,15.1,104.0,83.8,65.55
2018,10,22,9,0,1.0,127.0,1.1,15.6,127.0,104.6,82.56
2018,10,22,9,15,0.5,129.5,1.15,15.95,129.5,105.55,82.97
2018,10,22,9,30,0.0,132.0,1.2,16.3,132.0,106.68,83.57
2018,10,22,9,45,3.0,150.0,1.25,16.65,151.5,125.23,98.59
2018,10,22,10,0,6.0,168.0,1.3,17.0,171.0,144.21,113.78
2018,10,22,10,15,14.0,192.0,1.35,17.2,200.0,174.04,137.82
2018,10,22,10,30,22.0,216.0,1.4,17.4,229.0,204.73,162.25
2018,10,22,10,45,27.0,227.0,1.45,17.6,243.5,240.82,190.55
2018,10,22,11,0,32.0,238.0,1.5,17.8,258.0,257.88,203.68
2018,10,22,11,15,88.5,251.0,1.55,17.9,307.5,329.28,261.15
2018,10,22,11,30,145.0,264.0,1.6,18.0,357.0,426.05,336.09
2018,10,22,11,45,134.5,271.5,1.65,18.05,358.0,424.72,334.0
2018,10,22,12,0,124.0,279.0,1.7,18.1,359.0,422.83,332.17
2018,10,22,12,15,176.5,276.5,1.75,18.05,389.5,473.2,372.07
2018,10,22,12,30,229.0,274.0,1.8,18.0,420.0,522.36,410.31
2018,10,22,12,45,545.0,186.0,1.8,17.95,524.0,786.38,608.77
2018,10,22,13,0,861.0,98.0,1.8,17.9,628.0,993.12,747.91
2018,10,22,13,15,890.5,86.0,1.85,17.75,619.0,978.23,737.38
2018,10,22,13,30,920.0,74.0,1.9,17.6,610.0,970.8,734.63
2018,10,22,13,45,909.5,73.5,1.9,17.45,582.5,935.77,712.64
2018,10,22,14,0,899.0,73.0,1.9,17.3,555.0,897.96,688.88
2018,10,22,14,15,885.5,71.0,1.9,17.05,521.0,853.2,660.31
2018,10,22,14,30,872.0,69.0,1.9,16.8,487.0,806.36,629.88
2018,10,22,14,45,852.5,66.5,1.95,16.6,447.5,752.46,594.12
2018,10,22,15,0,833.0,64.0,2.0,16.4,408.0,704.42,561.8
2018,10,22,15,15,805.0,61.0,2.0,16.4,364.0,641.66,516.5
2018,10,22,15,30,777.0,58.0,2.0,16.4,320.0,579.34,468.42
2018,10,22,15,45,736.5,54.5,1.95,15.8,273.5,509.99,413.79
2018,10,22,16,0,696.0,51.0,1.9,15.2,227.0,443.1,358.81
2018,10,22,16,15,632.0,45.5,1.85,14.7,180.0,365.88,293.28
2018,10,22,16,30,568.0,40.0,1.8,14.2,133.0,294.57,230.36
2018,10,22,16,45,456.0,32.5,1.75,13.65,91.0,214.69,159.09
2018,10,22,17,0,344.0,25.0,1.7,13.1,49.0,140.0,69.62
2018,10,22,17,15,185.0,14.0,1.65,12.7,25.5,53.74,0.0
2018,10,22,17,30,26.0,3.0,1.6,12.3,2.0,0.0,0.0
2018,10,22,17,45,13.0,1.5,1.55,11.95,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,1.2,10.95,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,1.2,11.2,1.0,0.0,0.0
2018,10,23,6,45,2.0,3.0,1.2,11.45,3.0,2.87,0.0
2018,10,23,7,0,0.0,5.0,1.2,11.7,5.0,3.78,0.0
2018,10,23,7,15,0.0,6.0,1.2,11.95,6.0,4.54,0.0
2018,10,23,7,30,0.0,7.0,1.2,12.2,7.0,5.3,0.0
2018,10,23,7,45,0.0,16.0,1.25,12.5,16.0,12.15,4.86
2018,10,23,8,0,0.0,25.0,1.3,12.8,25.0,19.03,10.84
2018,10,23,8,15,0.0,45.5,1.3,12.9,45.5,34.77,24.45
2018,10,23,8,30,0.0,66.0,1.3,13.0,66.0,50.61,37.99
2018,10,23,8,45,1.0,85.0,1.3,13.15,85.5,67.11,51.96
2018,10,23,9,0,2.0,104.0,1.3,13.3,105.0,84.23,66.29
2018,10,23,9,15,34.5,150.5,1.3,13.5,167.5,165.15,134.56
2018,10,23,9,30,67.0,197.0,1.3,13.7,230.0,243.39,198.56
2018,10,23,9,45,84.5,218.5,1.35,13.85,262.5,283.68,230.54
2018,10,23,10,0,102.0,240.0,1.4,14.0,295.0,325.28,263.27
2018,10,23,10,15,109.0,248.5,1.4,14.25,310.0,342.96,276.48
2018,10,23,10,30,116.0,257.0,1.4,14.5,325.0,383.0,306.81
2018,10,23,10,45,164.5,266.5,1.4,14.75,366.0,443.51,353.75
2018,10,23,11,0,213.0,276.0,1.4,15.0,407.0,505.41,400.62
2018,10,23,11,15,179.0,285.0,1.4,15.35,396.5,484.38,382.48
2018,10,23,11,30,145.0,294.0,1.4,15.7,386.0,461.95,363.94
2018,10,23,11,45,185.5,287.0,1.35,16.1,405.5,495.83,389.98
2018,10,23,12,0,226.0,280.0,1.3,16.5,425.0,529.33,414.94
2018,10,23,12,15,397.5,235.0,1.3,16.75,487.0,701.97,543.09
2018,10,23,12,30,569.0,190.0,1.3,17.0,549.0,822.63,629.04
2018,10,23,12,45,679.0,152.0,1.3,17.3,572.5,895.02,676.36
2018,10,23,13,0,789.0,114.0,1.3,17.6,596.0,941.28,706.07
2018,10,23,13,15,844.5,92.5,1.35,17.75,593.5,954.0,715.03
2018,10,23,13,30,900.0,71.0,1.4,17.9,591.0,948.66,712.65
2018,10,23,13,45,890.5,69.5,1.45,18.1,564.0,913.83,690.79
2018,10,23,14,0,881.0,68.0,1.5,18.3,537.0,876.25,667.2
2018,10,23,14,15,865.5,66.5,1.6,18.25,503.0,831.03,639.22
2018,10,23,14,30,850.0,65.0,1.7,18.2,469.0,783.95,609.33
2018,10,23,14,45,812.5,67.0,1.8,18.2,427.0,730.28,573.81
2018,10,23,15,0,775.0,69.0,1.9,18.2,385.0,668.67,531.51
2018,10,23,15,15,739.0,65.5,1.9,18.2,340.5,602.46,483.21
2018,10,23,15,30,703.0,62.0,1.9,18.2,296.0,537.63,433.22
2018,10,23,15,45,625.5,61.5,2.05,17.5,246.5,456.61,370.13
2018,10,23,16,0,548.0,61.0,2.2,16.8,197.0,379.53,307.6
2018,10,23,16,15,464.5,53.5,2.25,16.25,152.0,299.07,239.92
2018,10,23,16,30,381.0,46.0,2.3,15.7,107.0,227.27,177.68
2018,10,23,16,45,326.0,35.0,2.3,15.1,74.5,171.62,126.29
2018,10,23,17,0,271.0,24.0,2.3,14.5,42.0,117.09,48.71
2018,10,23,17,15,145.0,13.5,2.3,14.15,22.0,44.27,0.0
2018,10,23,17,30,19.0,3.0,2.3,13.8,2.0,0.0,0.0
2018,10,23,17,45,9.5,1.5,2.3,13.4,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,6,15,27.5,3.0,1.1,11.4,2.5,0.0,0.0
2018,10,24,6,30,55.0,6.0,1.1,11.7,5.0,0.0,0.0
2018,10,24,6,45,175.5,16.5,1.1,11.95,28.0,57.95,0.0
2018,10,24,7,0,296.0,27.0,1.1,12.2,51.0,140.24,89.47
2018,10,24,7,15,431.0,33.5,1.1,12.85,95.0,219.09,167.16
2018,10,24,7,30,566.0,40.0,1.1,13.5,139.0,309.21,245.05
2018,10,24,7,45,416.0,58.5,1.1,14.15,143.0,292.38,236.93
2018,10,24,8,0,266.0,77.0,1.1,14.8,147.0,249.24,204.27
2018,10,24,8,15,332.0,94.0,1.15,15.5,197.5,323.42,265.71
2018,10,24,8,30,398.0,111.0,1.2,16.2,248.0,403.77,329.54
2018,10,24,8,45,583.5,91.5,1.2,16.85,321.0,541.73,436.66
2018,10,24,9,0,769.0,72.0,1.2,17.5,394.0,682.75,539.16
2018,10,24,9,15,809.0,69.0,1.3,17.85,435.5,744.58,580.81
2018,10,24,9,30,849.0,66.0,1.4,18.2,477.0,798.16,616.73
2018,10,24,9,45,863.5,66.5,1.5,18.55,508.5,842.13,645.55
2018,10,24,10,0,878.0,67.0,1.6,18.9,540.0,884.08,672.8
2018,10,24,10,15,886.5,68.5,1.7,19.15,565.0,919.45,695.65
2018,10,24,10,30,895.0,70.0,1.8,19.4,590.0,951.95,716.57
2018,10,24,10,45,901.0,70.5,1.9,19.6,608.0,977.7,733.14
2018,10,24,11,0,907.0,71.0,2.0,19.8,626.0,1000.14,747.65
2018,10,24,11,15,909.0,72.0,2.05,19.95,636.5,1015.71,757.28
2018,10,24,11,30,911.0,73.0,2.1,20.1,647.0,1027.63,764.71
2018,10,24,11,45,911.0,73.5,2.2,20.25,649.5,1033.15,768.77
2018,10,24,12,0,911.0,74.0,2.3,20.4,652.0,1034.9,770.57
2018,10,24,12,15,910.0,74.0,2.35,20.35,648.0,1031.23,768.99
2018,10,24,12,30,909.0,74.0,2.4,20.3,644.0,1023.8,765.15
2018,10,24,12,45,761.5,120.0,2.5,20.25,591.0,933.54,706.41
2018,10,24,13,0,614.0,166.0,2.6,20.2,538.0,835.1,641.04
2018,10,24,13,15,490.5,198.0,2.6,20.0,489.0,727.8,565.36
2018,10,24,13,30,367.0,230.0,2.6,19.8,440.0,611.36,479.88
2018,10,24,13,45,466.0,192.0,2.6,19.65,446.0,671.19,527.7
2018,10,24,14,0,565.0,154.0,2.6,19.5,452.0,700.9,552.45
2018,10,24,14,15,705.0,110.0,2.6,19.35,457.5,760.58,597.0
2018,10,24,14,30,845.0,66.0,2.6,19.2,463.0,781.64,613.33
2018,10,24,14,45,826.5,63.5,2.6,19.05,425.0,729.66,577.21
2018,10,24,15,0,808.0,61.0,2.6,18.9,387.0,683.57,545.33
2018,10,24,15,15,779.5,58.0,2.6,18.9,344.0,621.72,500.26
2018,10,24,15,30,751.0,55.0,2.6,18.9,301.0,560.46,452.56
2018,10,24,15,45,709.5,51.5,2.55,18.4,256.0,491.99,398.12
2018,10,24,16,0,668.0,48.0,2.5,17.9,211.0,426.19,343.6
2018,10,24,16,15,506.5,48.5,2.5,17.3,156.5,314.08,250.77
2018,10,24,16,30,345.0,49.0,2.5,16.7,102.0,213.03,165.72
2018,10,24,16,45,222.5,35.5,2.5,16.1,65.0,134.14,97.41
2018,10,24,17,0,100.0,22.0,2.5,15.5,28.0,63.47,17.92
2018,10,24,17,15,50.0,11.0,2.6,15.1,14.0,20.32,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,6,15,27.5,3.0,1.2,11.65,2.5,0.0,0.0
2018,10,25,6,30,55.0,6.0,1.1,12.0,5.0,0.0,0.0
2018,10,25,6,45,214.5,16.0,1.05,12.35,30.0,67.98,0.0
2018,10,25,7,0,374.0,26.0,1.0,12.7,55.0,164.09,100.53
2018,10,25,7,15,369.5,38.0,0.95,13.45,83.5,201.2,152.81
2018,10,25,7,30,365.0,50.0,0.9,14.2,112.0,235.58,186.73
2018,10,25,7,45,457.5,57.5,0.9,14.95,160.0,312.84,252.39
2018,10,25,8,0,550.0,65.0,0.9,15.7,208.0,399.57,323.33
2018,10,25,8,15,662.5,60.5,0.8,16.35,264.0,490.53,394.68
2018,10,25,8,30,775.0,56.0,0.7,17.0,320.0,594.21,471.88
2018,10,25,8,45,801.0,58.5,0.65,17.6,362.0,653.96,512.9
2018,10,25,9,0,827.0,61.0,0.6,18.2,404.0,706.67,546.49
2018,10,25,9,15,846.0,62.5,0.55,18.85,441.5,758.86,578.51
2018,10,25,9,30,865.0,64.0,0.5,19.5,479.0,809.95,608.7
2018,10,25,9,45,879.5,65.0,0.45,20.15,511.0,855.07,634.04
2018,10,25,10,0,894.0,66.0,0.4,20.8,543.0,898.12,657.43
2018,10,25,10,15,903.0,67.0,0.4,21.2,568.5,933.73,677.28
2018,10,25,10,30,912.0,68.0,0.4,21.6,594.0,966.45,695.21
2018,10,25,10,45,918.0,69.5,0.4,22.0,613.0,993.78,709.7
2018,10,25,11,0,924.0,71.0,0.4,22.4,632.0,1017.74,722.15
2018,10,25,11,15,927.5,71.5,0.5,22.6,643.0,1034.38,733.21
2018,10,25,11,30,931.0,72.0,0.6,22.8,654.0,1047.33,742.32
2018,10,25,11,45,932.0,72.0,0.7,23.0,657.0,1053.31,747.38
2018,10,25,12,0,933.0,72.0,0.8,23.2,660.0,1055.45,750.32
2018,10,25,12,15,931.0,72.0,0.95,23.25,655.0,1050.66,750.68
2018,10,25,12,30,929.0,72.0,1.1,23.3,650.0,1042.05,748.69
2018,10,25,12,45,924.5,71.5,1.25,23.3,637.0,1026.54,742.42
2018,10,25,13,0,920.0,71.0,1.4,23.3,624.0,1007.4,733.74
2018,10,25,13,15,912.5,70.0,1.5,23.2,603.5,981.22,719.86
2018,10,25,13,30,905.0,69.0,1.6,23.1,583.0,951.79,703.73
2018,10,25,13,45,894.5,68.0,1.75,22.95,556.0,916.55,684.25
2018,10,25,14,0,884.0,67.0,1.9,22.8,529.0,878.61,662.48
2018,10,25,14,15,869.0,65.0,1.95,22.5,495.0,833.1,634.36
2018,10,25,14,30,854.0,63.0,2.0,22.2,461.0,785.7,604.41
2018,10,25,14,45,834.0,60.5,2.1,21.95,422.0,732.2,569.67
2018,10,25,15,0,814.0,58.0,2.2,21.7,383.0,677.83,533.3
2018,10,25,15,15,785.5,55.5,2.2,21.7,340.5,623.29,494.57
2018,10,25,15,30,757.0,53.0,2.2,21.7,298.0,562.43,447.88
2018,10,25,15,45,715.0,49.5,2.3,20.8,252.5,493.43,394.94
2018,10,25,16,0,673.0,46.0,2.4,19.9,207.0,427.17,341.5
2018,10,25,16,15,607.5,40.5,2.45,19.15,161.5,350.73,277.31
2018,10,25,16,30,542.0,35.0,2.5,18.4,116.0,280.54,215.83
2018,10,25,16,45,416.5,28.0,2.55,17.65,77.0,197.98,141.82
2018,10,25,17,0,291.0,21.0,2.6,16.9,38.0,119.25,20.41
2018,10,25,17,15,145.5,10.5,2.6,16.45,19.0,42.39,0.0
2018,10,25,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,6,15,10.0,1.5,1.6,13.3,1.0,0.0,0.0
2018,10,26,6,30,20.0,3.0,1.5,13.6,2.0,0.0,0.0
2018,10,26,6,45,68.5,15.0,1.4,13.95,19.0,29.63,0.0
2018,10,26,7,0,117.0,27.0,1.3,14.3,36.0,81.39,45.96
2018,10,26,7,15,178.0,42.0,1.25,15.0,66.5,131.51,99.11
2018,10,26,7,30,239.0,57.0,1.2,15.7,97.0,185.66,146.73
2018,10,26,7,45,282.0,71.5,1.2,16.45,133.0,237.4,191.47
2018,10,26,8,0,325.0,86.0,1.2,17.2,169.0,293.75,238.7
2018,10,26,8,15,367.5,98.0,1.1,17.8,208.5,351.24,285.22
2018,10,26,8,30,410.0,110.0,1.0,18.4,248.0,412.47,332.85
2018,10,26,8,45,535.5,100.5,0.95,18.95,305.5,519.43,414.47
2018,10,26,9,0,661.0,91.0,0.9,19.5,363.0,629.84,494.65
2018,10,26,9,15,606.0,114.0,0.9,20.05,381.0,642.02,499.91
2018,10,26,9,30,551.0,137.0,0.9,20.6,399.0,637.86,494.38
2018,10,26,9,45,549.0,148.5,0.9,21.1,424.5,670.5,515.66
2018,10,26,10,0,547.0,160.0,0.9,21.6,450.0,701.06,534.65
2018,10,26,10,15,540.5,171.0,0.9,21.95,469.0,724.69,548.83
2018,10,26,10,30,534.0,182.0,0.9,22.3,488.0,745.84,561.24
2018,10,26,10,45,582.0,173.0,0.95,22.7,516.0,804.6,600.25
2018,10,26,11,0,630.0,164.0,1.0,23.1,544.0,854.8,631.97
2018,10,26,11,15,643.0,163.0,1.05,23.3,556.5,876.39,645.26
2018,10,26,11,30,656.0,162.0,1.1,23.5,569.0,895.3,657.24
2018,10,26,11,45,657.0,162.5,1.15,23.75,572.0,900.73,660.47
2018,10,26,12,0,658.0,163.0,1.2,24.0,575.0,903.16,662.05
2018,10,26,12,15,749.0,130.5,1.25,24.1,596.0,956.63,697.14
2018,10,26,12,30,840.0,98.0,1.3,24.2,617.0,997.43,723.27
2018,10,26,12,45,788.5,112.0,1.4,24.35,591.5,952.59,695.72
2018,10,26,13,0,737.0,126.0,1.5,24.5,566.0,912.69,671.97
2018,10,26,13,15,757.5,115.0,1.55,24.5,554.0,904.16,668.23
2018,10,26,13,30,778.0,104.0,1.6,24.5,542.0,886.02,657.86
2018,10,26,13,45,779.5,96.5,1.7,24.45,517.5,856.91,640.93
2018,10,26,14,0,781.0,89.0,1.8,24.4,493.0,824.67,621.72
2018,10,26,14,15,688.5,104.5,1.9,24.25,444.0,741.14,566.78
2018,10,26,14,30,596.0,120.0,2.0,24.1,395.0,655.39,508.78
2018,10,26,14,45,625.5,103.5,2.05,23.95,370.0,633.77,495.52
2018,10,26,15,0,655.0,87.0,2.1,23.8,345.0,607.27,477.58
2018,10,26,15,15,652.0,76.5,2.1,23.8,309.0,560.69,443.01
2018,10,26,15,30,649.0,66.0,2.1,23.8,273.0,512.64,406.23
2018,10,26,15,45,582.5,62.5,2.2,22.75,226.5,434.67,346.44
2018,10,26,16,0,516.0,59.0,2.3,21.7,180.0,362.21,288.5
2018,10,26,16,15,451.0,50.5,2.4,20.85,139.0,291.2,229.33
2018,10,26,16,30,386.0,42.0,2.5,20.0,98.0,226.9,173.69
2018,10,26,16,45,288.0,31.5,2.55,19.15,64.5,156.31,110.17
2018,10,26,17,0,190.0,21.0,2.6,18.3,31.0,88.68,0.0
2018,10,26,17,15,95.0,10.5,2.65,17.95,15.5,30.67,0.0
2018,10,26,17,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,27,6,15,11.5,1.5,1.75,13.9,1.0,0.0,0.0
2018,10,27,6,30,23.0,3.0,1.8,14.1,2.0,0.0,0.0
2018,10,27,6,45,65.5,14.5,1.85,14.35,18.0,28.58,0.0
2018,10,27,7,0,108.0,26.0,1.9,14.6,34.0,70.24,35.87
2018,10,27,7,15,164.0,41.5,1.9,15.1,63.5,117.46,87.78
2018,10,27,7,30,220.0,57.0,1.9,15.6,93.0,178.18,141.01
2018,10,27,7,45,268.5,71.0,1.9,16.05,129.0,231.01,187.14
2018,10,27,8,0,317.0,85.0,1.9,16.5,165.0,289.12,236.61
2018,10,27,8,15,372.5,95.0,1.85,16.95,206.5,351.84,288.49
2018,10,27,8,30,428.0,105.0,1.8,17.4,248.0,419.65,342.78
2018,10,27,8,45,426.0,121.0,1.8,17.85,279.0,458.14,372.06
2018,10,27,9,0,424.0,137.0,1.8,18.3,310.0,495.29,399.51
2018,10,27,9,15,477.5,140.0,1.8,18.8,351.5,560.74,448.5
2018,10,27,9,30,531.0,143.0,1.8,19.3,393.0,628.96,497.96
2018,10,27,9,45,542.5,150.0,1.8,19.75,420.5,667.43,524.0
2018,10,27,10,0,554.0,157.0,1.8,20.2,448.0,704.78,548.96
2018,10,27,10,15,550.0,167.0,1.8,20.5,467.5,729.78,564.78
2018,10,27,10,30,546.0,177.0,1.8,20.8,487.0,752.42,578.87
2018,10,27,10,45,576.0,174.0,1.8,21.1,510.0,791.01,604.42
2018,10,27,11,0,606.0,171.0,1.8,21.4,533.0,838.74,635.54
2018,10,27,11,15,599.5,176.5,1.85,21.5,540.0,847.12,640.53
2018,10,27,11,30,593.0,182.0,1.9,21.6,547.0,852.54,644.04
2018,10,27,11,45,615.0,175.5,1.95,21.65,556.0,872.05,657.41
2018,10,27,12,0,637.0,169.0,2.0,21.7,565.0,888.58,668.72
2018,10,27,12,15,640.0,166.5,2.1,21.7,561.5,886.84,668.48
2018,10,27,12,30,643.0,164.0,2.2,21.7,558.0,882.11,666.5
2018,10,27,12,45,652.5,156.5,2.25,21.65,549.5,875.51,663.05
2018,10,27,13,0,662.0,149.0,2.3,21.6,541.0,865.67,657.53
2018,10,27,13,15,662.5,142.5,2.35,21.45,523.5,844.98,644.89
2018,10,27,13,30,663.0,136.0,2.4,21.3,506.0,821.47,630.36
2018,10,27,13,45,555.0,159.0,2.45,21.2,458.5,717.81,558.66
2018,10,27,14,0,447.0,182.0,2.5,21.1,411.0,629.23,494.01
2018,10,27,14,15,493.5,157.0,2.45,20.9,395.0,624.4,493.22
2018,10,27,14,30,540.0,132.0,2.4,20.7,379.0,614.04,487.56
2018,10,27,14,45,541.5,119.5,2.4,20.45,349.0,586.0,467.59
2018,10,27,15,0,543.0,107.0,2.4,20.2,319.0,547.69,439.65
2018,10,27,15,15,552.0,92.0,2.4,20.2,286.0,510.14,411.22
2018,10,27,15,30,561.0,77.0,2.4,20.2,253.0,470.05,379.73
2018,10,27,15,45,531.0,68.0,2.3,19.55,214.0,411.42,332.73
2018,10,27,16,0,501.0,59.0,2.2,18.9,175.0,354.86,285.64
2018,10,27,16,15,432.0,51.0,2.15,18.45,134.5,283.27,224.77
2018,10,27,16,30,363.0,43.0,2.1,18.0,94.0,218.71,168.19
2018,10,27,16,45,261.5,31.5,2.0,17.5,61.0,147.23,102.85
2018,10,27,17,0,160.0,20.0,1.9,17.0,28.0,77.99,0.0
2018,10,27,17,15,80.0,10.0,1.9,16.65,14.0,26.85,0.0
2018,10,27,17,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,28,6,15,7.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,28,6,30,14.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,6,45,14.0,4.5,1.2,14.35,5.0,7.24,0.0
2018,10,28,7,0,14.0,9.0,1.2,14.5,10.0,13.08,1.51
2018,10,28,7,15,7.0,15.0,1.3,14.75,15.5,14.45,6.1
2018,10,28,7,30,0.0,21.0,1.4,15.0,21.0,15.97,7.82
2018,10,28,7,45,17.0,44.5,1.5,15.3,48.5,45.76,33.39
2018,10,28,8,0,34.0,68.0,1.6,15.6,76.0,79.03,62.03
2018,10,28,8,15,51.0,86.0,1.65,15.85,101.0,108.49,87.33
2018,10,28,8,30,68.0,104.0,1.7,16.1,126.0,139.76,113.85
2018,10,28,8,45,62.5,119.5,1.8,16.4,142.0,154.05,125.4
2018,10,28,9,0,57.0,135.0,1.9,16.7,158.0,167.85,136.33
2018,10,28,9,15,47.0,146.5,1.95,16.8,166.5,173.18,140.1
2018,10,28,9,30,37.0,158.0,2.0,16.9,175.0,177.76,143.17
2018,10,28,9,45,22.5,163.5,2.05,17.05,174.0,156.7,125.16
2018,10,28,10,0,8.0,169.0,2.1,17.2,173.0,148.66,117.77
2018,10,28,10,15,8.0,169.0,2.2,17.3,173.5,148.04,117.06
2018,10,28,10,30,8.0,169.0,2.3,17.4,174.0,147.61,116.52
2018,10,28,10,45,32.0,195.5,2.35,17.5,214.5,214.37,171.14
2018,10,28,11,0,56.0,222.0,2.4,17.6,255.0,267.67,214.01
2018,10,28,11,15,133.0,246.0,2.45,17.55,326.5,396.68,317.05
2018,10,28,11,30,210.0,270.0,2.5,17.5,398.0,504.53,400.78
2018,10,28,11,45,226.5,269.0,2.5,17.5,408.0,521.22,413.14
2018,10,28,12,0,243.0,268.0,2.5,17.5,418.0,562.24,443.75
2018,10,28,12,15,198.5,271.5,2.55,17.4,393.5,495.21,392.64
2018,10,28,12,30,154.0,275.0,2.6,17.3,369.0,453.01,359.87
2018,10,28,12,45,307.5,242.0,2.6,17.2,424.5,590.82,469.11
2018,10,28,13,0,461.0,209.0,2.6,17.1,480.0,723.81,570.11
2018,10,28,13,15,529.5,182.0,2.6,17.0,483.0,750.04,590.75
2018,10,28,13,30,598.0,155.0,2.6,16.9,486.0,780.89,614.41
2018,10,28,13,45,590.0,146.5,2.6,16.8,460.0,746.56,590.45
2018,10,28,14,0,582.0,138.0,2.6,16.7,434.0,710.31,565.44
2018,10,28,14,15,696.0,104.5,2.6,16.65,435.5,748.63,595.14
2018,10,28,14,30,810.0,71.0,2.6,16.6,437.0,769.81,611.69
2018,10,28,14,45,706.0,83.5,2.6,16.55,382.5,673.91,542.07
2018,10,28,15,0,602.0,96.0,2.6,16.5,328.0,579.77,471.59
2018,10,28,15,15,594.5,86.0,2.6,16.5,293.0,533.34,436.01
2018,10,28,15,30,587.0,76.0,2.6,16.5,258.0,486.05,398.22
2018,10,28,15,45,583.0,65.5,2.6,16.3,222.0,439.62,359.9
2018,10,28,16,0,579.0,55.0,2.6,16.1,186.0,392.41,319.05
2018,10,28,16,15,506.5,47.0,2.6,15.75,142.5,314.95,252.33
2018,10,28,16,30,434.0,39.0,2.6,15.4,99.0,244.97,189.98
2018,10,28,16,45,301.5,28.5,2.55,15.1,62.5,159.41,110.6
2018,10,28,17,0,169.0,18.0,2.5,14.8,26.0,78.89,0.0
2018,10,28,17,15,84.5,9.0,2.55,14.5,13.0,27.25,0.0
2018,10,28,17,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
