Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,29,6,15,13.0,1.5,2.35,12.5,1.0,0.0,0.0
2018,10,29,6,30,26.0,3.0,2.3,12.6,2.0,0.0,0.0
2018,10,29,6,45,26.0,8.5,2.3,12.65,9.0,13.6,0.0
2018,10,29,7,0,26.0,14.0,2.3,12.7,16.0,22.71,5.21
2018,10,29,7,15,13.0,26.0,2.25,12.9,27.0,26.75,16.08
2018,10,29,7,30,0.0,38.0,2.2,13.1,38.0,29.42,19.24
2018,10,29,7,45,13.5,56.5,2.15,13.3,60.0,57.16,43.28
2018,10,29,8,0,27.0,75.0,2.1,13.5,82.0,83.34,66.08
2018,10,29,8,15,104.5,101.5,2.1,13.8,134.5,170.94,141.39
2018,10,29,8,30,182.0,128.0,2.1,14.1,187.0,256.51,213.54
2018,10,29,8,45,264.5,137.0,2.05,14.4,235.5,347.18,288.14
2018,10,29,9,0,347.0,146.0,2.0,14.7,284.0,431.21,355.52
2018,10,29,9,15,422.0,146.5,2.1,14.95,330.5,525.5,429.09
2018,10,29,9,30,497.0,147.0,2.2,15.2,377.0,606.78,491.18
2018,10,29,9,45,668.5,114.5,2.25,15.45,446.5,748.98,596.36
2018,10,29,10,0,840.0,82.0,2.3,15.7,516.0,882.77,689.47
2018,10,29,10,15,883.0,73.5,2.35,16.0,549.5,926.23,716.94
2018,10,29,10,30,926.0,65.0,2.4,16.3,583.0,978.61,751.14
2018,10,29,10,45,903.0,74.5,2.5,16.65,592.5,987.97,756.08
2018,10,29,11,0,880.0,84.0,2.6,17.0,602.0,992.63,758.41
2018,10,29,11,15,586.5,158.0,2.65,17.3,506.0,815.57,634.43
2018,10,29,11,30,293.0,232.0,2.7,17.6,410.0,569.85,450.56
2018,10,29,11,45,319.5,235.0,2.7,17.95,430.0,602.13,476.0
2018,10,29,12,0,346.0,238.0,2.7,18.3,450.0,633.2,498.6
2018,10,29,12,15,628.0,157.5,2.8,18.4,538.0,865.73,670.9
2018,10,29,12,30,910.0,77.0,2.9,18.5,626.0,1030.84,783.24
2018,10,29,12,45,839.0,95.5,2.95,18.6,594.0,985.01,751.19
2018,10,29,13,0,768.0,114.0,3.0,18.7,562.0,923.22,709.89
2018,10,29,13,15,671.5,136.0,3.1,18.75,518.0,847.3,658.52
2018,10,29,13,30,575.0,158.0,3.2,18.8,474.0,762.57,599.65
2018,10,29,13,45,723.5,114.0,3.3,18.8,492.0,833.38,652.88
2018,10,29,14,0,872.0,70.0,3.4,18.8,510.0,873.59,682.81
2018,10,29,14,15,863.0,67.0,3.45,18.7,478.0,832.43,654.88
2018,10,29,14,30,854.0,64.0,3.5,18.6,446.0,788.99,625.54
2018,10,29,14,45,833.0,62.0,3.6,18.5,407.5,735.47,588.42
2018,10,29,15,0,812.0,60.0,3.7,18.4,369.0,688.11,555.11
2018,10,29,15,15,781.5,57.0,3.7,18.4,326.0,624.81,508.1
2018,10,29,15,30,751.0,54.0,3.7,18.4,283.0,562.29,458.34
2018,10,29,15,45,703.5,50.0,3.75,17.9,237.5,489.78,399.76
2018,10,29,16,0,656.0,46.0,3.8,17.4,192.0,420.57,341.43
2018,10,29,16,15,578.5,40.5,3.8,16.65,147.0,339.2,271.43
2018,10,29,16,30,501.0,35.0,3.8,15.9,102.0,265.17,205.2
2018,10,29,16,45,353.0,26.5,3.8,15.2,64.5,176.54,120.08
2018,10,29,17,0,205.0,18.0,3.8,14.5,27.0,74.96,0.0
2018,10,29,17,15,102.5,9.0,3.85,14.25,13.5,7.08,0.0
2018,10,29,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,10,30,6,45,162.5,11.5,3.3,10.65,21.5,52.53,0.0
2018,10,30,7,0,325.0,23.0,3.3,10.8,43.0,144.33,48.42
2018,10,30,7,15,454.0,30.0,3.35,11.3,84.5,225.58,170.23
2018,10,30,7,30,583.0,37.0,3.4,11.8,126.0,319.37,255.97
2018,10,30,7,45,648.5,41.5,3.45,12.3,172.0,392.38,322.03
2018,10,30,8,0,714.0,46.0,3.5,12.8,218.0,471.12,390.5
2018,10,30,8,15,755.0,49.0,3.45,13.45,263.0,538.56,447.0
2018,10,30,8,30,796.0,52.0,3.4,14.1,308.0,608.35,502.92
2018,10,30,8,45,823.0,55.0,3.4,14.8,350.5,663.6,544.23
2018,10,30,9,0,850.0,58.0,3.4,15.5,393.0,724.91,587.95
2018,10,30,9,15,869.0,59.5,3.35,16.05,430.5,777.78,624.21
2018,10,30,9,30,888.0,61.0,3.3,16.6,468.0,829.5,658.77
2018,10,30,9,45,901.5,62.0,3.25,17.15,500.0,874.28,687.57
2018,10,30,10,0,915.0,63.0,3.2,17.7,532.0,916.88,714.32
2018,10,30,10,15,925.0,63.5,3.15,18.1,557.5,953.11,736.61
2018,10,30,10,30,935.0,64.0,3.1,18.5,583.0,986.45,756.69
2018,10,30,10,45,941.5,65.0,3.1,18.95,601.5,1013.91,772.9
2018,10,30,11,0,948.0,66.0,3.1,19.4,620.0,1037.95,786.79
2018,10,30,11,15,951.5,66.5,3.1,19.65,631.0,1054.73,796.48
2018,10,30,11,30,955.0,67.0,3.1,19.9,642.0,1067.74,803.83
2018,10,30,11,45,955.0,67.0,3.1,20.2,644.5,1072.68,805.83
2018,10,30,12,0,955.0,67.0,3.1,20.5,647.0,1073.71,805.49
2018,10,30,12,15,946.5,68.5,3.1,20.65,639.5,1064.08,798.76
2018,10,30,12,30,938.0,70.0,3.1,20.8,632.0,1050.66,789.78
2018,10,30,12,45,927.0,71.5,3.1,20.95,617.5,1031.06,776.85
2018,10,30,13,0,916.0,73.0,3.1,21.1,603.0,1008.02,761.78
2018,10,30,13,15,918.5,70.0,3.15,21.1,586.0,989.06,750.41
2018,10,30,13,30,921.0,67.0,3.2,21.1,569.0,966.42,736.54
2018,10,30,13,45,884.0,70.5,3.2,21.1,533.0,912.25,700.52
2018,10,30,14,0,847.0,74.0,3.2,21.1,497.0,856.89,663.44
2018,10,30,14,15,822.5,73.5,3.3,20.95,462.0,815.68,636.83
2018,10,30,14,30,798.0,73.0,3.4,20.8,427.0,763.5,601.64
2018,10,30,14,45,784.0,67.0,3.5,20.65,389.0,711.96,566.2
2018,10,30,15,0,770.0,61.0,3.6,20.5,351.0,659.18,528.93
2018,10,30,15,15,764.0,57.0,3.6,20.5,316.0,613.42,495.31
2018,10,30,15,30,758.0,53.0,3.6,20.5,281.0,566.17,457.6
2018,10,30,15,45,704.5,49.5,3.65,19.55,234.5,490.41,397.53
2018,10,30,16,0,651.0,46.0,3.7,18.6,188.0,418.51,337.98
2018,10,30,16,15,568.5,40.5,3.75,17.7,143.0,334.97,266.74
2018,10,30,16,30,486.0,35.0,3.8,16.8,98.0,263.81,203.0
2018,10,30,16,45,349.0,26.5,3.8,15.9,62.0,174.55,115.01
2018,10,30,17,0,212.0,18.0,3.8,15.0,26.0,77.29,0.0
2018,10,30,17,15,106.0,9.0,3.8,14.65,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,31,6,45,31.5,9.5,2.2,12.15,11.5,15.96,0.0
2018,10,31,7,0,63.0,19.0,2.2,12.5,23.0,46.27,6.55
2018,10,31,7,15,67.5,36.5,2.15,13.1,44.0,69.4,49.38
2018,10,31,7,30,72.0,54.0,2.1,13.7,65.0,93.26,72.2
2018,10,31,7,45,86.0,71.5,2.1,14.3,89.0,122.16,97.92
2018,10,31,8,0,100.0,89.0,2.1,14.9,113.0,152.55,124.43
2018,10,31,8,15,129.5,104.5,2.05,15.45,141.5,191.4,157.62
2018,10,31,8,30,159.0,120.0,2.0,16.0,170.0,233.29,192.65
2018,10,31,8,45,264.0,128.5,2.0,16.55,225.5,338.35,279.1
2018,10,31,9,0,369.0,137.0,2.0,17.1,281.0,456.98,372.86
2018,10,31,9,15,395.0,148.5,2.0,17.75,316.0,507.65,410.24
2018,10,31,9,30,421.0,160.0,2.0,18.4,351.0,559.24,447.73
2018,10,31,9,45,451.5,165.5,2.0,19.0,383.5,608.67,483.03
2018,10,31,10,0,482.0,171.0,2.0,19.6,416.0,658.53,517.86
2018,10,31,10,15,498.0,176.0,2.0,20.1,440.0,694.33,541.85
2018,10,31,10,30,514.0,181.0,2.0,20.6,464.0,729.03,564.8
2018,10,31,10,45,525.0,184.0,2.0,21.05,481.0,755.19,581.55
2018,10,31,11,0,536.0,187.0,2.0,21.5,498.0,779.55,596.97
2018,10,31,11,15,528.0,193.5,1.95,21.8,504.5,786.74,599.95
2018,10,31,11,30,520.0,200.0,1.9,22.1,511.0,791.39,601.4
2018,10,31,11,45,543.0,193.5,1.85,22.45,519.5,810.52,613.67
2018,10,31,12,0,566.0,187.0,1.8,22.8,528.0,827.24,623.89
2018,10,31,12,15,574.5,182.0,1.85,22.85,526.0,828.24,624.87
2018,10,31,12,30,583.0,177.0,1.9,22.9,524.0,826.58,624.34
2018,10,31,12,45,548.0,184.5,1.9,23.0,505.0,793.09,601.46
2018,10,31,13,0,513.0,192.0,1.9,23.1,486.0,757.9,576.84
2018,10,31,13,15,447.5,202.0,2.05,23.1,452.0,694.59,532.93
2018,10,31,13,30,382.0,212.0,2.2,23.1,418.0,609.9,473.16
2018,10,31,13,45,330.0,209.5,2.3,23.15,381.5,548.84,428.92
2018,10,31,14,0,278.0,207.0,2.4,23.2,345.0,489.65,384.95
2018,10,31,14,15,246.5,196.0,2.45,23.05,312.0,440.4,348.42
2018,10,31,14,30,215.0,185.0,2.5,22.9,279.0,374.47,298.57
2018,10,31,14,45,259.5,162.0,2.55,22.8,265.5,391.68,313.63
2018,10,31,15,0,304.0,139.0,2.6,22.7,252.0,386.21,310.73
2018,10,31,15,15,387.0,111.0,2.6,22.7,237.5,413.26,332.72
2018,10,31,15,30,470.0,83.0,2.6,22.7,223.0,420.5,338.28
2018,10,31,15,45,410.0,75.5,2.7,21.75,183.0,345.15,278.26
2018,10,31,16,0,350.0,68.0,2.8,20.8,143.0,282.19,226.31
2018,10,31,16,15,263.0,56.0,2.85,20.15,104.5,207.3,163.19
2018,10,31,16,30,176.0,44.0,2.9,19.5,66.0,142.38,107.43
2018,10,31,16,45,126.0,29.0,2.95,18.85,41.5,95.31,58.56
2018,10,31,17,0,76.0,14.0,3.0,18.2,17.0,33.74,0.0
2018,10,31,17,15,38.0,7.0,3.0,17.85,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,1,6,45,41.5,9.5,0.95,15.35,12.0,18.71,0.0
2018,11,1,7,0,83.0,19.0,0.9,15.6,24.0,53.01,0.0
2018,11,1,7,15,253.0,30.5,0.9,16.3,63.5,154.18,111.7
2018,11,1,7,30,423.0,42.0,0.9,17.0,103.0,258.64,201.32
2018,11,1,7,45,415.5,54.0,0.9,17.7,132.0,293.64,233.82
2018,11,1,8,0,408.0,66.0,0.9,18.4,161.0,321.87,259.23
2018,11,1,8,15,387.5,85.5,0.85,19.0,190.5,354.31,285.77
2018,11,1,8,30,367.0,105.0,0.8,19.6,220.0,383.49,308.18
2018,11,1,8,45,416.0,113.5,0.7,20.2,261.0,446.63,355.89
2018,11,1,9,0,465.0,122.0,0.6,20.8,302.0,513.28,403.92
2018,11,1,9,15,491.0,129.5,0.55,21.3,336.0,563.44,438.46
2018,11,1,9,30,517.0,137.0,0.5,21.8,370.0,614.21,472.42
2018,11,1,9,45,547.5,139.5,0.45,22.3,401.5,663.32,504.25
2018,11,1,10,0,578.0,142.0,0.4,22.8,433.0,722.38,541.29
2018,11,1,10,15,574.5,151.5,0.45,23.05,453.0,747.71,556.82
2018,11,1,10,30,571.0,161.0,0.5,23.3,473.0,761.16,564.89
2018,11,1,10,45,625.5,149.5,0.55,23.55,501.5,825.66,606.79
2018,11,1,11,0,680.0,138.0,0.6,23.8,530.0,879.05,640.12
2018,11,1,11,15,762.5,114.5,0.7,23.9,561.5,936.41,677.08
2018,11,1,11,30,845.0,91.0,0.8,24.0,593.0,999.75,717.39
2018,11,1,11,45,866.5,85.0,0.9,24.1,601.5,1005.71,721.76
2018,11,1,12,0,888.0,79.0,1.0,24.2,610.0,1021.11,732.98
2018,11,1,12,15,844.5,92.0,1.05,24.2,594.0,1003.24,722.7
2018,11,1,12,30,801.0,105.0,1.1,24.2,578.0,968.74,702.4
2018,11,1,12,45,799.0,103.0,1.2,24.2,566.5,955.03,696.28
2018,11,1,13,0,797.0,101.0,1.3,24.2,555.0,938.04,687.72
2018,11,1,13,15,689.5,127.5,1.35,24.1,510.5,856.23,636.0
2018,11,1,13,30,582.0,154.0,1.4,24.0,466.0,766.13,577.82
2018,11,1,13,45,648.5,126.5,1.45,23.95,458.0,780.36,590.09
2018,11,1,14,0,715.0,99.0,1.5,23.9,450.0,785.85,595.39
2018,11,1,14,15,716.5,91.0,1.55,23.7,422.5,751.81,573.93
2018,11,1,14,30,718.0,83.0,1.6,23.5,395.0,710.89,547.64
2018,11,1,14,45,729.5,72.5,1.65,23.35,365.0,677.33,526.0
2018,11,1,15,0,741.0,62.0,1.7,23.2,335.0,640.31,501.25
2018,11,1,15,15,731.0,58.5,1.7,23.2,300.5,593.8,468.01
2018,11,1,15,30,721.0,55.0,1.7,23.2,266.0,546.22,431.32
2018,11,1,15,45,615.0,55.0,1.75,22.1,214.0,448.84,356.69
2018,11,1,16,0,509.0,55.0,1.8,21.0,162.0,357.79,284.13
2018,11,1,16,15,430.0,47.0,1.8,20.2,122.0,280.95,219.95
2018,11,1,16,30,351.0,39.0,1.8,19.4,82.0,212.19,159.92
2018,11,1,16,45,240.5,26.5,1.85,18.6,50.0,133.91,79.15
2018,11,1,17,0,130.0,14.0,1.9,17.8,18.0,50.04,0.0
2018,11,1,17,15,65.0,7.0,1.9,17.55,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,2,6,45,84.5,10.0,2.85,13.25,14.5,30.89,0.0
2018,11,2,7,0,169.0,20.0,2.8,13.3,29.0,89.1,0.0
2018,11,2,7,15,361.5,27.5,2.75,13.9,71.0,194.11,141.13
2018,11,2,7,30,554.0,35.0,2.7,14.5,113.0,306.59,241.93
2018,11,2,7,45,624.5,39.5,2.6,15.15,158.0,380.52,307.65
2018,11,2,8,0,695.0,44.0,2.5,15.8,203.0,460.7,375.82
2018,11,2,8,15,737.5,47.5,2.45,16.35,247.5,528.54,431.78
2018,11,2,8,30,780.0,51.0,2.4,16.9,292.0,598.95,487.24
2018,11,2,8,45,795.5,55.5,2.35,17.4,331.0,653.62,527.33
2018,11,2,9,0,811.0,60.0,2.3,17.9,370.0,707.55,564.79
2018,11,2,9,15,822.5,65.0,2.35,18.5,406.0,757.89,598.94
2018,11,2,9,30,834.0,70.0,2.4,19.1,442.0,806.57,631.16
2018,11,2,9,45,864.0,69.0,2.4,19.65,478.0,852.35,660.44
2018,11,2,10,0,894.0,68.0,2.4,20.2,514.0,905.95,694.58
2018,11,2,10,15,899.5,70.5,2.5,20.65,538.5,939.83,715.78
2018,11,2,10,30,905.0,73.0,2.6,21.1,563.0,970.68,735.01
2018,11,2,10,45,883.0,80.5,2.7,21.55,571.5,977.75,738.22
2018,11,2,11,0,861.0,88.0,2.8,22.0,580.0,992.74,747.12
2018,11,2,11,15,801.5,107.0,2.95,22.25,571.5,967.53,730.03
2018,11,2,11,30,742.0,126.0,3.1,22.5,563.0,944.84,714.96
2018,11,2,11,45,628.5,163.5,3.2,22.7,535.0,875.54,667.51
2018,11,2,12,0,515.0,201.0,3.3,22.9,507.0,792.01,608.58
2018,11,2,12,15,560.5,183.5,3.4,22.95,514.0,816.66,628.12
2018,11,2,12,30,606.0,166.0,3.5,23.0,521.0,848.84,651.23
2018,11,2,12,45,729.5,125.5,3.55,23.05,544.0,919.74,700.91
2018,11,2,13,0,853.0,85.0,3.6,23.1,567.0,974.04,738.43
2018,11,2,13,15,878.5,77.0,3.65,23.0,558.5,960.31,730.03
2018,11,2,13,30,904.0,69.0,3.7,22.9,550.0,954.03,727.41
2018,11,2,13,45,844.0,77.0,3.7,22.8,508.0,895.45,688.2
2018,11,2,14,0,784.0,85.0,3.7,22.7,466.0,825.68,640.82
2018,11,2,14,15,733.0,88.0,3.75,22.6,425.5,757.92,594.23
2018,11,2,14,30,682.0,91.0,3.8,22.5,385.0,696.29,551.09
2018,11,2,14,45,716.0,77.5,3.8,22.4,361.0,673.09,535.57
2018,11,2,15,0,750.0,64.0,3.8,22.3,337.0,649.91,519.54
2018,11,2,15,15,698.5,62.5,3.8,22.3,292.5,576.76,464.39
2018,11,2,15,30,647.0,61.0,3.8,22.3,248.0,510.03,411.29
2018,11,2,15,45,605.5,55.0,3.8,21.2,206.5,444.0,358.75
2018,11,2,16,0,564.0,49.0,3.8,20.1,165.0,381.07,306.29
2018,11,2,16,15,522.0,41.0,3.95,19.25,127.5,319.12,252.17
2018,11,2,16,30,480.0,33.0,4.1,18.4,90.0,261.33,198.08
2018,11,2,16,45,320.5,24.0,4.25,17.5,54.5,160.09,89.57
2018,11,2,17,0,161.0,15.0,4.4,16.6,19.0,60.35,0.0
2018,11,2,17,15,80.5,7.5,4.4,16.35,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,6,45,154.5,10.0,1.25,12.85,17.5,50.2,0.0
2018,11,3,7,0,309.0,20.0,1.2,13.1,35.0,134.82,0.0
2018,11,3,7,15,444.0,26.5,1.25,13.9,74.0,221.01,157.58
2018,11,3,7,30,579.0,33.0,1.3,14.7,113.0,316.56,247.16
2018,11,3,7,45,648.0,37.5,1.3,15.5,158.0,390.89,312.34
2018,11,3,8,0,717.0,42.0,1.3,16.3,203.0,471.39,379.42
2018,11,3,8,15,759.0,45.0,1.35,16.85,248.0,539.32,434.58
2018,11,3,8,30,801.0,48.0,1.4,17.4,293.0,603.79,484.96
2018,11,3,8,45,810.0,53.5,1.45,18.0,331.0,655.39,521.84
2018,11,3,9,0,819.0,59.0,1.5,18.6,369.0,712.91,561.51
2018,11,3,9,15,857.0,58.5,1.6,19.2,411.0,769.46,599.78
2018,11,3,9,30,895.0,58.0,1.7,19.8,453.0,833.74,642.56
2018,11,3,9,45,908.0,59.5,1.75,20.45,485.0,878.79,670.47
2018,11,3,10,0,921.0,61.0,1.8,21.1,517.0,921.61,696.62
2018,11,3,10,15,930.0,62.5,1.8,21.5,542.5,958.22,718.33
2018,11,3,10,30,939.0,64.0,1.8,21.9,568.0,991.88,737.94
2018,11,3,10,45,896.5,77.0,1.85,22.35,571.0,986.87,732.74
2018,11,3,11,0,854.0,90.0,1.9,22.8,574.0,988.61,732.58
2018,11,3,11,15,727.0,129.0,1.95,23.1,546.5,926.43,690.77
2018,11,3,11,30,600.0,168.0,2.0,23.4,519.0,847.81,637.99
2018,11,3,11,45,531.0,191.5,2.0,23.65,503.0,797.39,603.07
2018,11,3,12,0,462.0,215.0,2.0,23.9,487.0,753.85,571.03
2018,11,3,12,15,560.0,181.0,2.05,23.95,508.5,813.69,615.38
2018,11,3,12,30,658.0,147.0,2.1,24.0,530.0,881.38,661.42
2018,11,3,12,45,703.5,132.0,2.1,24.1,533.5,901.78,674.63
2018,11,3,13,0,749.0,117.0,2.1,24.2,537.0,917.27,685.12
2018,11,3,13,15,688.5,127.5,2.15,24.05,503.0,856.06,645.31
2018,11,3,13,30,628.0,138.0,2.2,23.9,469.0,793.49,604.51
2018,11,3,13,45,677.5,117.0,2.25,23.8,458.0,796.99,609.08
2018,11,3,14,0,727.0,96.0,2.3,23.7,447.0,793.78,608.49
2018,11,3,14,15,744.0,86.0,2.35,23.5,423.5,765.47,590.6
2018,11,3,14,30,761.0,76.0,2.4,23.3,400.0,738.86,573.89
2018,11,3,14,45,585.0,91.5,2.45,23.15,327.0,592.98,469.36
2018,11,3,15,0,409.0,107.0,2.5,23.0,254.0,445.7,357.29
2018,11,3,15,15,589.0,79.5,2.5,23.0,262.5,525.78,420.77
2018,11,3,15,30,769.0,52.0,2.5,23.0,271.0,574.62,456.99
2018,11,3,15,45,719.0,48.0,2.7,21.85,225.5,499.82,398.94
2018,11,3,16,0,669.0,44.0,2.9,20.7,180.0,428.46,341.1
2018,11,3,16,15,583.0,38.5,2.95,20.0,135.0,342.11,267.99
2018,11,3,16,30,497.0,33.0,3.0,19.3,90.0,263.6,197.62
2018,11,3,16,45,319.0,23.5,3.05,18.6,53.5,158.49,80.31
2018,11,3,17,0,141.0,14.0,3.1,17.9,17.0,53.72,0.0
2018,11,3,17,15,70.5,7.0,3.15,17.4,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,4,6,45,48.5,8.5,3.55,10.65,10.5,20.05,0.0
2018,11,4,7,0,97.0,17.0,3.5,10.7,21.0,60.42,0.0
2018,11,4,7,15,177.5,31.0,3.45,11.45,50.5,125.58,88.54
2018,11,4,7,30,258.0,45.0,3.4,12.2,80.0,187.38,148.81
2018,11,4,7,45,320.0,56.5,3.35,12.9,116.0,246.32,201.85
2018,11,4,8,0,382.0,68.0,3.3,13.6,152.0,312.08,259.27
2018,11,4,8,15,418.5,78.5,3.2,14.2,189.0,367.17,306.35
2018,11,4,8,30,455.0,89.0,3.1,14.8,226.0,425.29,354.26
2018,11,4,8,45,489.0,97.5,3.0,15.35,264.0,481.84,399.37
2018,11,4,9,0,523.0,106.0,2.9,15.9,302.0,540.33,444.5
2018,11,4,9,15,665.0,92.5,2.85,16.55,367.0,670.94,543.17
2018,11,4,9,30,807.0,79.0,2.8,17.2,432.0,795.93,631.82
2018,11,4,9,45,865.5,73.5,2.7,17.85,477.0,869.76,680.12
2018,11,4,10,0,924.0,68.0,2.6,18.5,522.0,933.86,720.47
2018,11,4,10,15,914.5,72.5,2.6,19.0,540.5,957.12,733.26
2018,11,4,10,30,905.0,77.0,2.6,19.5,559.0,976.46,743.74
2018,11,4,10,45,862.5,87.5,2.6,19.95,559.5,979.01,743.09
2018,11,4,11,0,820.0,98.0,2.6,20.4,560.0,964.84,731.47
2018,11,4,11,15,862.5,90.5,2.75,20.7,584.0,1009.69,761.84
2018,11,4,11,30,905.0,83.0,2.9,21.0,608.0,1038.83,781.01
2018,11,4,11,45,926.0,78.5,3.05,21.25,618.0,1059.25,794.76
2018,11,4,12,0,947.0,74.0,3.2,21.5,628.0,1075.95,806.23
2018,11,4,12,15,913.0,79.5,3.4,21.5,610.0,1045.4,787.59
2018,11,4,12,30,879.0,85.0,3.6,21.5,592.0,1011.38,766.77
2018,11,4,12,45,855.5,85.5,3.75,21.5,570.5,991.07,754.76
2018,11,4,13,0,832.0,86.0,3.9,21.5,549.0,955.21,731.84
2018,11,4,13,15,826.0,83.5,4.05,21.4,529.5,929.95,716.49
2018,11,4,13,30,820.0,81.0,4.2,21.3,510.0,901.69,698.82
2018,11,4,13,45,792.0,82.5,4.3,21.2,479.5,855.38,667.86
2018,11,4,14,0,764.0,84.0,4.4,21.1,449.0,807.54,635.48
2018,11,4,14,15,770.5,76.0,4.45,20.85,422.5,776.7,615.37
2018,11,4,14,30,777.0,68.0,4.5,20.6,396.0,742.66,592.49
2018,11,4,14,45,709.0,72.5,4.55,20.4,350.5,662.92,534.57
2018,11,4,15,0,641.0,77.0,4.6,20.2,305.0,590.54,480.95
2018,11,4,15,15,620.5,69.5,4.6,20.2,268.0,536.41,438.45
2018,11,4,15,30,600.0,62.0,4.6,20.2,231.0,482.66,394.69
2018,11,4,15,45,520.5,58.5,4.6,19.25,187.0,399.61,326.95
2018,11,4,16,0,441.0,55.0,4.6,18.3,143.0,323.29,262.57
2018,11,4,16,15,360.5,46.0,4.6,17.7,105.5,248.32,197.46
2018,11,4,16,30,280.0,37.0,4.6,17.1,68.0,180.59,136.2
2018,11,4,16,45,161.5,23.5,4.55,16.45,39.5,99.64,43.41
2018,11,4,17,0,43.0,10.0,4.5,15.8,11.0,20.95,0.0
2018,11,4,17,15,21.5,5.0,4.5,15.5,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,5,6,45,122.0,9.0,3.55,11.0,14.0,7.08,0.0
2018,11,5,7,0,244.0,18.0,3.6,11.1,28.0,95.25,0.0
2018,11,5,7,15,392.5,25.0,3.55,11.5,65.5,200.03,138.99
2018,11,5,7,30,541.0,32.0,3.5,11.9,103.0,299.58,237.78
2018,11,5,7,45,614.5,36.5,3.5,12.3,146.5,374.08,306.14
2018,11,5,8,0,688.0,41.0,3.5,12.7,190.0,455.24,377.37
2018,11,5,8,15,733.0,44.0,3.4,13.35,234.0,523.41,435.09
2018,11,5,8,30,778.0,47.0,3.3,14.0,278.0,588.44,487.99
2018,11,5,8,45,808.0,48.5,3.25,14.7,319.0,648.39,532.81
2018,11,5,9,0,838.0,50.0,3.2,15.4,360.0,708.97,576.18
2018,11,5,9,15,854.5,53.5,3.1,16.0,397.5,761.71,612.28
2018,11,5,9,30,871.0,57.0,3.0,16.6,435.0,813.15,646.41
2018,11,5,9,45,880.5,60.5,2.95,17.25,466.0,856.86,674.29
2018,11,5,10,0,890.0,64.0,2.9,17.9,497.0,898.19,699.95
2018,11,5,10,15,900.0,65.5,2.85,18.3,522.5,934.77,722.52
2018,11,5,10,30,910.0,67.0,2.8,18.7,548.0,968.57,742.92
2018,11,5,10,45,917.0,68.0,2.75,19.15,566.5,995.8,758.51
2018,11,5,11,0,924.0,69.0,2.7,19.6,585.0,1019.75,771.85
2018,11,5,11,15,928.5,69.0,2.75,19.85,596.0,1036.44,781.95
2018,11,5,11,30,933.0,69.0,2.8,20.1,607.0,1049.52,789.85
2018,11,5,11,45,934.0,69.5,2.8,20.4,610.0,1055.96,792.86
2018,11,5,12,0,935.0,70.0,2.8,20.7,613.0,1058.63,793.6
2018,11,5,12,15,932.5,70.5,2.85,20.8,608.5,1053.91,790.79
2018,11,5,12,30,930.0,71.0,2.9,20.9,604.0,1045.44,785.72
2018,11,5,12,45,925.0,71.0,3.0,21.0,591.5,1030.11,776.71
2018,11,5,13,0,920.0,71.0,3.1,21.1,579.0,1011.24,765.43
2018,11,5,13,15,912.0,70.5,3.15,21.1,559.0,985.39,749.33
2018,11,5,13,30,904.0,70.0,3.2,21.1,539.0,956.38,731.1
2018,11,5,13,45,892.5,68.5,3.3,21.05,512.0,919.87,708.08
2018,11,5,14,0,881.0,67.0,3.4,21.0,485.0,880.8,683.0
2018,11,5,14,15,865.0,65.5,3.5,20.85,452.0,835.55,653.38
2018,11,5,14,30,849.0,64.0,3.6,20.7,419.0,788.56,621.94
2018,11,5,14,45,826.0,61.5,3.7,20.5,380.5,741.04,589.53
2018,11,5,15,0,803.0,59.0,3.8,20.3,342.0,684.47,549.47
2018,11,5,15,15,768.5,56.0,3.8,20.3,299.5,619.07,500.82
2018,11,5,15,30,734.0,53.0,3.8,20.3,257.0,554.79,449.62
2018,11,5,15,45,680.5,49.0,3.95,19.1,212.0,479.66,389.89
2018,11,5,16,0,627.0,45.0,4.1,17.9,167.0,408.29,330.25
2018,11,5,16,15,536.5,39.0,4.15,17.1,124.0,326.08,258.83
2018,11,5,16,30,446.0,33.0,4.2,16.3,81.0,249.04,187.57
2018,11,5,16,45,288.0,23.5,4.3,15.45,48.5,145.89,54.24
2018,11,5,17,0,130.0,14.0,4.4,14.6,16.0,50.76,0.0
2018,11,5,17,15,65.0,7.0,4.35,14.3,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,6,6,45,118.5,9.0,1.25,9.45,13.5,0.0,0.0
2018,11,6,7,0,237.0,18.0,1.2,9.6,27.0,93.17,0.0
2018,11,6,7,15,391.0,26.0,1.2,10.4,65.0,204.92,138.2
2018,11,6,7,30,545.0,34.0,1.2,11.2,103.0,303.31,238.33
2018,11,6,7,45,621.0,38.5,1.15,11.95,147.5,379.97,306.65
2018,11,6,8,0,697.0,43.0,1.1,12.7,192.0,463.15,376.69
2018,11,6,8,15,743.0,46.5,1.0,13.3,237.0,533.17,433.19
2018,11,6,8,30,789.0,50.0,0.9,13.9,282.0,606.05,488.74
2018,11,6,8,45,818.0,53.0,0.8,14.5,324.0,662.05,527.44
2018,11,6,9,0,847.0,56.0,0.7,15.1,366.0,724.28,568.23
2018,11,6,9,15,867.5,58.0,0.7,15.85,403.5,778.49,602.75
2018,11,6,9,30,888.0,60.0,0.7,16.6,441.0,831.7,635.61
2018,11,6,9,45,902.0,61.0,0.65,17.35,472.5,876.56,661.01
2018,11,6,10,0,916.0,62.0,0.6,18.1,504.0,919.3,684.37
2018,11,6,10,15,926.0,63.0,0.6,18.6,529.5,955.93,704.95
2018,11,6,10,30,936.0,64.0,0.6,19.1,555.0,989.69,723.53
2018,11,6,10,45,941.5,65.0,0.55,19.65,573.0,1015.99,735.94
2018,11,6,11,0,947.0,66.0,0.5,20.2,591.0,1038.86,746.19
2018,11,6,11,15,951.0,66.5,0.6,20.45,602.0,1055.99,757.57
2018,11,6,11,30,955.0,67.0,0.7,20.7,613.0,1069.42,766.91
2018,11,6,11,45,956.0,67.0,0.75,21.0,616.0,1075.32,770.45
2018,11,6,12,0,957.0,67.0,0.8,21.3,619.0,1077.36,771.89
2018,11,6,12,15,954.5,67.5,0.9,21.4,614.0,1072.6,771.12
2018,11,6,12,30,952.0,68.0,1.0,21.5,609.0,1064.01,768.13
2018,11,6,12,45,947.0,67.5,1.05,21.6,596.0,1047.81,759.41
2018,11,6,13,0,942.0,67.0,1.1,21.7,583.0,1027.98,748.55
2018,11,6,13,15,934.0,66.0,1.2,21.7,562.5,1001.09,734.44
2018,11,6,13,30,926.0,65.0,1.3,21.7,542.0,970.96,718.08
2018,11,6,13,45,914.5,64.0,1.35,21.65,514.5,934.57,696.7
2018,11,6,14,0,903.0,63.0,1.4,21.6,487.0,895.54,673.3
2018,11,6,14,15,886.5,61.5,1.45,21.45,453.5,849.18,644.77
2018,11,6,14,30,870.0,60.0,1.5,21.3,420.0,801.04,614.42
2018,11,6,14,45,847.0,57.5,1.55,21.1,381.0,745.05,577.85
2018,11,6,15,0,824.0,55.0,1.6,20.9,342.0,688.47,539.78
2018,11,6,15,15,790.5,52.0,1.6,20.9,299.0,629.94,498.2
2018,11,6,15,30,757.0,49.0,1.6,20.9,256.0,565.45,449.01
2018,11,6,15,45,704.5,45.5,1.8,19.65,211.5,490.55,392.11
2018,11,6,16,0,652.0,42.0,2.0,18.4,167.0,419.3,334.52
2018,11,6,16,15,563.0,36.5,2.15,17.6,123.5,332.41,260.94
2018,11,6,16,30,474.0,31.0,2.3,16.8,80.0,253.54,188.27
2018,11,6,16,45,299.0,21.0,2.4,16.0,46.5,147.53,40.14
2018,11,6,17,0,124.0,11.0,2.5,15.2,13.0,46.74,0.0
2018,11,6,17,15,62.0,5.5,2.6,14.85,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,6,45,91.5,8.0,0.85,11.45,11.0,0.0,0.0
2018,11,7,7,0,183.0,16.0,0.9,11.3,22.0,73.77,0.0
2018,11,7,7,15,347.0,24.5,0.9,11.8,59.0,185.44,119.36
2018,11,7,7,30,511.0,33.0,0.9,12.3,96.0,287.45,224.04
2018,11,7,7,45,588.5,38.0,0.95,12.8,139.5,363.39,291.9
2018,11,7,8,0,666.0,43.0,1.0,13.3,183.0,446.2,362.16
2018,11,7,8,15,713.5,47.0,0.95,13.85,227.0,516.13,418.97
2018,11,7,8,30,761.0,51.0,0.9,14.4,271.0,589.15,475.29
2018,11,7,8,45,792.0,53.5,0.9,14.95,312.5,651.2,520.03
2018,11,7,9,0,823.0,56.0,0.9,15.5,354.0,706.51,557.62
2018,11,7,9,15,844.0,58.0,0.85,16.05,391.0,760.06,592.09
2018,11,7,9,30,865.0,60.0,0.8,16.6,428.0,812.73,624.77
2018,11,7,9,45,879.0,62.0,0.8,17.15,459.5,858.07,652.33
2018,11,7,10,0,893.0,64.0,0.8,17.7,491.0,901.36,678.04
2018,11,7,10,15,903.5,65.0,0.8,18.15,516.0,937.76,699.06
2018,11,7,10,30,914.0,66.0,0.8,18.6,541.0,971.42,718.12
2018,11,7,10,45,920.5,66.0,0.8,19.05,558.5,996.89,731.8
2018,11,7,11,0,927.0,66.0,0.8,19.5,576.0,1019.05,743.48
2018,11,7,11,15,930.5,67.0,0.85,19.75,587.0,1036.07,753.69
2018,11,7,11,30,934.0,68.0,0.9,20.0,598.0,1049.46,761.83
2018,11,7,11,45,935.0,68.0,0.9,20.25,601.0,1055.27,764.3
2018,11,7,12,0,936.0,68.0,0.9,20.5,604.0,1057.29,764.7
2018,11,7,12,15,934.5,67.5,1.0,20.6,599.0,1052.31,763.61
2018,11,7,12,30,933.0,67.0,1.1,20.7,594.0,1043.57,760.3
2018,11,7,12,45,929.0,67.0,1.15,20.8,582.0,1029.28,752.57
2018,11,7,13,0,925.0,67.0,1.2,20.9,570.0,1011.42,742.7
2018,11,7,13,15,918.0,66.0,1.3,20.9,550.0,985.86,729.07
2018,11,7,13,30,911.0,65.0,1.4,20.9,530.0,957.09,713.22
2018,11,7,13,45,899.5,64.0,1.5,20.85,503.5,921.15,692.47
2018,11,7,14,0,888.0,63.0,1.6,20.8,477.0,882.63,669.62
2018,11,7,14,15,871.5,61.5,1.65,20.7,444.0,836.83,640.81
2018,11,7,14,30,855.0,60.0,1.7,20.6,411.0,789.3,610.23
2018,11,7,14,45,832.0,57.5,1.8,20.45,372.5,733.98,573.85
2018,11,7,15,0,809.0,55.0,1.9,20.3,334.0,685.09,540.99
2018,11,7,15,15,775.0,52.5,1.9,20.3,292.0,620.58,494.38
2018,11,7,15,30,741.0,50.0,1.9,20.3,250.0,557.13,445.33
2018,11,7,15,45,688.5,45.5,2.0,19.35,205.5,481.85,386.56
2018,11,7,16,0,636.0,41.0,2.1,18.4,161.0,410.37,327.72
2018,11,7,16,15,546.5,35.5,2.2,17.7,118.5,324.16,254.24
2018,11,7,16,30,457.0,30.0,2.3,17.0,76.0,246.09,181.24
2018,11,7,16,45,286.5,20.5,2.4,16.35,44.0,142.05,21.11
2018,11,7,17,0,116.0,11.0,2.5,15.7,12.0,44.46,0.0
2018,11,7,17,15,58.0,5.5,2.55,15.1,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,8,6,45,34.5,6.0,1.1,9.2,7.0,0.0,0.0
2018,11,8,7,0,69.0,12.0,1.1,9.4,14.0,32.57,0.0
2018,11,8,7,15,159.5,27.0,1.1,9.9,43.0,112.16,68.0
