Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,7,30,250.0,42.0,1.1,10.4,72.0,183.11,143.87
2018,11,8,7,45,375.0,51.5,1.1,10.95,118.0,273.37,222.74
2018,11,8,8,0,500.0,61.0,1.1,11.5,164.0,376.76,310.01
2018,11,8,8,15,607.0,64.5,1.2,12.0,218.0,475.16,391.11
2018,11,8,8,30,714.0,68.0,1.3,12.5,272.0,582.4,476.16
2018,11,8,8,45,753.0,72.5,1.35,12.95,316.5,650.82,527.99
2018,11,8,9,0,792.0,77.0,1.4,13.4,361.0,715.48,574.06
2018,11,8,9,15,818.5,80.5,1.45,13.95,400.5,775.31,615.07
2018,11,8,9,30,845.0,84.0,1.5,14.5,440.0,834.55,654.62
2018,11,8,9,45,862.0,86.0,1.5,15.0,472.5,882.86,685.15
2018,11,8,10,0,879.0,88.0,1.5,15.5,505.0,929.2,713.81
2018,11,8,10,15,885.5,92.0,1.5,15.9,530.5,965.88,735.75
2018,11,8,10,30,892.0,96.0,1.5,16.3,556.0,999.56,755.55
2018,11,8,10,45,892.5,99.0,1.5,16.7,573.0,1023.01,768.5
2018,11,8,11,0,893.0,102.0,1.5,17.1,590.0,1042.9,779.26
2018,11,8,11,15,892.0,105.0,1.5,17.4,600.0,1057.64,787.08
2018,11,8,11,30,891.0,108.0,1.5,17.7,610.0,1068.63,792.67
2018,11,8,11,45,884.5,110.5,1.45,18.0,611.0,1069.64,791.14
2018,11,8,12,0,878.0,113.0,1.4,18.3,612.0,1066.83,787.47
2018,11,8,12,15,663.5,159.5,1.45,18.45,535.0,906.89,683.26
2018,11,8,12,30,449.0,206.0,1.5,18.6,458.0,727.36,559.84
2018,11,8,12,45,348.5,221.5,1.5,18.8,414.5,615.18,479.58
2018,11,8,13,0,248.0,237.0,1.5,19.0,371.0,529.57,415.11
2018,11,8,13,15,251.0,226.5,1.55,18.95,358.0,515.05,406.01
2018,11,8,13,30,254.0,216.0,1.6,18.9,345.0,499.51,395.53
2018,11,8,13,45,316.0,195.0,1.6,18.9,347.0,524.42,416.65
2018,11,8,14,0,378.0,174.0,1.6,18.9,349.0,544.77,433.9
2018,11,8,14,15,481.5,156.5,1.6,18.7,363.0,620.53,492.3
2018,11,8,14,30,585.0,139.0,1.6,18.5,377.0,666.33,527.76
2018,11,8,14,45,528.0,135.0,1.6,18.3,334.5,592.5,472.88
2018,11,8,15,0,471.0,131.0,1.6,18.1,292.0,521.7,419.78
2018,11,8,15,15,430.5,119.0,1.6,18.1,251.5,457.3,370.07
2018,11,8,15,30,390.0,107.0,1.6,18.1,211.0,395.73,320.99
2018,11,8,15,45,328.0,91.0,1.5,16.9,167.5,320.45,260.42
2018,11,8,16,0,266.0,75.0,1.4,15.7,124.0,241.09,194.82
2018,11,8,16,15,196.5,55.5,1.45,14.9,86.0,171.09,135.01
2018,11,8,16,30,127.0,36.0,1.5,14.1,48.0,108.18,78.4
2018,11,8,16,45,72.5,20.5,1.5,13.35,26.5,55.94,0.0
2018,11,8,17,0,18.0,5.0,1.5,12.6,5.0,9.52,0.0
2018,11,8,17,15,9.0,2.5,1.55,12.5,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,6,45,38.0,6.5,1.6,8.55,7.5,0.0,0.0
2018,11,9,7,0,76.0,13.0,1.6,8.7,15.0,35.77,0.0
2018,11,9,7,15,183.0,27.5,1.6,9.3,45.5,121.68,69.01
2018,11,9,7,30,290.0,42.0,1.6,9.9,76.0,201.95,158.72
2018,11,9,7,45,332.5,55.0,1.6,10.55,110.0,254.29,207.78
2018,11,9,8,0,375.0,68.0,1.6,11.2,144.0,311.36,258.28
2018,11,9,8,15,375.0,80.5,1.55,11.8,171.5,345.84,288.4
2018,11,9,8,30,375.0,93.0,1.5,12.4,199.0,379.72,316.54
2018,11,9,8,45,468.5,99.5,1.45,13.05,252.0,472.29,390.85
2018,11,9,9,0,562.0,106.0,1.4,13.7,305.0,578.76,472.23
2018,11,9,9,15,592.0,119.0,1.25,14.2,348.5,642.15,516.77
2018,11,9,9,30,622.0,132.0,1.1,14.7,392.0,705.93,559.54
2018,11,9,9,45,554.5,161.0,0.95,15.15,405.5,697.86,548.64
2018,11,9,10,0,487.0,190.0,0.8,15.6,419.0,688.02,536.56
2018,11,9,10,15,498.0,196.5,0.7,15.95,441.5,720.98,557.28
2018,11,9,10,30,509.0,203.0,0.6,16.3,464.0,752.53,575.9
2018,11,9,10,45,512.5,209.5,0.5,16.65,480.0,775.13,587.84
2018,11,9,11,0,516.0,216.0,0.4,17.0,496.0,795.66,598.25
2018,11,9,11,15,517.0,219.0,0.35,17.25,504.0,807.7,604.08
2018,11,9,11,30,518.0,222.0,0.3,17.5,512.0,817.42,608.55
2018,11,9,11,45,513.5,224.0,0.25,17.75,512.5,818.06,607.09
2018,11,9,12,0,509.0,226.0,0.2,18.0,513.0,816.29,604.33
2018,11,9,12,15,512.5,222.5,0.35,18.1,509.5,814.34,605.71
2018,11,9,12,30,516.0,219.0,0.5,18.2,506.0,809.99,605.71
2018,11,9,12,45,517.5,214.0,0.6,18.3,496.5,799.57,600.82
2018,11,9,13,0,519.0,209.0,0.7,18.4,487.0,786.8,594.39
2018,11,9,13,15,507.5,205.0,0.85,18.3,468.5,760.22,579.36
2018,11,9,13,30,496.0,201.0,1.0,18.2,450.0,731.94,562.81
2018,11,9,13,45,479.5,193.5,1.1,18.1,424.0,693.82,538.24
2018,11,9,14,0,463.0,186.0,1.2,18.0,398.0,654.75,512.46
2018,11,9,14,15,441.5,176.0,1.3,17.65,366.5,608.05,480.85
2018,11,9,14,30,420.0,166.0,1.4,17.3,335.0,561.33,448.29
2018,11,9,14,45,393.0,152.5,1.45,16.95,299.0,491.4,397.14
2018,11,9,15,0,366.0,139.0,1.5,16.6,263.0,439.3,357.9
2018,11,9,15,15,329.0,123.5,1.5,16.6,224.0,379.42,310.5
2018,11,9,15,30,292.0,108.0,1.5,16.6,185.0,322.49,264.19
2018,11,9,15,45,251.0,89.5,1.6,14.9,147.0,262.53,215.7
2018,11,9,16,0,210.0,71.0,1.7,13.2,109.0,206.44,168.52
2018,11,9,16,15,160.5,51.5,1.75,12.55,76.0,148.83,118.08
2018,11,9,16,30,111.0,32.0,1.8,11.9,43.0,95.84,68.83
2018,11,9,16,45,64.0,18.5,1.9,11.2,24.0,49.89,0.0
2018,11,9,17,0,17.0,5.0,2.0,10.5,5.0,9.24,0.0
2018,11,9,17,15,8.5,2.5,2.05,10.25,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,10,6,45,20.5,5.0,1.6,7.1,5.5,0.0,0.0
2018,11,10,7,0,41.0,10.0,1.6,7.2,11.0,21.68,0.0
2018,11,10,7,15,113.5,26.0,1.6,7.95,37.0,91.72,46.11
2018,11,10,7,30,186.0,42.0,1.6,8.7,63.0,155.69,121.85
2018,11,10,7,45,250.5,58.0,1.65,9.45,99.5,216.9,177.7
2018,11,10,8,0,315.0,74.0,1.7,10.2,136.0,285.24,237.55
2018,11,10,8,15,349.5,86.0,1.65,10.85,170.5,337.09,282.19
2018,11,10,8,30,384.0,98.0,1.6,11.5,205.0,391.94,327.67
2018,11,10,8,45,415.5,109.5,1.55,12.1,241.5,446.67,371.41
2018,11,10,9,0,447.0,121.0,1.5,12.7,278.0,503.31,415.08
2018,11,10,9,15,470.0,129.0,1.35,13.3,309.5,550.68,449.55
2018,11,10,9,30,493.0,137.0,1.2,13.9,341.0,598.49,483.03
2018,11,10,9,45,523.0,145.0,1.05,14.45,376.0,652.52,519.87
2018,11,10,10,0,553.0,153.0,0.9,15.0,411.0,706.78,555.2
2018,11,10,10,15,556.0,158.0,0.75,15.5,429.0,732.2,568.56
2018,11,10,10,30,559.0,163.0,0.6,16.0,447.0,755.66,580.4
2018,11,10,10,45,583.0,166.5,0.5,16.5,471.5,795.83,604.05
2018,11,10,11,0,607.0,170.0,0.4,17.0,496.0,834.54,625.83
2018,11,10,11,15,618.5,172.5,0.35,17.3,510.5,857.66,638.34
2018,11,10,11,30,630.0,175.0,0.3,17.6,525.0,885.94,654.39
2018,11,10,11,45,627.5,176.5,0.25,17.9,526.5,888.66,653.77
2018,11,10,12,0,625.0,178.0,0.2,18.2,528.0,881.11,647.14
2018,11,10,12,15,619.5,178.0,0.25,18.3,522.5,873.55,643.15
2018,11,10,12,30,614.0,178.0,0.3,18.4,517.0,863.35,637.62
2018,11,10,12,45,604.5,177.0,0.4,18.5,504.5,845.41,628.14
2018,11,10,13,0,595.0,176.0,0.5,18.6,492.0,825.15,617.22
2018,11,10,13,15,584.0,172.0,0.6,18.6,473.0,797.79,601.67
2018,11,10,13,30,573.0,168.0,0.7,18.6,454.0,768.52,584.62
2018,11,10,13,45,557.0,162.5,0.8,18.55,428.5,731.22,561.72
2018,11,10,14,0,541.0,157.0,0.9,18.5,403.0,692.72,537.15
2018,11,10,14,15,521.0,149.5,1.05,18.2,372.5,647.6,508.09
2018,11,10,14,30,501.0,142.0,1.2,17.9,342.0,602.13,477.65
2018,11,10,14,45,472.5,132.5,1.35,17.6,306.5,547.73,439.22
2018,11,10,15,0,444.0,123.0,1.5,17.3,271.0,494.33,400.07
2018,11,10,15,15,403.5,110.5,1.5,17.3,231.5,430.67,350.33
2018,11,10,15,30,363.0,98.0,1.5,17.3,192.0,369.92,301.45
2018,11,10,15,45,314.5,82.5,1.75,16.1,153.5,304.42,248.86
2018,11,10,16,0,266.0,67.0,2.0,14.9,115.0,243.52,197.75
2018,11,10,16,15,206.0,50.5,2.05,14.3,81.0,180.96,143.06
2018,11,10,16,30,146.0,34.0,2.1,13.7,47.0,125.29,89.53
2018,11,10,16,45,84.0,19.5,2.15,13.15,26.0,59.0,0.0
2018,11,10,17,0,22.0,5.0,2.2,12.6,5.0,10.83,0.0
2018,11,10,17,15,11.0,2.5,2.2,12.3,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,6,45,57.0,6.5,1.75,9.85,7.5,0.0,0.0
2018,11,11,7,0,114.0,13.0,1.8,9.9,15.0,48.71,0.0
2018,11,11,7,15,266.5,24.5,1.8,10.35,48.5,149.64,66.2
2018,11,11,7,30,419.0,36.0,1.8,10.8,82.0,255.13,197.83
2018,11,11,7,45,520.5,43.5,1.8,11.25,127.0,340.55,276.06
2018,11,11,8,0,622.0,51.0,1.8,11.7,172.0,435.99,358.12
2018,11,11,8,15,676.0,56.0,1.8,12.3,216.5,508.88,419.29
2018,11,11,8,30,730.0,61.0,1.8,12.9,261.0,580.79,477.26
2018,11,11,8,45,765.5,65.0,1.8,13.5,303.5,646.86,527.36
2018,11,11,9,0,801.0,69.0,1.8,14.1,346.0,713.89,575.17
2018,11,11,9,15,813.5,74.5,1.8,14.65,382.0,764.9,609.79
2018,11,11,9,30,826.0,80.0,1.8,15.2,418.0,814.33,642.46
2018,11,11,9,45,828.5,86.5,1.8,15.75,447.5,854.36,667.72
2018,11,11,10,0,831.0,93.0,1.8,16.3,477.0,891.63,690.69
2018,11,11,10,15,845.0,94.5,1.75,16.75,503.0,931.07,714.46
2018,11,11,10,30,859.0,96.0,1.7,17.2,529.0,968.0,736.06
2018,11,11,10,45,869.0,97.0,1.7,17.7,548.0,997.7,753.13
2018,11,11,11,0,879.0,98.0,1.7,18.2,567.0,1024.29,768.12
2018,11,11,11,15,884.0,99.0,1.65,18.55,578.5,1042.56,777.35
2018,11,11,11,30,889.0,100.0,1.6,18.9,590.0,1057.3,784.41
2018,11,11,11,45,891.0,99.5,1.6,19.3,593.0,1063.54,786.81
2018,11,11,12,0,893.0,99.0,1.6,19.7,596.0,1066.06,787.1
2018,11,11,12,15,880.0,102.5,1.55,19.9,588.5,1054.31,778.22
2018,11,11,12,30,867.0,106.0,1.5,20.1,581.0,1038.88,767.33
2018,11,11,12,45,847.0,109.5,1.45,20.3,565.5,1012.87,749.81
2018,11,11,13,0,827.0,113.0,1.4,20.5,550.0,983.63,730.42
2018,11,11,13,15,815.5,112.0,1.35,20.55,529.5,963.38,717.41
2018,11,11,13,30,804.0,111.0,1.3,20.6,509.0,931.93,697.0
2018,11,11,13,45,787.0,109.0,1.25,20.65,481.5,891.61,670.76
2018,11,11,14,0,770.0,107.0,1.2,20.7,454.0,849.24,643.04
2018,11,11,14,15,746.0,103.5,1.1,20.55,420.0,797.34,608.32
2018,11,11,14,30,722.0,100.0,1.0,20.4,386.0,744.47,572.5
2018,11,11,14,45,687.5,96.0,0.9,20.25,347.0,682.18,529.38
2018,11,11,15,0,653.0,92.0,0.8,20.1,308.0,620.41,485.49
2018,11,11,15,15,610.0,84.5,0.8,20.1,265.5,550.13,433.75
2018,11,11,15,30,567.0,77.0,0.8,20.1,223.0,482.12,381.8
2018,11,11,15,45,498.0,69.0,0.6,18.45,179.5,400.83,318.42
2018,11,11,16,0,429.0,61.0,0.4,16.8,136.0,325.01,256.88
2018,11,11,16,15,329.0,48.0,0.55,16.0,95.5,238.27,185.11
2018,11,11,16,30,229.0,35.0,0.7,15.2,55.0,163.17,114.34
2018,11,11,16,45,127.5,20.0,0.8,14.4,30.0,81.36,0.0
2018,11,11,17,0,26.0,5.0,0.9,13.6,5.0,12.13,0.0
2018,11,11,17,15,13.0,2.5,0.95,13.3,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,45,25.5,4.5,2.45,8.35,5.0,0.0,0.0
2018,11,12,7,0,51.0,9.0,2.4,8.4,10.0,24.33,0.0
2018,11,12,7,15,152.5,23.0,2.35,8.9,37.0,102.09,34.53
2018,11,12,7,30,254.0,37.0,2.3,9.4,64.0,181.31,140.35
2018,11,12,7,45,336.5,49.0,2.25,9.9,102.5,250.56,204.96
2018,11,12,8,0,419.0,61.0,2.2,10.4,141.0,331.56,276.05
2018,11,12,8,15,513.0,67.5,2.1,11.05,189.5,421.26,352.04
2018,11,12,8,30,607.0,74.0,2.0,11.7,238.0,518.87,431.38
2018,11,12,8,45,658.5,78.5,1.9,12.35,282.0,591.44,487.76
2018,11,12,9,0,710.0,83.0,1.8,13.0,326.0,666.71,542.84
2018,11,12,9,15,720.0,91.0,1.8,13.75,360.5,715.22,575.95
2018,11,12,9,30,730.0,99.0,1.8,14.5,395.0,762.28,607.28
2018,11,12,9,45,728.0,108.5,1.75,15.25,423.0,798.9,629.86
2018,11,12,10,0,726.0,118.0,1.7,16.0,451.0,832.77,650.06
2018,11,12,10,15,742.0,120.5,1.65,16.5,476.5,872.74,674.69
2018,11,12,10,30,758.0,123.0,1.6,17.0,502.0,910.63,697.36
2018,11,12,10,45,770.0,124.5,1.55,17.5,521.0,941.14,714.68
2018,11,12,11,0,782.0,126.0,1.5,18.0,540.0,968.93,730.06
2018,11,12,11,15,789.0,126.5,1.5,18.3,551.5,987.6,740.65
2018,11,12,11,30,796.0,127.0,1.5,18.6,563.0,1003.08,749.34
2018,11,12,11,45,798.5,127.5,1.45,18.95,566.5,1010.67,752.06
2018,11,12,12,0,801.0,128.0,1.4,19.3,570.0,1014.85,752.79
2018,11,12,12,15,789.5,130.0,1.4,19.4,563.0,1003.07,744.93
2018,11,12,12,30,778.0,132.0,1.4,19.5,556.0,987.98,735.26
2018,11,12,12,45,758.5,135.0,1.35,19.65,540.5,962.79,718.22
2018,11,12,13,0,739.0,138.0,1.3,19.8,525.0,934.7,699.46
2018,11,12,13,15,726.5,136.0,1.25,19.8,505.0,905.29,680.29
2018,11,12,13,30,714.0,134.0,1.2,19.8,485.0,873.35,659.43
2018,11,12,13,45,695.0,131.5,1.15,19.75,458.0,832.56,632.63
2018,11,12,14,0,676.0,129.0,1.1,19.7,431.0,790.0,604.49
2018,11,12,14,15,651.5,124.0,1.05,19.5,398.0,738.73,570.25
2018,11,12,14,30,627.0,119.0,1.0,19.3,365.0,686.71,534.95
2018,11,12,14,45,593.0,112.5,0.95,19.05,327.0,625.41,491.96
2018,11,12,15,0,559.0,106.0,0.9,18.8,289.0,561.0,445.04
2018,11,12,15,15,513.5,97.5,0.9,18.8,248.5,493.28,393.95
2018,11,12,15,30,468.0,89.0,0.9,18.8,208.0,428.67,343.43
2018,11,12,15,45,404.0,77.0,0.9,17.25,166.0,352.61,283.84
2018,11,12,16,0,340.0,65.0,0.9,15.7,124.0,282.65,226.54
2018,11,12,16,15,250.5,49.5,0.9,15.4,86.0,202.9,158.4
2018,11,12,16,30,161.0,34.0,0.9,15.1,48.0,133.17,91.4
2018,11,12,16,45,88.5,19.0,0.85,14.75,26.0,47.8,0.0
2018,11,12,17,0,16.0,4.0,0.8,14.4,4.0,8.22,0.0
2018,11,12,17,15,8.0,2.0,0.7,14.35,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,45,0.0,2.0,1.95,9.25,2.0,0.0,0.0
2018,11,13,7,0,0.0,4.0,1.9,9.2,4.0,3.15,0.0
2018,11,13,7,15,0.0,12.0,1.9,9.55,12.0,9.13,0.0
2018,11,13,7,30,0.0,20.0,1.9,9.9,20.0,15.24,6.72
2018,11,13,7,45,0.0,29.5,1.9,10.25,29.5,22.52,13.51
2018,11,13,8,0,0.0,39.0,1.9,10.6,39.0,29.81,20.06
2018,11,13,8,15,0.0,42.5,1.9,11.1,42.5,32.48,22.52
2018,11,13,8,30,0.0,46.0,1.9,11.6,46.0,35.17,24.88
2018,11,13,8,45,18.5,76.5,1.9,12.05,83.0,81.21,65.03
2018,11,13,9,0,37.0,107.0,1.9,12.5,120.0,128.4,105.49
2018,11,13,9,15,60.5,136.5,1.9,12.9,160.0,181.2,150.06
2018,11,13,9,30,84.0,166.0,1.9,13.3,200.0,236.68,195.91
2018,11,13,9,45,65.0,165.0,1.9,13.75,192.5,218.75,179.88
2018,11,13,10,0,46.0,164.0,1.9,14.2,185.0,200.24,163.56
2018,11,13,10,15,65.0,189.5,1.85,14.3,221.0,248.11,202.84
2018,11,13,10,30,84.0,215.0,1.8,14.4,257.0,297.61,242.53
2018,11,13,10,45,127.0,223.5,1.75,14.55,289.0,372.58,302.35
2018,11,13,11,0,170.0,232.0,1.7,14.7,321.0,427.32,345.26
2018,11,13,11,15,253.5,228.0,1.65,14.75,364.0,532.19,426.6
2018,11,13,11,30,337.0,224.0,1.6,14.8,407.0,614.42,488.74
2018,11,13,11,45,380.5,215.5,1.5,14.85,423.0,650.14,514.52
2018,11,13,12,0,424.0,207.0,1.4,14.9,439.0,709.52,556.69
2018,11,13,12,15,424.0,205.5,1.4,14.95,436.0,706.48,553.89
2018,11,13,12,30,424.0,204.0,1.4,15.0,433.0,701.48,550.45
2018,11,13,12,45,353.5,212.5,1.4,15.1,400.5,612.16,484.59
2018,11,13,13,0,283.0,221.0,1.4,15.2,368.0,547.93,436.11
2018,11,13,13,15,210.0,217.5,1.4,15.15,324.5,444.95,357.82
2018,11,13,13,30,137.0,214.0,1.4,15.1,281.0,367.99,297.26
2018,11,13,13,45,183.5,199.5,1.35,15.1,284.0,390.38,317.05
2018,11,13,14,0,230.0,185.0,1.3,15.1,287.0,430.11,349.07
2018,11,13,14,15,173.5,173.0,1.2,14.8,247.0,340.59,278.23
2018,11,13,14,30,117.0,161.0,1.1,14.5,207.0,275.07,225.4
2018,11,13,14,45,175.5,142.0,1.05,14.2,203.0,294.61,243.53
2018,11,13,15,0,234.0,123.0,1.0,13.9,199.0,324.95,269.02
2018,11,13,15,15,210.5,109.0,1.0,13.9,170.5,282.16,233.59
2018,11,13,15,30,187.0,95.0,1.0,13.9,142.0,241.32,199.4
2018,11,13,15,45,154.5,79.0,0.9,13.2,113.0,194.65,159.81
2018,11,13,16,0,122.0,63.0,0.8,12.5,84.0,151.23,122.13
2018,11,13,16,15,78.0,46.5,0.8,12.3,58.5,95.28,73.4
2018,11,13,16,30,34.0,30.0,0.8,12.1,33.0,53.81,33.85
2018,11,13,16,45,22.0,16.5,0.8,11.9,18.0,21.18,0.0
2018,11,13,17,0,10.0,3.0,0.8,11.7,3.0,2.36,0.0
2018,11,13,17,15,5.0,1.5,0.8,11.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,6,45,24.5,4.0,1.25,8.3,4.5,0.0,0.0
2018,11,14,7,0,49.0,8.0,1.2,8.4,9.0,22.92,0.0
2018,11,14,7,15,168.5,22.0,1.15,9.05,36.5,106.13,6.27
2018,11,14,7,30,288.0,36.0,1.1,9.7,64.0,195.44,147.96
2018,11,14,7,45,369.5,46.5,1.05,10.4,102.0,266.57,215.47
2018,11,14,8,0,451.0,57.0,1.0,11.1,140.0,346.01,284.18
2018,11,14,8,15,518.0,65.0,0.95,11.75,183.5,421.94,347.52
2018,11,14,8,30,585.0,73.0,0.9,12.4,227.0,503.28,412.33
2018,11,14,8,45,625.0,78.5,0.9,13.1,267.0,567.71,461.6
2018,11,14,9,0,665.0,84.0,0.9,13.8,307.0,633.93,509.65
2018,11,14,9,15,683.5,90.5,0.8,14.45,341.5,685.58,543.52
2018,11,14,9,30,702.0,97.0,0.7,15.1,376.0,736.57,575.63
2018,11,14,9,45,710.5,103.5,0.65,15.7,405.0,777.89,600.69
2018,11,14,10,0,719.0,110.0,0.6,16.3,434.0,817.29,623.85
2018,11,14,10,15,730.0,113.5,0.5,16.85,457.5,853.41,643.4
2018,11,14,10,30,741.0,117.0,0.4,17.4,481.0,887.31,660.96
2018,11,14,10,45,710.5,123.5,0.35,17.95,483.0,881.8,653.62
2018,11,14,11,0,680.0,130.0,0.3,18.5,485.0,872.18,644.46
2018,11,14,11,15,724.5,126.5,0.35,18.75,511.5,922.64,677.11
2018,11,14,11,30,769.0,123.0,0.4,19.0,538.0,970.86,707.02
2018,11,14,11,45,770.0,123.5,0.45,19.3,541.0,976.82,710.1
2018,11,14,12,0,771.0,124.0,0.5,19.6,544.0,979.49,711.98
2018,11,14,12,15,767.0,124.0,0.6,19.65,539.0,973.16,710.2
2018,11,14,12,30,763.0,124.0,0.7,19.7,534.0,963.59,706.56
2018,11,14,12,45,755.0,123.5,0.8,19.75,521.5,946.23,697.96
2018,11,14,13,0,747.0,123.0,0.9,19.8,509.0,925.9,687.42
2018,11,14,13,15,732.5,121.0,1.0,19.7,488.0,894.66,669.94
2018,11,14,13,30,718.0,119.0,1.1,19.6,467.0,861.04,650.63
2018,11,14,13,45,707.0,114.5,1.25,19.55,442.0,825.62,630.21
2018,11,14,14,0,696.0,110.0,1.4,19.5,417.0,788.13,607.7
2018,11,14,14,15,645.5,109.0,1.45,19.2,377.5,718.78,561.38
2018,11,14,14,30,595.0,108.0,1.5,18.9,338.0,650.33,514.6
2018,11,14,14,45,551.5,103.0,1.55,18.65,299.5,584.75,467.98
2018,11,14,15,0,508.0,98.0,1.6,18.4,261.0,515.21,416.18
2018,11,14,15,15,460.0,89.0,1.6,18.4,221.5,447.55,363.4
2018,11,14,15,30,412.0,80.0,1.6,18.4,182.0,383.39,311.67
2018,11,14,15,45,402.5,68.0,1.7,16.65,152.0,342.48,279.03
2018,11,14,16,0,393.0,56.0,1.8,14.9,122.0,302.97,245.1
2018,11,14,16,15,304.5,43.5,1.95,14.2,85.0,223.24,175.53
2018,11,14,16,30,216.0,31.0,2.1,13.5,48.0,152.32,101.3
2018,11,14,16,45,120.5,17.5,2.2,12.8,26.0,58.85,0.0
2018,11,14,17,0,25.0,4.0,2.3,12.1,4.0,3.15,0.0
2018,11,14,17,15,12.5,2.0,2.35,11.9,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,15,6,45,15.5,3.5,2.0,8.0,3.5,0.0,0.0
2018,11,15,7,0,31.0,7.0,2.0,8.1,7.0,16.04,0.0
2018,11,15,7,15,112.5,21.5,2.0,8.8,30.5,82.78,0.0
2018,11,15,7,30,194.0,36.0,2.0,9.5,54.0,155.06,115.82
2018,11,15,7,45,272.5,50.5,1.95,10.25,91.0,221.63,179.71
2018,11,15,8,0,351.0,65.0,1.9,11.0,128.0,297.11,246.01
2018,11,15,8,15,408.5,76.0,1.85,11.7,168.0,363.53,303.07
2018,11,15,8,30,466.0,87.0,1.8,12.4,208.0,435.22,362.33
2018,11,15,8,45,502.5,95.5,1.75,13.05,245.0,493.64,408.86
2018,11,15,9,0,539.0,104.0,1.7,13.7,282.0,554.24,455.34
2018,11,15,9,15,583.5,107.5,1.5,14.3,320.0,623.89,505.93
2018,11,15,9,30,628.0,111.0,1.3,14.9,358.0,689.98,550.59
2018,11,15,9,45,677.0,109.0,1.15,15.5,394.5,754.88,592.78
2018,11,15,10,0,726.0,107.0,1.0,16.1,431.0,820.03,633.22
2018,11,15,10,15,741.5,109.5,0.9,16.55,456.0,859.3,655.52
2018,11,15,10,30,757.0,112.0,0.8,17.0,481.0,896.55,676.12
2018,11,15,10,45,768.0,112.5,0.7,17.45,499.0,924.7,690.2
2018,11,15,11,0,779.0,113.0,0.6,17.9,517.0,950.14,702.3
2018,11,15,11,15,786.0,113.5,0.5,18.15,528.0,968.68,710.32
2018,11,15,11,30,793.0,114.0,0.4,18.4,539.0,984.12,716.42
2018,11,15,11,45,764.0,120.0,0.3,18.65,531.5,966.43,701.84
2018,11,15,12,0,735.0,126.0,0.2,18.9,524.0,945.16,685.92
2018,11,15,12,15,749.0,123.0,0.25,19.0,525.5,953.69,692.53
2018,11,15,12,30,763.0,120.0,0.3,19.1,527.0,958.87,696.74
2018,11,15,12,45,758.0,119.0,0.4,19.2,516.0,944.0,689.6
2018,11,15,13,0,753.0,118.0,0.5,19.3,505.0,926.09,680.9
2018,11,15,13,15,747.0,114.5,0.6,19.25,486.5,901.27,668.08
2018,11,15,13,30,741.0,111.0,0.7,19.2,468.0,873.72,653.32
2018,11,15,13,45,731.5,107.0,0.85,19.15,443.5,839.77,634.81
2018,11,15,14,0,722.0,103.0,1.0,19.1,419.0,803.61,614.17
2018,11,15,14,15,704.5,98.0,1.05,18.85,387.5,757.4,584.92
2018,11,15,14,30,687.0,93.0,1.1,18.6,356.0,709.97,554.14
2018,11,15,14,45,662.0,87.0,1.15,18.4,320.0,654.6,516.59
2018,11,15,15,0,637.0,81.0,1.2,18.2,284.0,599.23,477.86
2018,11,15,15,15,593.0,75.5,1.2,18.2,244.0,531.52,426.45
2018,11,15,15,30,549.0,70.0,1.2,18.2,204.0,466.11,374.89
2018,11,15,15,45,489.5,60.5,1.3,16.8,163.0,390.29,315.32
2018,11,15,16,0,430.0,51.0,1.4,15.4,122.0,319.53,256.77
2018,11,15,16,15,321.5,40.0,1.45,14.85,84.0,229.14,178.9
2018,11,15,16,30,213.0,29.0,1.5,14.3,46.0,148.07,95.09
2018,11,15,16,45,121.5,16.5,1.55,13.75,25.0,58.62,0.0
2018,11,15,17,0,30.0,4.0,1.6,13.2,4.0,0.0,0.0
2018,11,15,17,15,15.0,2.0,1.65,13.05,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,16,6,45,18.0,3.5,1.6,8.8,3.5,0.0,0.0
2018,11,16,7,0,36.0,7.0,1.6,8.9,7.0,17.76,0.0
2018,11,16,7,15,135.5,20.5,1.55,9.65,31.0,90.06,0.0
2018,11,16,7,30,235.0,34.0,1.5,10.4,55.0,171.59,125.92
2018,11,16,7,45,341.0,44.0,1.45,11.1,94.0,249.86,201.25
2018,11,16,8,0,447.0,54.0,1.4,11.8,133.0,340.91,279.96
2018,11,16,8,15,434.5,67.0,1.3,12.4,160.5,372.35,307.94
2018,11,16,8,30,422.0,80.0,1.2,13.0,188.0,397.8,329.53
2018,11,16,8,45,529.0,81.5,1.15,13.6,239.5,502.59,412.99
2018,11,16,9,0,636.0,83.0,1.1,14.2,291.0,610.81,494.41
2018,11,16,9,15,647.0,92.5,1.0,14.7,324.5,658.62,526.16
2018,11,16,9,30,658.0,102.0,0.9,15.2,358.0,705.28,556.45
2018,11,16,9,45,639.0,116.5,0.75,15.75,381.5,729.77,569.19
2018,11,16,10,0,620.0,131.0,0.6,16.3,405.0,750.34,578.86
2018,11,16,10,15,634.5,135.5,0.55,16.7,429.5,788.37,602.12
2018,11,16,10,30,649.0,140.0,0.5,17.1,454.0,824.59,623.42
2018,11,16,10,45,657.0,143.5,0.45,17.5,471.5,851.41,638.09
2018,11,16,11,0,665.0,147.0,0.4,17.9,489.0,875.72,651.09
2018,11,16,11,15,670.5,148.5,0.4,18.25,499.5,892.78,660.45
2018,11,16,11,30,676.0,150.0,0.4,18.6,510.0,906.99,668.14
2018,11,16,11,45,676.5,150.5,0.4,18.95,512.5,912.11,670.11
2018,11,16,12,0,677.0,151.0,0.4,19.3,515.0,914.18,670.43
2018,11,16,12,15,690.0,146.0,0.4,19.45,514.0,920.06,673.89
2018,11,16,12,30,703.0,141.0,0.4,19.6,513.0,922.67,675.34
2018,11,16,12,45,717.5,133.0,0.4,19.7,505.5,920.06,673.79
2018,11,16,13,0,732.0,125.0,0.4,19.8,498.0,913.87,670.19
2018,11,16,13,15,720.0,123.0,0.4,19.75,478.5,885.41,652.76
2018,11,16,13,30,708.0,121.0,0.4,19.7,459.0,854.5,634.0
2018,11,16,13,45,690.0,118.0,0.45,19.65,433.0,814.68,610.13
2018,11,16,14,0,672.0,115.0,0.5,19.6,407.0,773.16,584.79
2018,11,16,14,15,648.0,111.0,0.55,19.35,375.5,723.97,554.01
2018,11,16,14,30,624.0,107.0,0.6,19.1,344.0,674.03,521.91
2018,11,16,14,45,590.0,101.5,0.7,18.8,307.5,614.3,482.38
2018,11,16,15,0,556.0,96.0,0.8,18.5,271.0,555.26,440.87
2018,11,16,15,15,511.5,87.5,0.8,18.5,231.5,487.24,389.38
2018,11,16,15,30,467.0,79.0,0.8,18.5,192.0,419.29,336.22
2018,11,16,15,45,402.5,68.0,1.1,17.15,152.0,344.11,277.84
2018,11,16,16,0,338.0,57.0,1.4,15.8,112.0,275.11,220.97
2018,11,16,16,15,251.5,43.0,1.45,15.2,77.0,198.4,154.23
2018,11,16,16,30,165.0,29.0,1.5,14.6,42.0,127.14,78.34
2018,11,16,16,45,90.0,16.0,1.6,14.05,22.5,46.53,0.0
2018,11,16,17,0,15.0,3.0,1.7,13.5,3.0,0.0,0.0
2018,11,16,17,15,7.5,1.5,1.7,13.2,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,17,6,45,11.0,2.5,1.7,7.5,2.5,0.0,0.0
2018,11,17,7,0,22.0,5.0,1.7,7.5,5.0,11.43,0.0
2018,11,17,7,15,109.5,19.5,1.7,8.15,28.0,77.94,0.0
2018,11,17,7,30,197.0,34.0,1.7,8.8,51.0,155.17,112.13
2018,11,17,7,45,273.0,48.0,1.7,9.5,86.5,219.71,177.63
2018,11,17,8,0,349.0,62.0,1.7,10.2,122.0,293.07,242.69
2018,11,17,8,15,376.5,73.5,1.6,10.75,154.5,341.49,285.22
2018,11,17,8,30,404.0,85.0,1.5,11.3,187.0,392.21,327.89
2018,11,17,8,45,462.0,93.5,1.45,11.9,228.5,462.87,385.05
2018,11,17,9,0,520.0,102.0,1.4,12.5,270.0,537.78,443.22
2018,11,17,9,15,588.5,102.5,1.35,13.1,313.5,622.5,506.36
2018,11,17,9,30,657.0,103.0,1.3,13.7,357.0,705.35,564.57
2018,11,17,9,45,699.0,101.5,1.25,14.3,391.0,765.21,604.09
2018,11,17,10,0,741.0,100.0,1.2,14.9,425.0,824.92,642.48
2018,11,17,10,15,756.0,102.5,1.15,15.3,450.0,864.04,666.07
2018,11,17,10,30,771.0,105.0,1.1,15.7,475.0,901.09,688.04
2018,11,17,10,45,781.0,106.0,1.05,16.15,493.0,929.08,703.45
2018,11,17,11,0,791.0,107.0,1.0,16.6,511.0,954.33,716.98
2018,11,17,11,15,796.0,108.0,1.0,16.8,521.5,971.65,726.88
2018,11,17,11,30,801.0,109.0,1.0,17.0,532.0,977.7,729.63
2018,11,17,11,45,803.0,109.0,0.95,17.25,535.5,984.33,731.94
2018,11,17,12,0,805.0,109.0,0.9,17.5,539.0,987.57,732.18
2018,11,17,12,15,771.0,119.0,0.95,17.5,528.0,971.38,722.76
2018,11,17,12,30,737.0,129.0,1.0,17.5,517.0,943.54,706.03
2018,11,17,12,45,688.0,141.0,1.0,17.55,497.0,899.51,677.58
2018,11,17,13,0,639.0,153.0,1.0,17.6,477.0,852.44,647.03
2018,11,17,13,15,628.5,150.0,1.05,17.5,458.5,825.8,631.22
2018,11,17,13,30,618.0,147.0,1.1,17.4,440.0,796.84,613.37
2018,11,17,13,45,602.5,142.0,1.1,17.35,415.0,752.5,583.79
2018,11,17,14,0,587.0,137.0,1.1,17.3,390.0,714.13,558.2
2018,11,17,14,15,564.0,130.5,1.15,17.05,359.0,666.46,526.32
2018,11,17,14,30,541.0,124.0,1.2,16.8,328.0,618.52,493.3
2018,11,17,14,45,510.0,116.0,1.25,16.55,293.0,562.63,452.82
2018,11,17,15,0,479.0,108.0,1.3,16.3,258.0,507.83,411.87
2018,11,17,15,15,434.5,98.0,1.3,16.3,219.5,442.79,360.84
2018,11,17,15,30,390.0,88.0,1.3,16.3,181.0,380.95,310.76
2018,11,17,15,45,332.0,74.5,1.4,14.75,143.0,310.64,254.0
2018,11,17,16,0,274.0,61.0,1.5,13.2,105.0,245.93,199.44
2018,11,17,16,15,197.5,44.5,1.45,12.65,71.0,174.67,136.48
2018,11,17,16,30,121.0,28.0,1.4,12.1,37.0,106.43,62.97
2018,11,17,16,45,64.0,15.0,1.4,11.55,19.5,36.04,0.0
2018,11,17,17,0,7.0,2.0,1.4,11.0,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.35,10.85,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,6,45,12.5,2.5,1.15,7.4,2.5,0.0,0.0
2018,11,18,7,0,25.0,5.0,1.2,7.3,5.0,12.46,0.0
2018,11,18,7,15,118.0,19.0,1.2,7.9,28.0,61.49,0.0
2018,11,18,7,30,211.0,33.0,1.2,8.5,51.0,159.59,112.63
2018,11,18,7,45,299.5,46.0,1.25,9.05,88.0,231.04,186.29
2018,11,18,8,0,388.0,59.0,1.3,9.6,125.0,311.55,257.48
