Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,19,7,15,28.5,3.5,1.4,9.6,3.5,0.0,0.0
2018,12,19,7,30,57.0,7.0,1.4,9.9,7.0,29.36,0.0
2018,12,19,7,45,141.0,18.5,1.4,10.2,28.0,103.39,0.0
2018,12,19,8,0,225.0,30.0,1.4,10.5,49.0,183.97,132.55
2018,12,19,8,15,352.5,36.5,1.45,10.75,85.5,278.72,225.78
2018,12,19,8,30,480.0,43.0,1.5,11.0,122.0,384.7,317.66
2018,12,19,8,45,453.0,55.5,1.55,11.3,145.5,405.15,337.41
2018,12,19,9,0,426.0,68.0,1.6,11.6,169.0,421.94,352.85
2018,12,19,9,15,358.0,89.5,1.6,11.9,183.5,409.88,343.01
2018,12,19,9,30,290.0,111.0,1.6,12.2,198.0,378.12,316.73
2018,12,19,9,45,317.0,120.0,1.6,12.5,225.0,421.48,351.93
2018,12,19,10,0,344.0,129.0,1.6,12.8,252.0,466.05,386.81
2018,12,19,10,15,369.0,133.5,1.55,13.15,274.0,525.89,431.98
2018,12,19,10,30,394.0,138.0,1.5,13.5,296.0,565.14,460.74
2018,12,19,10,45,476.5,130.5,1.4,13.85,331.5,644.09,519.38
2018,12,19,11,0,559.0,123.0,1.3,14.2,367.0,734.41,582.58
2018,12,19,11,15,422.0,154.5,1.25,14.55,341.5,637.8,508.33
2018,12,19,11,30,285.0,186.0,1.2,14.9,316.0,521.81,418.51
2018,12,19,11,45,214.5,192.0,1.15,15.25,290.5,437.09,352.72
2018,12,19,12,0,144.0,198.0,1.1,15.6,265.0,374.43,302.03
2018,12,19,12,15,168.5,198.5,1.1,15.8,277.0,399.94,322.77
2018,12,19,12,30,193.0,199.0,1.1,16.0,289.0,425.04,342.41
2018,12,19,12,45,174.0,196.5,1.1,16.15,276.5,401.83,323.76
2018,12,19,13,0,155.0,194.0,1.1,16.3,264.0,378.61,305.4
2018,12,19,13,15,214.5,182.0,1.15,16.2,275.5,419.43,339.66
2018,12,19,13,30,274.0,170.0,1.2,16.1,287.0,479.94,387.7
2018,12,19,13,45,279.0,161.0,1.25,16.05,274.5,467.51,378.64
2018,12,19,14,0,284.0,152.0,1.3,16.0,262.0,454.02,369.26
2018,12,19,14,15,321.0,134.0,1.3,15.75,250.0,455.62,372.41
2018,12,19,14,30,358.0,116.0,1.3,15.5,238.0,474.94,388.43
2018,12,19,14,45,386.5,101.0,1.3,15.25,220.5,466.35,382.65
2018,12,19,15,0,415.0,86.0,1.3,15.0,203.0,454.3,373.86
2018,12,19,15,15,413.0,74.0,1.3,15.0,176.5,420.27,346.24
2018,12,19,15,30,411.0,62.0,1.3,15.0,150.0,390.85,321.09
2018,12,19,15,45,319.0,53.5,1.35,14.2,113.0,297.07,243.61
2018,12,19,16,0,227.0,45.0,1.4,13.4,76.0,217.5,175.55
2018,12,19,16,15,179.0,33.0,1.45,13.05,52.5,166.3,126.27
2018,12,19,16,30,131.0,21.0,1.5,12.7,29.0,107.96,26.74
2018,12,19,16,45,76.5,12.0,1.55,12.35,15.5,42.74,0.0
2018,12,19,17,0,22.0,3.0,1.6,12.0,2.0,0.0,0.0
2018,12,19,17,15,11.0,1.5,1.6,11.8,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,7,15,3.0,1.5,2.4,8.9,1.5,0.0,0.0
2018,12,20,7,30,6.0,3.0,2.4,9.0,3.0,4.86,0.0
2018,12,20,7,45,17.0,16.5,2.4,9.1,17.5,24.03,0.0
2018,12,20,8,0,28.0,30.0,2.4,9.2,32.0,48.28,30.75
2018,12,20,8,15,69.0,45.0,2.35,9.35,55.0,99.4,78.51
2018,12,20,8,30,110.0,60.0,2.3,9.5,78.0,144.48,119.35
2018,12,20,8,45,116.0,75.5,2.3,9.7,99.0,170.65,143.11
2018,12,20,9,0,122.0,91.0,2.3,9.9,120.0,197.23,166.64
2018,12,20,9,15,164.5,104.0,2.25,10.15,149.5,248.28,211.05
2018,12,20,9,30,207.0,117.0,2.2,10.4,179.0,319.88,271.24
2018,12,20,9,45,213.5,129.5,2.15,10.6,199.5,347.67,293.64
2018,12,20,10,0,220.0,142.0,2.1,10.8,220.0,375.5,315.78
2018,12,20,10,15,128.0,112.5,2.05,10.95,158.5,239.44,202.02
2018,12,20,10,30,36.0,83.0,2.0,11.1,97.0,106.36,87.25
2018,12,20,10,45,20.0,92.0,2.0,11.25,100.0,100.99,82.02
2018,12,20,11,0,4.0,101.0,2.0,11.4,103.0,84.72,67.27
2018,12,20,11,15,6.0,122.0,2.05,11.5,125.0,106.78,85.98
2018,12,20,11,30,8.0,143.0,2.1,11.6,147.0,129.84,105.34
2018,12,20,11,45,9.5,143.0,2.1,11.7,147.5,131.02,106.27
2018,12,20,12,0,11.0,143.0,2.1,11.8,148.0,132.38,107.42
2018,12,20,12,15,6.0,135.5,2.15,11.85,138.0,119.6,96.43
2018,12,20,12,30,1.0,128.0,2.2,11.9,128.0,107.1,85.69
2018,12,20,12,45,1.5,125.0,2.2,11.95,125.5,104.83,83.84
2018,12,20,13,0,2.0,122.0,2.2,12.0,123.0,102.67,82.09
2018,12,20,13,15,2.0,122.5,2.2,11.95,123.5,103.64,83.0
2018,12,20,13,30,2.0,123.0,2.2,11.9,124.0,104.81,84.09
2018,12,20,13,45,1.0,112.0,2.2,11.85,112.5,93.5,74.57
2018,12,20,14,0,0.0,101.0,2.2,11.8,101.0,82.43,65.24
2018,12,20,14,15,0.0,86.0,2.2,11.75,86.0,68.57,53.5
2018,12,20,14,30,0.0,71.0,2.2,11.7,71.0,55.05,41.98
2018,12,20,14,45,0.0,69.5,2.15,11.6,69.5,54.41,41.49
2018,12,20,15,0,0.0,68.0,2.1,11.5,68.0,54.08,41.22
2018,12,20,15,15,0.0,67.5,2.1,11.5,67.5,55.34,42.23
2018,12,20,15,30,0.0,67.0,2.1,11.5,67.0,57.77,44.12
2018,12,20,15,45,0.0,53.0,2.1,11.2,53.0,45.04,32.93
2018,12,20,16,0,0.0,39.0,2.1,10.9,39.0,32.18,21.55
2018,12,20,16,15,10.0,27.5,2.1,10.85,28.0,31.32,19.7
2018,12,20,16,30,20.0,16.0,2.1,10.8,17.0,28.9,4.49
2018,12,20,16,45,18.5,9.5,2.15,10.75,9.5,15.56,0.0
2018,12,20,17,0,17.0,3.0,2.2,10.7,2.0,0.0,0.0
2018,12,20,17,15,8.5,1.5,2.15,10.7,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,21,7,15,28.5,3.0,2.5,7.85,3.0,0.0,0.0
2018,12,21,7,30,57.0,6.0,2.6,8.1,6.0,28.39,0.0
2018,12,21,7,45,203.0,16.5,2.7,8.35,31.0,107.57,0.0
2018,12,21,8,0,349.0,27.0,2.8,8.6,56.0,244.04,174.33
2018,12,21,8,15,326.0,40.0,2.85,8.75,79.0,265.26,216.69
2018,12,21,8,30,303.0,53.0,2.9,8.9,102.0,281.19,235.84
2018,12,21,8,45,406.0,58.0,2.9,9.1,142.0,374.7,317.84
2018,12,21,9,0,509.0,63.0,2.9,9.3,182.0,474.57,402.79
2018,12,21,9,15,519.5,71.5,2.9,9.55,210.5,515.78,436.96
2018,12,21,9,30,530.0,80.0,2.9,9.8,239.0,556.4,469.25
2018,12,21,9,45,468.0,99.0,2.85,10.05,250.5,540.3,455.39
2018,12,21,10,0,406.0,118.0,2.8,10.3,262.0,526.51,442.56
2018,12,21,10,15,417.0,127.0,2.75,10.65,284.5,560.4,468.49
2018,12,21,10,30,428.0,136.0,2.7,11.0,307.0,593.5,493.0
2018,12,21,10,45,545.5,118.5,2.7,11.35,348.0,703.33,576.96
2018,12,21,11,0,663.0,101.0,2.7,11.7,389.0,809.06,653.8
2018,12,21,11,15,679.0,101.0,2.7,11.9,404.0,836.24,671.73
2018,12,21,11,30,695.0,101.0,2.7,12.1,419.0,861.13,688.64
2018,12,21,11,45,732.5,94.0,2.7,12.35,433.0,895.97,712.56
2018,12,21,12,0,770.0,87.0,2.7,12.6,447.0,921.64,729.73
2018,12,21,12,15,827.5,76.5,2.7,12.7,462.5,967.13,761.38
2018,12,21,12,30,885.0,66.0,2.7,12.8,478.0,996.22,781.15
2018,12,21,12,45,892.0,66.5,2.75,12.9,475.5,997.94,782.55
2018,12,21,13,0,899.0,67.0,2.8,13.0,473.0,996.14,781.94
2018,12,21,13,15,887.5,67.0,2.9,12.9,457.0,972.02,766.83
2018,12,21,13,30,876.0,67.0,3.0,12.8,441.0,945.0,749.75
2018,12,21,13,45,856.0,66.5,3.05,12.75,416.0,917.05,731.32
2018,12,21,14,0,836.0,66.0,3.1,12.7,391.0,875.96,703.16
2018,12,21,14,15,817.0,64.5,3.05,12.4,363.0,832.54,672.9
2018,12,21,14,30,798.0,63.0,3.0,12.1,335.0,787.45,640.87
2018,12,21,14,45,768.0,60.0,3.0,11.8,300.5,730.14,599.12
2018,12,21,15,0,738.0,57.0,3.0,11.5,266.0,672.59,556.05
2018,12,21,15,15,647.5,57.0,3.0,11.5,221.5,580.07,483.51
2018,12,21,15,30,557.0,57.0,3.0,11.5,177.0,487.81,408.16
2018,12,21,15,45,416.5,51.5,3.05,10.8,131.0,363.12,303.76
2018,12,21,16,0,276.0,46.0,3.1,10.1,85.0,248.69,205.02
2018,12,21,16,15,252.0,34.5,3.0,9.85,61.0,208.71,163.16
2018,12,21,16,30,228.0,23.0,2.9,9.6,37.0,160.05,57.39
2018,12,21,16,45,124.5,13.0,2.8,9.35,19.5,64.84,0.0
2018,12,21,17,0,21.0,3.0,2.7,9.1,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,2.6,8.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,7,15,5.5,1.5,0.75,8.1,1.5,0.0,0.0
2018,12,22,7,30,11.0,3.0,0.7,8.2,3.0,6.91,0.0
2018,12,22,7,45,38.5,14.5,0.7,8.35,17.0,29.28,0.0
2018,12,22,8,0,66.0,26.0,0.7,8.5,31.0,79.34,52.88
2018,12,22,8,15,70.0,36.0,0.7,8.7,44.5,85.01,66.49
2018,12,22,8,30,74.0,46.0,0.7,8.9,58.0,100.5,81.66
2018,12,22,8,45,79.5,56.5,0.65,9.1,72.5,118.33,98.06
2018,12,22,9,0,85.0,67.0,0.6,9.3,87.0,136.71,114.49
2018,12,22,9,15,103.0,85.5,0.6,9.6,113.5,175.71,148.12
2018,12,22,9,30,121.0,104.0,0.6,9.9,140.0,216.0,182.04
2018,12,22,9,45,81.0,108.0,0.6,10.15,133.5,189.69,158.68
2018,12,22,10,0,41.0,112.0,0.6,10.4,127.0,143.68,118.84
2018,12,22,10,15,97.0,128.0,0.5,10.7,166.0,231.27,193.22
2018,12,22,10,30,153.0,144.0,0.4,11.0,205.0,304.86,253.06
2018,12,22,10,45,165.5,165.0,0.35,11.3,234.0,346.44,284.59
2018,12,22,11,0,178.0,186.0,0.3,11.6,263.0,388.52,316.06
2018,12,22,11,15,146.5,191.0,0.35,11.7,256.0,365.8,296.94
2018,12,22,11,30,115.0,196.0,0.4,11.8,249.0,341.94,277.46
2018,12,22,11,45,81.5,193.5,0.4,11.95,231.0,282.49,229.71
2018,12,22,12,0,48.0,191.0,0.4,12.1,213.0,245.19,198.96
2018,12,22,12,15,50.5,192.5,0.5,12.0,216.0,249.64,203.24
2018,12,22,12,30,53.0,194.0,0.6,11.9,219.0,254.3,207.41
2018,12,22,12,45,39.0,183.0,0.65,11.8,201.0,226.12,184.41
2018,12,22,13,0,25.0,172.0,0.7,11.7,183.0,178.62,145.59
2018,12,22,13,15,52.0,172.0,0.85,11.75,194.5,225.92,185.92
2018,12,22,13,30,79.0,172.0,1.0,11.8,206.0,252.72,208.91
2018,12,22,13,45,63.0,149.0,1.15,11.9,175.0,208.12,172.2
2018,12,22,14,0,47.0,126.0,1.3,12.0,144.0,165.08,136.43
2018,12,22,14,15,28.5,92.5,1.35,11.95,103.0,109.56,89.42
2018,12,22,14,30,10.0,59.0,1.4,11.9,62.0,53.7,41.2
2018,12,22,14,45,20.5,71.5,1.45,11.85,77.5,80.15,64.39
2018,12,22,15,0,31.0,84.0,1.5,11.8,93.0,103.99,84.99
2018,12,22,15,15,18.0,77.5,1.5,11.8,82.5,88.2,70.85
2018,12,22,15,30,5.0,71.0,1.5,11.8,72.0,65.77,51.03
2018,12,22,15,45,3.0,56.5,1.65,11.1,57.0,50.96,38.1
2018,12,22,16,0,1.0,42.0,1.8,10.4,42.0,36.22,25.08
2018,12,22,16,15,13.0,29.5,1.9,10.25,30.5,35.65,23.48
2018,12,22,16,30,25.0,17.0,2.0,10.1,19.0,32.92,8.83
2018,12,22,16,45,25.0,10.0,2.05,10.0,10.5,18.88,0.0
2018,12,22,17,0,25.0,3.0,2.1,9.9,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.1,9.8,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.15,8.2,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,8.5,1.0,0.79,0.0
2018,12,23,7,45,0.0,3.0,0.8,8.75,3.0,2.36,0.0
2018,12,23,8,0,0.0,5.0,0.6,9.0,5.0,3.78,0.0
2018,12,23,8,15,0.0,8.5,0.6,9.25,8.5,6.44,0.0
2018,12,23,8,30,0.0,12.0,0.6,9.5,12.0,9.1,2.19
2018,12,23,8,45,0.0,10.5,0.6,9.75,10.5,7.96,1.28
2018,12,23,9,0,0.0,9.0,0.6,10.0,9.0,6.82,0.32
2018,12,23,9,15,0.0,10.5,0.6,10.3,10.5,7.97,1.33
2018,12,23,9,30,0.0,12.0,0.6,10.6,12.0,9.11,2.34
2018,12,23,9,45,7.5,46.5,0.6,10.85,49.0,41.78,31.13
2018,12,23,10,0,15.0,81.0,0.6,11.1,86.0,85.25,68.7
2018,12,23,10,15,15.5,98.5,0.6,11.3,104.0,94.3,76.14
2018,12,23,10,30,16.0,116.0,0.6,11.5,122.0,111.92,90.85
2018,12,23,10,45,40.0,129.5,0.55,11.75,146.5,162.15,133.51
2018,12,23,11,0,64.0,143.0,0.5,12.0,171.0,201.24,166.04
2018,12,23,11,15,49.0,139.0,0.55,12.15,161.0,181.77,149.15
2018,12,23,11,30,34.0,135.0,0.6,12.3,151.0,162.13,132.35
2018,12,23,11,45,17.0,128.0,0.6,12.45,136.0,123.28,99.42
2018,12,23,12,0,0.0,121.0,0.6,12.6,121.0,99.11,78.45
2018,12,23,12,15,0.0,120.5,0.65,12.7,120.5,98.59,78.07
2018,12,23,12,30,0.0,120.0,0.7,12.8,120.0,98.17,77.72
2018,12,23,12,45,0.0,117.0,0.7,12.85,117.0,95.42,75.43
2018,12,23,13,0,0.0,114.0,0.7,12.9,114.0,92.78,73.26
2018,12,23,13,15,2.5,101.5,0.65,13.0,102.5,83.58,65.7
2018,12,23,13,30,5.0,89.0,0.6,13.1,91.0,74.6,58.32
2018,12,23,13,45,23.5,98.0,0.5,13.15,107.0,110.74,89.66
2018,12,23,14,0,42.0,107.0,0.4,13.2,123.0,137.97,113.01
2018,12,23,14,15,33.5,100.0,0.35,13.15,112.5,122.47,99.7
2018,12,23,14,30,25.0,93.0,0.3,13.1,102.0,107.55,87.0
2018,12,23,14,45,12.5,69.0,0.2,13.05,73.5,64.05,49.87
2018,12,23,15,0,0.0,45.0,0.1,13.0,45.0,34.39,24.13
2018,12,23,15,15,0.0,42.5,0.1,13.0,42.5,32.47,22.49
2018,12,23,15,30,0.0,40.0,0.1,13.0,40.0,30.56,20.75
2018,12,23,15,45,0.0,30.5,0.3,12.5,30.5,23.26,14.32
2018,12,23,16,0,0.0,21.0,0.5,12.0,21.0,15.98,7.9
2018,12,23,16,15,9.5,14.0,0.6,11.8,14.5,16.18,7.66
2018,12,23,16,30,19.0,7.0,0.7,11.6,8.0,20.32,4.11
2018,12,23,16,45,19.0,4.5,0.75,11.4,4.5,11.94,0.0
2018,12,23,17,0,19.0,2.0,0.8,11.2,1.0,0.0,0.0
2018,12,23,17,15,9.5,1.0,0.85,11.15,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.65,10.7,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.7,10.8,1.0,0.79,0.0
2018,12,24,7,45,0.0,5.5,1.75,10.9,5.5,4.33,0.0
2018,12,24,8,0,0.0,10.0,1.8,11.0,10.0,7.59,0.0
2018,12,24,8,15,0.0,16.5,1.9,11.2,16.5,12.54,4.79
2018,12,24,8,30,0.0,23.0,2.0,11.4,23.0,17.51,9.28
2018,12,24,8,45,0.0,28.5,2.15,11.6,28.5,21.72,13.06
2018,12,24,9,0,0.0,34.0,2.3,11.8,34.0,25.93,16.8
2018,12,24,9,15,0.0,27.0,2.4,11.95,27.0,20.56,12.19
2018,12,24,9,30,0.0,20.0,2.5,12.1,20.0,15.21,7.56
2018,12,24,9,45,0.0,24.0,2.6,12.3,24.0,18.27,10.2
2018,12,24,10,0,0.0,28.0,2.7,12.5,28.0,21.34,12.83
2018,12,24,10,15,0.0,40.5,2.8,12.55,40.5,30.94,21.08
2018,12,24,10,30,0.0,53.0,2.9,12.6,53.0,40.57,29.31
2018,12,24,10,45,0.0,55.0,3.0,12.65,55.0,42.11,30.58
2018,12,24,11,0,0.0,57.0,3.1,12.7,57.0,43.66,31.86
2018,12,24,11,15,2.5,54.0,3.15,12.75,55.0,43.81,32.08
2018,12,24,11,30,5.0,51.0,3.2,12.8,53.0,44.03,32.37
2018,12,24,11,45,2.5,44.5,3.3,12.8,45.5,36.56,25.83
2018,12,24,12,0,0.0,38.0,3.4,12.8,38.0,29.05,19.27
2018,12,24,12,15,0.0,42.0,3.45,12.85,42.0,32.13,21.9
2018,12,24,12,30,0.0,46.0,3.5,12.9,46.0,35.2,24.52
2018,12,24,12,45,0.0,38.0,3.55,13.0,38.0,29.05,19.26
2018,12,24,13,0,0.0,30.0,3.6,13.1,30.0,22.91,14.01
2018,12,24,13,15,0.5,34.5,3.65,13.1,34.5,26.84,17.42
2018,12,24,13,30,1.0,39.0,3.7,13.1,39.0,30.76,20.83
2018,12,24,13,45,15.5,46.0,3.8,13.15,52.0,51.75,39.55
2018,12,24,14,0,30.0,53.0,3.9,13.2,65.0,70.99,56.68
2018,12,24,14,15,45.5,64.0,3.95,13.0,80.5,107.01,88.08
2018,12,24,14,30,61.0,75.0,4.0,12.8,96.0,132.08,109.98
2018,12,24,14,45,61.5,64.0,4.0,12.65,83.5,118.17,98.2
2018,12,24,15,0,62.0,53.0,4.0,12.5,71.0,104.13,86.2
2018,12,24,15,15,31.0,34.5,4.0,12.5,43.5,58.17,45.59
2018,12,24,15,30,0.0,16.0,4.0,12.5,16.0,12.15,4.82
2018,12,24,15,45,0.0,12.5,4.05,12.0,12.5,9.48,2.47
2018,12,24,16,0,0.0,9.0,4.1,11.5,9.0,6.82,0.11
2018,12,24,16,15,22.0,9.0,4.15,11.2,10.5,25.9,15.78
2018,12,24,16,30,44.0,9.0,4.2,10.9,12.0,43.74,17.04
2018,12,24,16,45,23.0,5.0,4.25,10.65,6.5,14.14,0.0
2018,12,24,17,0,2.0,1.0,4.3,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.0,0.5,4.25,10.25,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.85,7.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.45,8.2,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,7,15,40.5,3.0,4.5,8.4,3.0,0.0,0.0
2018,12,25,7,30,81.0,6.0,4.5,8.5,6.0,4.72,0.0
2018,12,25,7,45,264.0,15.5,4.5,8.6,33.0,133.38,0.0
2018,12,25,8,0,447.0,25.0,4.5,8.7,60.0,279.5,190.22
2018,12,25,8,15,542.0,30.0,4.45,8.85,97.5,368.4,300.53
2018,12,25,8,30,637.0,35.0,4.4,9.0,135.0,461.35,386.38
2018,12,25,8,45,695.5,38.5,4.35,9.15,175.5,535.97,453.17
2018,12,25,9,0,754.0,42.0,4.3,9.3,216.0,614.2,518.49
2018,12,25,9,15,784.0,46.0,4.25,9.6,253.5,674.88,566.96
2018,12,25,9,30,814.0,50.0,4.2,9.9,291.0,735.93,613.97
2018,12,25,9,45,831.0,53.5,4.15,10.15,323.5,777.08,644.3
2018,12,25,10,0,848.0,57.0,4.1,10.4,356.0,824.63,678.81
2018,12,25,10,15,865.5,58.5,4.1,10.75,384.0,868.2,709.62
2018,12,25,10,30,883.0,60.0,4.1,11.1,412.0,909.96,738.54
2018,12,25,10,45,895.5,61.0,4.1,11.45,433.5,944.14,761.52
2018,12,25,11,0,908.0,62.0,4.1,11.8,455.0,975.72,782.42
2018,12,25,11,15,914.5,62.5,4.1,12.05,469.5,997.84,796.69
2018,12,25,11,30,921.0,63.0,4.1,12.3,484.0,1016.76,808.76
2018,12,25,11,45,923.5,63.0,4.1,12.55,490.5,1027.62,815.19
2018,12,25,12,0,926.0,63.0,4.1,12.8,497.0,1035.0,819.34
2018,12,25,12,15,922.5,63.5,4.1,12.9,495.5,1033.46,817.81
2018,12,25,12,30,919.0,64.0,4.1,13.0,494.0,1028.38,814.03
2018,12,25,12,45,911.5,65.0,4.15,13.1,485.5,1016.49,805.93
2018,12,25,13,0,904.0,66.0,4.2,13.2,477.0,1001.24,795.62
2018,12,25,13,15,896.5,65.0,4.2,13.2,461.5,979.98,781.07
2018,12,25,13,30,889.0,64.0,4.2,13.2,446.0,955.64,764.39
2018,12,25,13,45,876.5,63.5,4.2,13.2,424.0,924.38,742.64
2018,12,25,14,0,864.0,63.0,4.2,13.2,402.0,900.65,726.35
2018,12,25,14,15,846.5,61.0,4.15,13.05,373.5,857.47,695.57
2018,12,25,14,30,829.0,59.0,4.1,12.9,345.0,812.46,663.07
2018,12,25,14,45,803.5,56.5,4.1,12.7,311.5,758.69,623.57
2018,12,25,15,0,778.0,54.0,4.1,12.5,278.0,704.24,582.53
2018,12,25,15,15,738.5,50.5,4.1,12.5,240.0,637.83,530.42
2018,12,25,15,30,699.0,47.0,4.1,12.5,202.0,572.6,477.55
2018,12,25,15,45,637.0,42.5,3.9,11.55,162.5,493.13,411.28
2018,12,25,16,0,575.0,38.0,3.7,10.6,123.0,417.5,344.61
2018,12,25,16,15,428.0,31.5,3.7,10.2,83.5,305.88,243.06
2018,12,25,16,30,281.0,25.0,3.7,9.8,44.0,192.52,100.19
2018,12,25,16,45,153.0,14.0,3.7,9.4,23.0,79.13,0.0
2018,12,25,17,0,25.0,3.0,3.7,9.0,2.0,0.0,0.0
2018,12,25,17,15,12.5,1.5,3.65,8.9,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.8,5.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.55,5.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,26,7,15,27.5,2.5,3.5,6.2,2.5,0.0,0.0
2018,12,26,7,30,55.0,5.0,3.5,6.5,5.0,3.93,0.0
2018,12,26,7,45,153.0,16.5,3.45,6.85,26.0,82.95,0.0
2018,12,26,8,0,251.0,28.0,3.4,7.2,47.0,188.1,125.85
2018,12,26,8,15,331.5,36.5,3.5,7.65,78.5,262.03,213.98
2018,12,26,8,30,412.0,45.0,3.6,8.1,110.0,339.23,285.31
2018,12,26,8,45,457.5,52.5,3.7,8.5,143.0,399.44,339.69
2018,12,26,9,0,503.0,60.0,3.8,8.9,176.0,462.88,394.98
2018,12,26,9,15,632.0,57.5,3.85,9.25,228.0,579.34,491.01
2018,12,26,9,30,761.0,55.0,3.9,9.6,280.0,699.47,585.53
2018,12,26,9,45,804.5,55.0,3.9,9.95,317.0,764.56,634.29
2018,12,26,10,0,848.0,55.0,3.9,10.3,354.0,820.88,675.39
2018,12,26,10,15,864.0,57.5,3.85,10.55,382.0,864.63,706.21
2018,12,26,10,30,880.0,60.0,3.8,10.8,410.0,906.47,735.11
2018,12,26,10,45,836.0,70.0,3.75,11.0,416.5,910.29,735.87
2018,12,26,11,0,792.0,80.0,3.7,11.2,423.0,898.21,725.33
2018,12,26,11,15,769.0,86.5,3.75,11.25,428.5,897.4,724.33
2018,12,26,11,30,746.0,93.0,3.8,11.3,434.0,900.22,726.04
2018,12,26,11,45,744.0,93.0,3.85,11.35,437.5,905.38,729.58
2018,12,26,12,0,742.0,93.0,3.9,11.4,441.0,907.53,731.05
2018,12,26,12,15,766.0,90.0,3.95,11.4,449.0,922.19,741.99
2018,12,26,12,30,790.0,87.0,4.0,11.4,457.0,940.91,755.95
2018,12,26,12,45,841.5,77.0,4.05,11.4,465.5,974.83,781.01
2018,12,26,13,0,893.0,67.0,4.1,11.4,474.0,992.1,793.98
2018,12,26,13,15,884.5,66.0,4.05,11.35,458.0,970.12,778.36
2018,12,26,13,30,876.0,65.0,4.0,11.3,442.0,945.13,760.91
2018,12,26,13,45,658.5,97.0,3.95,11.2,372.5,780.05,639.05
2018,12,26,14,0,441.0,129.0,3.9,11.1,303.0,592.45,495.0
2018,12,26,14,15,495.0,111.5,3.9,10.95,293.5,605.51,507.68
2018,12,26,14,30,549.0,94.0,3.9,10.8,284.0,622.58,521.98
2018,12,26,14,45,564.5,83.0,3.85,10.65,262.0,601.87,505.99
2018,12,26,15,0,580.0,72.0,3.8,10.5,240.0,578.08,487.3
2018,12,26,15,15,531.0,66.0,3.8,10.5,203.5,509.33,431.47
2018,12,26,15,30,482.0,60.0,3.8,10.5,167.0,443.22,375.37
2018,12,26,15,45,481.0,50.0,3.85,10.15,139.0,407.18,343.09
2018,12,26,16,0,480.0,40.0,3.9,9.8,111.0,370.34,307.8
2018,12,26,16,15,383.0,32.5,3.85,9.65,78.0,282.74,226.11
2018,12,26,16,30,286.0,25.0,3.8,9.5,45.0,196.46,109.01
2018,12,26,16,45,159.5,14.5,3.75,9.35,24.0,82.67,0.0
2018,12,26,17,0,33.0,4.0,3.7,9.2,3.0,0.0,0.0
2018,12,26,17,15,16.5,2.0,3.7,9.1,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.25,7.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.5,7.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.5,7.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.5,6.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.45,6.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.35,6.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.25,6.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.2,5.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.1,5.85,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.95,5.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.9,5.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.85,5.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,12,27,7,15,40.0,3.0,3.85,6.0,3.0,0.0,0.0
2018,12,27,7,30,80.0,6.0,3.9,6.3,6.0,4.72,0.0
2018,12,27,7,45,255.0,15.0,3.95,6.6,31.5,127.96,0.0
2018,12,27,8,0,430.0,24.0,4.0,6.9,57.0,267.99,178.64
2018,12,27,8,15,501.0,30.5,3.95,7.35,91.5,343.66,280.88
2018,12,27,8,30,572.0,37.0,3.9,7.8,126.0,421.34,353.98
2018,12,27,8,45,655.5,38.5,3.9,8.25,168.0,507.32,429.98
2018,12,27,9,0,739.0,40.0,3.9,8.7,210.0,592.36,500.84
2018,12,27,9,15,773.0,43.5,3.9,9.15,247.5,653.86,549.97
2018,12,27,9,30,807.0,47.0,3.9,9.6,285.0,716.26,598.14
2018,12,27,9,45,829.5,49.5,3.85,10.05,318.5,768.09,636.44
2018,12,27,10,0,852.0,52.0,3.8,10.5,352.0,819.1,673.05
2018,12,27,10,15,869.0,53.5,3.8,10.8,380.0,862.54,703.76
2018,12,27,10,30,886.0,55.0,3.8,11.1,408.0,904.13,732.6
2018,12,27,10,45,898.0,55.0,3.8,11.4,429.0,936.69,754.44
2018,12,27,11,0,910.0,55.0,3.8,11.7,450.0,966.61,774.23
2018,12,27,11,15,917.0,55.5,3.8,11.8,464.5,989.49,789.46
2018,12,27,11,30,924.0,56.0,3.8,11.9,479.0,1009.18,802.48
2018,12,27,11,45,927.5,56.5,3.75,12.0,486.5,1022.03,810.37
2018,12,27,12,0,931.0,57.0,3.7,12.1,494.0,1031.39,815.96
2018,12,27,12,15,928.5,58.0,3.65,12.15,493.5,1031.84,815.57
2018,12,27,12,30,926.0,59.0,3.6,12.2,493.0,1028.72,812.92
2018,12,27,12,45,920.5,60.0,3.6,12.25,485.5,1019.04,806.23
2018,12,27,13,0,915.0,61.0,3.6,12.3,478.0,1005.94,797.32
2018,12,27,13,15,908.5,60.0,3.55,12.25,463.0,985.7,783.37
2018,12,27,13,30,902.0,59.0,3.5,12.2,448.0,962.29,767.29
2018,12,27,13,45,891.5,58.0,3.5,12.15,426.5,932.1,746.68
2018,12,27,14,0,881.0,57.0,3.5,12.1,405.0,899.26,724.04
2018,12,27,14,15,864.0,55.0,3.45,11.9,376.5,856.76,694.12
2018,12,27,14,30,847.0,53.0,3.4,11.7,348.0,812.45,662.45
2018,12,27,14,45,822.0,51.0,3.4,11.55,314.5,760.06,624.15
2018,12,27,15,0,797.0,49.0,3.4,11.4,281.0,714.67,590.27
2018,12,27,15,15,760.0,46.0,3.4,11.4,243.5,650.22,540.08
2018,12,27,15,30,723.0,43.0,3.4,11.4,206.0,586.76,489.04
2018,12,27,15,45,665.0,39.5,3.3,10.3,166.5,510.27,426.32
2018,12,27,16,0,607.0,36.0,3.2,9.2,127.0,437.26,362.31
2018,12,27,16,15,508.5,30.0,3.25,8.8,90.0,343.26,275.52
2018,12,27,16,30,410.0,24.0,3.3,8.4,53.0,251.62,148.63
2018,12,27,16,45,224.5,14.0,3.35,8.05,28.0,111.67,0.0
2018,12,27,17,0,39.0,4.0,3.4,7.7,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.4,7.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,28,7,15,23.5,2.0,2.1,5.5,2.0,0.0,0.0
2018,12,28,7,30,47.0,4.0,2.1,5.7,4.0,3.15,0.0
2018,12,28,7,45,183.5,14.5,2.05,5.9,26.5,94.67,0.0
2018,12,28,8,0,320.0,25.0,2.0,6.1,49.0,219.28,143.83
2018,12,28,8,15,383.0,34.5,2.0,6.5,81.0,287.66,234.24
2018,12,28,8,30,446.0,44.0,2.0,6.9,113.0,357.4,299.41
2018,12,28,8,45,581.0,42.5,2.0,7.35,159.0,461.75,389.88
2018,12,28,9,0,716.0,41.0,2.0,7.8,205.0,582.7,488.58
2018,12,28,9,15,763.0,42.0,2.0,8.25,243.5,643.05,535.32
2018,12,28,9,30,810.0,43.0,2.0,8.7,282.0,711.61,586.93
2018,12,28,9,45,789.5,51.5,1.95,9.1,306.0,745.5,610.44
2018,12,28,10,0,769.0,60.0,1.9,9.5,330.0,766.98,624.29
2018,12,28,10,15,783.5,62.5,1.9,9.85,356.5,807.75,652.59
2018,12,28,10,30,798.0,65.0,1.9,10.2,383.0,846.71,678.83
2018,12,28,10,45,837.5,61.5,1.9,10.5,410.5,888.24,706.62
2018,12,28,11,0,877.0,58.0,1.9,10.8,438.0,938.58,740.17
2018,12,28,11,15,873.0,61.0,1.9,11.05,450.0,953.76,748.8
2018,12,28,11,30,869.0,64.0,1.9,11.3,462.0,965.55,755.57
2018,12,28,11,45,897.5,59.0,1.85,11.55,475.5,995.31,774.18
2018,12,28,12,0,926.0,54.0,1.8,11.8,489.0,1021.95,790.3
2018,12,28,12,15,922.5,55.0,1.8,11.95,488.5,1021.51,789.14
2018,12,28,12,30,919.0,56.0,1.8,12.1,488.0,1017.52,786.1
2018,12,28,12,45,912.5,58.0,1.75,12.25,481.0,1008.45,779.08
2018,12,28,13,0,906.0,60.0,1.7,12.4,474.0,995.98,769.97
2018,12,28,13,15,841.5,68.5,1.7,12.45,443.5,943.83,734.8
2018,12,28,13,30,777.0,77.0,1.7,12.5,413.0,877.94,690.02
2018,12,28,13,45,737.0,79.5,1.7,12.55,386.0,826.34,654.79
2018,12,28,14,0,697.0,82.0,1.7,12.6,359.0,780.19,622.78
2018,12,28,14,15,765.5,67.5,1.7,12.5,352.0,796.49,636.11
2018,12,28,14,30,834.0,53.0,1.7,12.4,345.0,802.2,641.01
2018,12,28,14,45,808.0,51.5,1.7,12.25,312.0,750.21,603.89
2018,12,28,15,0,782.0,50.0,1.7,12.1,279.0,705.26,571.6
2018,12,28,15,15,745.0,47.0,1.7,12.1,241.5,641.4,523.51
2018,12,28,15,30,708.0,44.0,1.7,12.1,204.0,578.53,474.57
2018,12,28,15,45,649.0,40.0,1.6,11.35,165.0,501.4,412.34
2018,12,28,16,0,590.0,36.0,1.5,10.6,126.0,428.0,349.28
2018,12,28,16,15,491.0,30.0,1.5,10.4,89.5,334.53,265.37
2018,12,28,16,30,392.0,24.0,1.5,10.2,53.0,244.31,148.91
2018,12,28,16,45,228.0,15.0,1.45,10.0,29.0,114.38,0.0
2018,12,28,17,0,64.0,6.0,1.4,9.8,5.0,0.0,0.0
2018,12,28,17,15,32.0,3.0,1.4,9.7,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,7,15,21.5,2.5,0.7,8.25,2.0,0.0,0.0
2018,12,29,7,30,43.0,5.0,0.7,8.3,4.0,0.0,0.0
2018,12,29,7,45,109.0,16.5,0.65,8.35,22.5,62.24,0.0
2018,12,29,8,0,175.0,28.0,0.6,8.4,41.0,147.82,93.51
2018,12,29,8,15,240.0,39.5,0.6,8.85,69.5,211.0,168.8
